Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,15,99.0,6.5,0.95,0.5,9.5,0.0,0.0
2016,1,1,7,30,198.0,13.0,1.0,1.0,19.0,127.1,0.0
2016,1,1,7,45,341.5,23.5,1.05,1.5,54.5,276.79,194.63
2016,1,1,8,0,485.0,34.0,1.1,2.0,90.0,401.7,333.79
2016,1,1,8,15,564.5,40.5,1.25,2.5,132.5,472.96,399.96
2016,1,1,8,30,644.0,47.0,1.4,3.0,175.0,557.03,471.29
2016,1,1,8,45,444.0,77.0,1.6,4.0,174.5,464.43,397.42
2016,1,1,9,0,244.0,107.0,1.8,5.0,174.0,342.01,294.01
2016,1,1,9,15,258.5,120.0,1.95,5.5,200.0,372.43,320.08
2016,1,1,9,30,273.0,133.0,2.1,6.0,226.0,402.53,344.4
2016,1,1,9,45,540.0,106.0,2.25,6.5,312.5,614.5,518.45
2016,1,1,10,0,807.0,79.0,2.4,7.0,399.0,805.98,662.67
2016,1,1,10,15,467.5,137.5,2.4,7.0,326.0,590.54,493.55
2016,1,1,10,30,128.0,196.0,2.4,7.0,253.0,339.14,284.24
2016,1,1,10,45,395.5,156.0,2.4,7.5,342.5,547.02,458.7
2016,1,1,11,0,663.0,116.0,2.4,8.0,432.0,729.36,599.7
2016,1,1,11,15,363.5,166.5,2.4,8.0,340.5,521.22,432.85
2016,1,1,11,30,64.0,217.0,2.4,8.0,249.0,280.17,231.92
2016,1,1,11,45,64.0,220.0,2.4,8.5,252.5,280.21,232.23
2016,1,1,12,0,64.0,223.0,2.4,9.0,256.0,280.19,231.62
2016,1,1,12,15,63.5,222.0,2.35,9.0,255.0,275.04,227.25
2016,1,1,12,30,63.0,221.0,2.3,9.0,254.0,269.91,222.95
2016,1,1,12,45,62.5,217.0,2.3,9.0,249.0,261.42,215.97
2016,1,1,13,0,62.0,213.0,2.3,9.0,244.0,252.98,209.05
2016,1,1,13,15,61.5,206.0,2.25,9.0,235.5,241.33,199.45
2016,1,1,13,30,61.0,199.0,2.2,9.0,227.0,229.78,189.92
2016,1,1,13,45,456.0,135.5,2.15,9.0,329.0,400.91,332.99
2016,1,1,14,0,851.0,72.0,2.1,9.0,431.0,513.12,419.41
2016,1,1,14,15,832.5,69.5,2.0,9.0,400.0,458.63,371.14
2016,1,1,14,30,814.0,67.0,1.9,9.0,369.0,404.15,322.79
2016,1,1,14,45,790.5,63.5,1.8,9.0,333.0,347.21,271.35
2016,1,1,15,0,767.0,60.0,1.7,9.0,297.0,291.43,219.91
2016,1,1,15,15,727.5,56.0,1.45,8.0,257.0,232.79,166.85
2016,1,1,15,30,688.0,52.0,1.2,7.0,217.0,177.73,117.66
2016,1,1,15,45,629.5,46.5,0.95,6.5,174.5,122.81,72.31
2016,1,1,16,0,571.0,41.0,0.7,6.0,132.0,74.4,38.79
2016,1,1,16,15,468.0,33.0,0.65,6.0,92.0,27.8,19.05
2016,1,1,16,30,365.0,25.0,0.6,6.0,52.0,20.62,10.18
2016,1,1,16,45,182.5,12.5,0.55,6.0,26.0,11.37,0.0
2016,1,1,17,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,6.5,1.25,2.0,6.5,0.0,0.0
2016,1,2,7,30,0.0,13.0,1.4,3.0,13.0,11.82,0.0
2016,1,2,7,45,106.0,26.5,1.55,4.0,39.0,119.14,80.79
2016,1,2,8,0,212.0,40.0,1.7,5.0,65.0,227.56,188.93
2016,1,2,8,15,245.5,55.5,1.95,5.5,95.5,276.47,235.06
2016,1,2,8,30,279.0,71.0,2.2,6.0,126.0,326.78,280.27
2016,1,2,8,45,300.0,85.0,2.45,6.5,156.5,366.56,315.09
2016,1,2,9,0,321.0,99.0,2.7,7.0,187.0,406.33,348.76
2016,1,2,9,15,336.0,111.5,2.85,7.5,215.0,439.01,375.39
2016,1,2,9,30,351.0,124.0,3.0,8.0,243.0,470.86,400.67
2016,1,2,9,45,200.0,143.5,3.15,9.0,213.0,355.63,301.31
2016,1,2,10,0,49.0,163.0,3.3,10.0,183.0,220.48,183.72
2016,1,2,10,15,364.0,132.0,3.35,10.0,292.0,495.83,418.39
2016,1,2,10,30,679.0,101.0,3.4,10.0,401.0,734.13,605.91
2016,1,2,10,45,783.0,86.0,3.45,10.5,447.5,796.57,649.67
2016,1,2,11,0,887.0,71.0,3.5,11.0,494.0,852.25,688.9
2016,1,2,11,15,517.0,150.0,3.55,11.0,398.5,631.17,519.73
2016,1,2,11,30,147.0,229.0,3.6,11.0,303.0,378.12,311.67
2016,1,2,11,45,147.5,232.0,3.65,11.5,306.5,376.41,310.42
2016,1,2,12,0,148.0,235.0,3.7,12.0,310.0,374.23,307.88
2016,1,2,12,15,523.0,154.0,3.7,12.0,419.0,590.19,487.0
2016,1,2,12,30,898.0,73.0,3.7,12.0,528.0,755.62,615.4
2016,1,2,12,45,890.0,74.0,3.7,12.0,518.0,721.79,588.92
2016,1,2,13,0,882.0,75.0,3.7,12.0,508.0,685.5,561.35
2016,1,2,13,15,874.0,74.0,3.65,12.0,491.0,648.65,531.33
2016,1,2,13,30,866.0,73.0,3.6,12.0,474.0,605.25,495.74
2016,1,2,13,45,854.0,71.0,3.55,12.5,450.0,556.78,454.58
2016,1,2,14,0,842.0,69.0,3.5,13.0,426.0,507.16,411.67
2016,1,2,14,15,823.5,67.0,3.25,12.5,396.0,453.68,365.77
2016,1,2,14,30,805.0,65.0,3.0,12.0,366.0,400.22,318.64
2016,1,2,14,45,778.5,62.5,2.8,12.0,330.0,343.73,267.57
2016,1,2,15,0,752.0,60.0,2.6,12.0,294.0,288.69,216.92
2016,1,2,15,15,713.0,56.0,2.25,11.0,254.0,230.94,164.84
2016,1,2,15,30,674.0,52.0,1.9,10.0,214.0,176.72,116.58
2016,1,2,15,45,612.5,46.5,1.55,9.0,172.5,122.11,71.89
2016,1,2,16,0,551.0,41.0,1.2,8.0,131.0,72.34,37.1
2016,1,2,16,15,450.0,33.0,1.15,7.5,91.5,28.74,19.79
2016,1,2,16,30,349.0,25.0,1.1,7.0,52.0,20.51,10.38
2016,1,2,16,45,174.5,12.5,1.05,6.5,26.0,11.37,0.0
2016,1,2,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,6.5,3.35,6.5,6.5,0.0,0.0
2016,1,3,7,30,0.0,13.0,3.5,7.0,13.0,11.82,0.0
2016,1,3,7,45,107.0,27.0,3.7,7.5,39.0,120.8,80.62
2016,1,3,8,0,214.0,41.0,3.9,8.0,65.0,230.51,190.16
2016,1,3,8,15,252.5,56.0,3.95,8.0,97.0,282.02,239.05
2016,1,3,8,30,291.0,71.0,4.0,8.0,129.0,335.45,287.44
2016,1,3,8,45,315.0,85.5,4.1,8.5,160.5,378.56,325.04
2016,1,3,9,0,339.0,100.0,4.2,9.0,192.0,421.72,361.43
2016,1,3,9,15,364.0,109.5,4.25,9.5,222.0,459.01,392.0
2016,1,3,9,30,389.0,119.0,4.3,10.0,252.0,495.9,421.44
2016,1,3,9,45,349.5,138.5,4.4,10.5,266.5,473.87,401.55
2016,1,3,10,0,310.0,158.0,4.5,11.0,281.0,466.41,393.16
2016,1,3,10,15,358.5,162.0,4.55,11.5,313.5,511.41,429.21
2016,1,3,10,30,407.0,166.0,4.6,12.0,346.0,572.53,476.8
2016,1,3,10,45,301.5,190.5,4.65,12.5,327.5,492.73,409.3
2016,1,3,11,0,196.0,215.0,4.7,13.0,309.0,412.75,341.51
2016,1,3,11,15,268.5,211.5,4.75,13.0,344.0,479.73,396.7
2016,1,3,11,30,341.0,208.0,4.8,13.0,379.0,528.61,436.57
2016,1,3,11,45,327.5,213.5,4.9,13.5,379.5,515.17,424.31
2016,1,3,12,0,314.0,219.0,5.0,14.0,380.0,500.87,411.67
2016,1,3,12,15,379.5,205.0,5.05,14.0,398.5,524.1,431.32
2016,1,3,12,30,445.0,191.0,5.1,14.0,417.0,556.06,457.14
2016,1,3,12,45,412.0,194.0,5.2,14.0,400.5,518.15,426.24
2016,1,3,13,0,379.0,197.0,5.3,14.0,384.0,470.31,387.61
2016,1,3,13,15,307.5,201.0,5.15,14.0,349.0,411.89,339.07
2016,1,3,13,30,236.0,205.0,5.0,14.0,314.0,348.96,286.84
2016,1,3,13,45,335.5,178.5,4.9,14.0,325.5,371.77,305.6
2016,1,3,14,0,435.0,152.0,4.8,14.0,337.0,384.43,314.68
2016,1,3,14,15,274.0,156.5,4.4,13.5,270.0,283.96,231.51
2016,1,3,14,30,113.0,161.0,4.0,13.0,203.0,201.1,163.35
2016,1,3,14,45,104.5,146.5,3.6,13.0,182.5,176.04,141.98
2016,1,3,15,0,96.0,132.0,3.2,13.0,162.0,152.0,121.26
2016,1,3,15,15,88.5,115.0,2.85,12.0,140.0,127.01,100.05
2016,1,3,15,30,81.0,98.0,2.5,11.0,118.0,103.14,79.68
2016,1,3,15,45,68.0,80.0,2.2,10.5,94.5,78.89,59.22
2016,1,3,16,0,55.0,62.0,1.9,10.0,71.0,56.64,40.9
2016,1,3,16,15,32.0,44.5,1.7,9.5,49.5,37.42,27.26
2016,1,3,16,30,9.0,27.0,1.5,9.0,28.0,23.1,12.61
2016,1,3,16,45,4.5,13.5,1.35,9.0,14.0,12.28,0.0
2016,1,3,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,1.5,1.6,7.5,1.5,0.0,0.0
2016,1,4,7,30,0.0,3.0,1.8,8.0,3.0,2.73,0.0
2016,1,4,7,45,0.0,10.5,2.0,8.5,10.5,9.22,0.8
2016,1,4,8,0,0.0,18.0,2.2,9.0,18.0,15.83,7.65
2016,1,4,8,15,0.0,27.0,2.4,9.0,27.0,23.78,14.83
2016,1,4,8,30,0.0,36.0,2.6,9.0,36.0,31.73,21.96
2016,1,4,8,45,0.0,45.0,2.8,9.5,45.0,39.7,28.99
2016,1,4,9,0,0.0,54.0,3.0,10.0,54.0,47.68,35.92
2016,1,4,9,15,0.0,62.5,3.15,10.5,62.5,55.23,42.37
2016,1,4,9,30,0.0,71.0,3.3,11.0,71.0,63.26,49.16
2016,1,4,9,45,78.5,122.0,3.5,11.5,153.5,209.04,175.53
2016,1,4,10,0,157.0,173.0,3.7,12.0,236.0,341.01,285.62
2016,1,4,10,15,78.5,138.0,3.75,12.0,169.5,210.33,175.2
2016,1,4,10,30,0.0,103.0,3.8,12.0,103.0,93.56,74.22
2016,1,4,10,45,0.0,80.5,3.9,12.5,80.5,71.24,55.19
2016,1,4,11,0,0.0,58.0,4.0,13.0,58.0,51.25,38.09
2016,1,4,11,15,0.0,51.0,4.0,13.0,51.0,45.05,32.79
2016,1,4,11,30,0.0,44.0,4.0,13.0,44.0,38.85,27.49
2016,1,4,11,45,0.0,44.5,4.05,13.0,44.5,39.29,27.86
2016,1,4,12,0,0.0,45.0,4.1,13.0,45.0,39.74,28.23
2016,1,4,12,15,8.5,117.5,4.05,13.0,121.5,112.52,89.89
2016,1,4,12,30,17.0,190.0,4.0,13.0,198.0,190.66,154.88
2016,1,4,12,45,8.5,148.5,4.0,13.5,152.5,141.86,113.97
2016,1,4,13,0,0.0,107.0,4.0,14.0,107.0,95.76,75.25
2016,1,4,13,15,0.0,125.5,3.95,13.5,125.5,113.23,90.15
2016,1,4,13,30,0.0,144.0,3.9,13.0,144.0,130.85,105.15
2016,1,4,13,45,0.5,143.5,3.9,13.0,143.5,130.47,104.98
2016,1,4,14,0,1.0,143.0,3.9,13.0,143.0,130.04,104.79
2016,1,4,14,15,34.0,150.5,3.7,12.5,163.0,156.62,127.45
2016,1,4,14,30,67.0,158.0,3.5,12.0,183.0,174.76,142.51
2016,1,4,14,45,63.0,143.5,3.3,12.0,165.5,154.69,125.32
2016,1,4,15,0,59.0,129.0,3.1,12.0,148.0,135.22,108.58
2016,1,4,15,15,53.5,112.5,2.7,11.5,128.0,114.17,90.62
2016,1,4,15,30,48.0,96.0,2.3,11.0,108.0,94.0,73.33
2016,1,4,15,45,39.0,79.0,1.9,10.5,87.5,73.86,56.25
2016,1,4,16,0,30.0,62.0,1.5,10.0,67.0,55.11,40.51
2016,1,4,16,15,15.0,44.5,1.4,9.5,47.0,37.45,27.36
2016,1,4,16,30,0.0,27.0,1.3,9.0,27.0,23.32,13.12
2016,1,4,16,45,0.0,13.5,1.25,9.0,13.5,12.28,0.0
2016,1,4,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,6.5,2.25,8.0,6.5,0.0,0.0
2016,1,5,7,30,0.0,13.0,2.3,8.0,13.0,11.82,0.0
2016,1,5,7,45,101.0,26.5,2.4,8.5,38.0,115.82,76.45
2016,1,5,8,0,202.0,40.0,2.5,9.0,63.0,220.75,180.86
2016,1,5,8,15,239.0,55.5,2.65,9.0,94.5,271.76,228.71
2016,1,5,8,30,276.0,71.0,2.8,9.0,126.0,324.47,276.01
2016,1,5,8,45,307.5,84.5,3.0,9.5,158.5,371.54,316.74
2016,1,5,9,0,339.0,98.0,3.2,10.0,191.0,419.21,356.69
2016,1,5,9,15,356.0,110.0,3.35,10.0,220.5,453.43,385.01
2016,1,5,9,30,373.0,122.0,3.5,10.0,250.0,486.87,412.1
2016,1,5,9,45,224.0,145.5,3.65,10.5,224.5,378.64,319.6
2016,1,5,10,0,75.0,169.0,3.8,11.0,199.0,250.53,209.06
2016,1,5,10,15,37.5,121.5,3.9,11.0,136.5,155.48,128.54
2016,1,5,10,30,0.0,74.0,4.0,11.0,74.0,65.45,50.62
2016,1,5,10,45,0.0,71.0,4.1,11.0,71.0,62.79,48.32
2016,1,5,11,0,0.0,68.0,4.2,11.0,68.0,60.13,45.99
2016,1,5,11,15,0.0,86.5,4.2,11.0,86.5,76.68,60.03
2016,1,5,11,30,0.0,105.0,4.2,11.0,105.0,94.32,74.93
2016,1,5,11,45,23.5,161.0,4.2,11.0,173.5,179.36,147.15
2016,1,5,12,0,47.0,217.0,4.2,11.0,242.0,259.68,213.95
2016,1,5,12,15,23.5,184.0,4.15,10.5,196.5,190.55,156.26
2016,1,5,12,30,0.0,151.0,4.1,10.0,151.0,138.54,112.37
2016,1,5,12,45,0.0,80.0,4.1,10.0,80.0,70.81,55.14
2016,1,5,13,0,0.0,9.0,4.1,10.0,9.0,7.93,1.19
2016,1,5,13,15,8.5,92.5,4.05,9.5,96.5,87.64,70.04
2016,1,5,13,30,17.0,176.0,4.0,9.0,184.0,172.21,142.03
2016,1,5,13,45,15.0,167.5,4.0,9.0,174.5,161.69,133.11
2016,1,5,14,0,13.0,159.0,4.0,9.0,165.0,151.44,124.57
2016,1,5,14,15,6.5,127.0,3.85,8.5,130.0,117.22,95.77
2016,1,5,14,30,0.0,95.0,3.7,8.0,95.0,84.54,68.01
2016,1,5,14,45,0.0,86.0,3.6,8.0,86.0,76.32,61.03
2016,1,5,15,0,0.0,77.0,3.5,8.0,77.0,68.17,54.04
2016,1,5,15,15,0.0,67.0,3.25,7.5,67.0,59.2,46.34
2016,1,5,15,30,0.0,57.0,3.0,7.0,57.0,50.31,38.6
2016,1,5,15,45,0.0,46.0,2.8,7.0,46.0,40.61,29.96
2016,1,5,16,0,0.0,35.0,2.6,7.0,35.0,30.86,21.2
2016,1,5,16,15,0.0,25.0,2.35,6.5,25.0,22.02,13.2
2016,1,5,16,30,0.0,15.0,2.1,6.0,15.0,13.19,5.23
2016,1,5,16,45,0.0,7.5,1.85,6.0,7.5,6.59,0.0
2016,1,5,17,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,4.5,3.55,8.0,4.5,0.0,0.0
2016,1,6,7,30,0.0,9.0,3.5,8.0,9.0,8.19,0.0
2016,1,6,7,45,35.5,29.0,3.45,8.5,33.0,70.38,44.01
2016,1,6,8,0,71.0,49.0,3.4,9.0,57.0,125.89,100.86
2016,1,6,8,15,118.0,68.0,3.5,9.0,88.5,183.14,153.01
2016,1,6,8,30,165.0,87.0,3.6,9.0,120.0,255.07,216.47
2016,1,6,8,45,209.0,102.0,3.7,9.0,153.5,308.52,263.56
2016,1,6,9,0,253.0,117.0,3.8,9.0,187.0,364.02,311.36
2016,1,6,9,15,310.5,120.0,3.85,9.0,218.0,414.43,354.54
2016,1,6,9,30,368.0,123.0,3.9,9.0,249.0,484.2,412.2
2016,1,6,9,45,302.0,145.5,3.95,9.0,256.0,444.07,377.24
2016,1,6,10,0,236.0,168.0,4.0,9.0,263.0,417.45,353.11
2016,1,6,10,15,118.0,129.0,4.1,9.0,176.5,247.75,209.96
2016,1,6,10,30,0.0,90.0,4.2,9.0,90.0,80.52,63.9
2016,1,6,10,45,0.0,96.5,4.3,9.0,96.5,86.64,69.17
2016,1,6,11,0,0.0,103.0,4.4,9.0,103.0,92.77,74.31
2016,1,6,11,15,0.0,130.0,4.45,9.0,130.5,119.38,96.88
2016,1,6,11,30,0.0,157.0,4.5,9.0,158.0,146.49,119.7
2016,1,6,11,45,147.0,191.0,4.55,9.0,267.5,327.99,275.88
2016,1,6,12,0,294.0,225.0,4.6,9.0,377.0,493.38,412.6
2016,1,6,12,15,150.0,199.0,4.55,9.0,277.0,328.53,274.87
2016,1,6,12,30,6.0,173.0,4.5,9.0,177.0,165.03,135.14
2016,1,6,12,45,3.0,114.0,4.45,9.0,116.0,104.54,84.21
2016,1,6,13,0,0.0,55.0,4.4,9.0,55.0,48.6,36.35
2016,1,6,13,15,17.5,123.0,4.3,9.0,131.0,122.04,99.67
2016,1,6,13,30,35.0,191.0,4.2,9.0,207.0,205.96,170.64
2016,1,6,13,45,18.5,168.0,4.1,9.0,176.5,164.11,135.15
2016,1,6,14,0,2.0,145.0,4.0,9.0,146.0,132.39,108.31
2016,1,6,14,15,1.0,98.5,3.8,8.5,99.0,88.22,70.91
2016,1,6,14,30,0.0,52.0,3.6,8.0,52.0,45.9,34.51
2016,1,6,14,45,0.0,46.5,3.45,8.0,46.5,41.02,30.33
2016,1,6,15,0,0.0,41.0,3.3,8.0,41.0,36.15,26.11
2016,1,6,15,15,0.0,35.5,3.1,7.5,35.5,31.28,21.91
2016,1,6,15,30,0.0,30.0,2.9,7.0,30.0,26.41,17.65
2016,1,6,15,45,0.0,24.0,2.7,7.0,24.0,21.11,12.91
2016,1,6,16,0,0.0,18.0,2.5,7.0,18.0,15.82,8.15
2016,1,6,16,15,0.0,12.5,2.4,6.5,12.5,10.98,3.77
2016,1,6,16,30,0.0,7.0,2.3,6.0,7.0,6.14,0.0
2016,1,6,16,45,0.0,3.5,2.2,6.0,3.5,3.07,0.0
2016,1,6,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,7.0,0.55,4.0,7.0,0.0,0.0
2016,1,7,7,30,0.0,14.0,0.6,4.0,14.0,12.73,0.0
2016,1,7,7,45,130.0,30.0,0.65,4.5,45.0,153.36,104.11
2016,1,7,8,0,260.0,46.0,0.7,5.0,76.0,268.54,221.36
2016,1,7,8,15,349.0,57.0,0.85,5.5,115.5,350.25,294.67
2016,1,7,8,30,438.0,68.0,1.0,6.0,155.0,437.92,369.81
2016,1,7,8,45,285.0,92.0,1.15,6.5,153.5,350.29,297.91
2016,1,7,9,0,132.0,116.0,1.3,7.0,152.0,253.5,215.35
2016,1,7,9,15,150.0,130.0,1.45,7.0,176.5,284.72,242.62
2016,1,7,9,30,168.0,144.0,1.6,7.0,201.0,316.36,269.14
2016,1,7,9,45,238.5,152.0,1.8,7.5,242.5,399.8,338.34
2016,1,7,10,0,309.0,160.0,2.0,8.0,284.0,468.93,394.35
2016,1,7,10,15,170.0,169.0,2.05,8.0,238.0,343.53,288.89
2016,1,7,10,30,31.0,178.0,2.1,8.0,192.0,216.81,179.96
2016,1,7,10,45,65.0,197.5,2.2,8.5,228.0,267.38,222.85
2016,1,7,11,0,99.0,217.0,2.3,9.0,264.0,317.41,263.93
2016,1,7,11,15,256.0,207.0,2.35,9.0,335.0,464.93,386.21
2016,1,7,11,30,413.0,197.0,2.4,9.0,406.0,592.44,487.92
2016,1,7,11,45,411.5,201.0,2.5,9.0,411.5,585.5,481.38
2016,1,7,12,0,410.0,205.0,2.6,9.0,417.0,563.09,464.14
2016,1,7,12,15,331.0,218.0,2.65,9.0,389.0,503.99,416.05
2016,1,7,12,30,252.0,231.0,2.7,9.0,361.0,447.3,369.54
2016,1,7,12,45,554.0,159.0,2.75,9.0,438.5,585.76,484.52
2016,1,7,13,0,856.0,87.0,2.8,9.0,516.0,694.72,571.23
2016,1,7,13,15,431.5,126.0,2.85,9.0,342.0,425.14,354.25
2016,1,7,13,30,7.0,165.0,2.9,9.0,168.0,155.33,126.81
2016,1,7,13,45,413.0,122.5,2.95,9.0,302.5,369.25,309.16
2016,1,7,14,0,819.0,80.0,3.0,9.0,437.0,516.3,425.39
2016,1,7,14,15,552.0,117.5,2.95,9.0,351.0,388.01,318.51
2016,1,7,14,30,285.0,155.0,2.9,9.0,265.0,272.81,223.55
2016,1,7,14,45,270.5,143.5,2.85,9.0,240.0,238.54,193.63
2016,1,7,15,0,256.0,132.0,2.8,9.0,215.0,205.55,164.22
2016,1,7,15,15,244.0,116.0,2.45,8.5,187.0,170.47,133.0
2016,1,7,15,30,232.0,100.0,2.1,8.0,159.0,136.79,103.07
2016,1,7,15,45,379.0,74.5,1.8,7.5,150.0,119.12,80.39
2016,1,7,16,0,526.0,49.0,1.5,7.0,141.0,83.98,46.75
2016,1,7,16,15,429.0,40.0,1.35,6.5,101.0,39.8,23.53
2016,1,7,16,30,332.0,31.0,1.2,6.0,61.0,25.6,15.96
2016,1,7,16,45,166.0,15.5,1.1,5.5,30.5,12.5,0.0
2016,1,7,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,6.0,0.55,3.0,6.0,0.0,0.0
2016,1,8,7,30,0.0,12.0,0.5,3.0,12.0,10.91,0.0
2016,1,8,7,45,88.0,26.5,0.5,3.5,36.5,107.65,72.43
2016,1,8,8,0,176.0,41.0,0.5,4.0,61.0,205.04,169.47
2016,1,8,8,15,204.5,57.5,0.55,4.5,90.5,236.02,199.78
2016,1,8,8,30,233.0,74.0,0.6,5.0,120.0,282.73,241.11
2016,1,8,8,45,254.0,89.0,0.65,5.5,150.0,322.15,274.81
2016,1,8,9,0,275.0,104.0,0.7,6.0,180.0,361.83,307.57
2016,1,8,9,15,286.5,118.0,0.75,6.5,207.5,392.37,331.78
2016,1,8,9,30,298.0,132.0,0.8,7.0,235.0,422.28,354.87
2016,1,8,9,45,361.0,137.0,0.9,8.0,273.5,499.41,414.93
2016,1,8,10,0,424.0,142.0,1.0,9.0,312.0,560.88,461.11
2016,1,8,10,15,637.0,108.5,1.1,9.5,384.0,710.94,574.18
2016,1,8,10,30,850.0,75.0,1.2,10.0,456.0,848.12,670.27
2016,1,8,10,45,801.0,85.0,1.3,10.5,458.0,816.3,645.13
2016,1,8,11,0,752.0,95.0,1.4,11.0,460.0,780.93,619.54
2016,1,8,11,15,430.0,163.0,1.4,11.0,373.0,577.05,466.5
2016,1,8,11,30,108.0,231.0,1.4,11.0,286.0,333.79,271.43
2016,1,8,11,45,251.5,219.0,1.45,11.0,349.0,461.79,376.88
2016,1,8,12,0,395.0,207.0,1.5,11.0,412.0,554.1,449.66
2016,1,8,12,15,643.5,143.0,1.4,11.0,476.0,683.6,549.23
2016,1,8,12,30,892.0,79.0,1.3,11.0,540.0,768.02,609.17
2016,1,8,12,45,880.5,80.5,1.25,11.0,530.0,737.98,586.19
2016,1,8,13,0,869.0,82.0,1.2,11.0,520.0,699.76,558.25
2016,1,8,13,15,861.0,81.0,1.1,11.0,503.5,658.95,526.29
2016,1,8,13,30,853.0,80.0,1.0,11.0,487.0,616.13,492.3
2016,1,8,13,45,650.5,117.5,0.95,11.0,419.0,503.78,404.44
2016,1,8,14,0,448.0,155.0,0.9,11.0,351.0,399.11,321.66
2016,1,8,14,15,577.5,116.5,0.85,10.5,351.5,400.29,321.62
2016,1,8,14,30,707.0,78.0,0.8,10.0,352.0,383.39,304.38
2016,1,8,14,45,654.0,83.0,0.75,10.0,318.0,329.07,257.1
2016,1,8,15,0,601.0,88.0,0.7,10.0,284.0,278.73,212.85
2016,1,8,15,15,570.0,80.0,0.6,9.5,247.0,226.35,166.47
2016,1,8,15,30,539.0,72.0,0.5,9.0,210.0,176.89,122.79
2016,1,8,15,45,482.5,64.0,0.4,9.0,171.0,127.06,81.52
2016,1,8,16,0,426.0,56.0,0.3,9.0,132.0,83.68,49.62
2016,1,8,16,15,346.5,44.5,0.25,8.5,95.0,43.31,26.77
2016,1,8,16,30,267.0,33.0,0.2,8.0,58.0,27.26,17.48
2016,1,8,16,45,133.5,16.5,0.2,8.0,29.0,13.0,0.0
2016,1,8,17,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,5.0,2.05,5.0,5.0,0.0,0.0
2016,1,9,7,30,0.0,10.0,2.2,5.0,10.0,9.1,0.0
2016,1,9,7,45,31.0,26.0,2.35,5.5,29.5,60.46,37.97
2016,1,9,8,0,62.0,42.0,2.5,6.0,49.0,104.44,84.01
2016,1,9,8,15,77.5,60.0,2.6,6.0,73.0,139.27,116.47
2016,1,9,8,30,93.0,78.0,2.7,6.0,97.0,173.95,148.05
2016,1,9,8,45,102.5,95.5,2.8,6.5,121.0,203.48,174.13
2016,1,9,9,0,112.0,113.0,2.9,7.0,145.0,232.96,199.5
2016,1,9,9,15,119.5,129.0,2.95,7.0,167.0,258.5,221.27
2016,1,9,9,30,127.0,145.0,3.0,7.0,189.0,283.9,242.53
2016,1,9,9,45,63.5,132.5,3.05,7.5,154.5,195.29,165.21
2016,1,9,10,0,0.0,120.0,3.1,8.0,120.0,113.24,92.46
2016,1,9,10,15,87.0,160.0,3.05,8.0,199.5,245.04,207.34
2016,1,9,10,30,174.0,200.0,3.0,8.0,279.0,384.26,323.64
2016,1,9,10,45,103.0,197.5,2.95,8.0,245.0,299.97,251.48
2016,1,9,11,0,32.0,195.0,2.9,8.0,211.0,232.38,192.9
2016,1,9,11,15,57.0,211.5,2.85,8.0,240.5,270.78,225.47
2016,1,9,11,30,82.0,228.0,2.8,8.0,270.0,308.34,256.66
2016,1,9,11,45,46.0,206.0,2.75,8.5,229.5,248.8,205.91
2016,1,9,12,0,10.0,184.0,2.7,9.0,189.0,180.88,148.16
2016,1,9,12,15,12.0,186.5,2.55,9.0,192.5,184.06,150.96
2016,1,9,12,30,14.0,189.0,2.4,9.0,196.0,187.16,153.53
2016,1,9,12,45,7.0,135.5,2.25,9.0,139.0,128.0,103.9
2016,1,9,13,0,0.0,82.0,2.1,9.0,82.0,72.59,56.85
2016,1,9,13,15,27.5,143.0,1.95,9.0,156.0,153.85,126.45
2016,1,9,13,30,55.0,204.0,1.8,9.0,230.0,231.71,191.28
2016,1,9,13,45,36.5,185.0,1.7,9.0,202.0,197.91,162.79
2016,1,9,14,0,18.0,166.0,1.6,9.0,174.0,160.67,131.72
2016,1,9,14,15,32.0,162.5,1.5,9.0,175.5,167.62,137.75
2016,1,9,14,30,46.0,159.0,1.4,9.0,177.0,167.4,137.41
2016,1,9,14,45,42.5,145.0,1.3,9.0,160.5,149.11,121.88
2016,1,9,15,0,39.0,131.0,1.2,9.0,144.0,131.38,106.77
2016,1,9,15,15,34.0,115.5,1.1,8.5,125.5,112.47,90.76
2016,1,9,15,30,29.0,100.0,1.0,8.0,107.0,94.35,75.3
2016,1,9,15,45,22.0,83.0,0.9,8.0,87.5,75.5,59.08
2016,1,9,16,0,15.0,66.0,0.8,8.0,68.0,57.93,43.98
2016,1,9,16,15,7.5,48.0,0.8,8.0,49.0,41.08,29.41
2016,1,9,16,30,0.0,30.0,0.8,8.0,30.0,25.95,16.5
2016,1,9,16,45,0.0,15.0,0.8,8.0,15.0,13.21,0.0
2016,1,9,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,7,15,88.0,6.5,0.85,6.0,9.0,0.0,0.0
2016,1,10,7,30,176.0,13.0,1.0,6.0,18.0,113.59,0.0
2016,1,10,7,45,324.0,23.0,1.15,6.0,53.0,264.29,183.69
2016,1,10,8,0,472.0,33.0,1.3,6.0,88.0,390.82,321.53
2016,1,10,8,15,551.5,39.5,1.3,6.5,130.5,462.59,386.71
2016,1,10,8,30,631.0,46.0,1.3,7.0,173.0,546.77,456.34
2016,1,10,8,45,335.0,77.0,1.35,7.5,146.0,382.2,323.85
2016,1,10,9,0,39.0,108.0,1.4,8.0,119.0,154.14,128.45
2016,1,10,9,15,43.5,123.5,1.3,8.5,137.5,174.57,146.29
2016,1,10,9,30,48.0,139.0,1.2,9.0,156.0,195.08,163.06
2016,1,10,9,45,156.5,153.0,1.15,9.5,215.0,316.32,265.59
2016,1,10,10,0,265.0,167.0,1.1,10.0,274.0,441.32,365.74
2016,1,10,10,15,573.5,116.0,1.05,10.5,368.5,666.53,540.17
2016,1,10,10,30,882.0,65.0,1.0,11.0,463.0,856.38,671.13
2016,1,10,10,45,892.5,65.5,0.95,11.5,485.0,864.29,670.85
2016,1,10,11,0,903.0,66.0,0.9,12.0,507.0,868.67,670.83
2016,1,10,11,15,588.5,145.5,1.0,12.0,436.5,699.3,552.48
2016,1,10,11,30,274.0,225.0,1.1,12.0,366.0,496.06,397.51
2016,1,10,11,45,150.0,215.5,1.2,12.5,293.0,359.86,291.28
2016,1,10,12,0,26.0,206.0,1.3,13.0,220.0,216.82,174.49
2016,1,10,12,15,39.5,215.0,1.35,13.0,235.5,248.26,200.75
2016,1,10,12,30,53.0,224.0,1.4,13.0,251.0,265.76,214.99
2016,1,10,12,45,37.5,209.5,1.45,13.0,228.5,235.18,190.05
2016,1,10,13,0,22.0,195.0,1.5,13.0,206.0,196.65,158.7
2016,1,10,13,15,11.0,151.0,1.5,13.0,156.5,144.72,116.16
2016,1,10,13,30,0.0,107.0,1.5,13.0,107.0,95.62,75.36
2016,1,10,13,45,220.0,132.5,1.5,13.0,230.0,263.48,216.6
2016,1,10,14,0,440.0,158.0,1.5,13.0,353.0,399.99,324.04
2016,1,10,14,15,423.0,149.5,1.4,12.5,326.5,358.53,288.91
2016,1,10,14,30,406.0,141.0,1.3,12.0,300.0,317.95,254.93
2016,1,10,14,45,391.5,130.0,1.25,12.0,272.5,277.01,219.62
2016,1,10,15,0,377.0,119.0,1.2,12.0,245.0,237.13,184.57
2016,1,10,15,15,363.0,105.0,1.0,11.5,214.0,195.87,148.16
2016,1,10,15,30,349.0,91.0,0.8,11.0,183.0,156.01,112.97
2016,1,10,15,45,319.5,77.5,0.65,10.5,150.5,115.91,79.24
2016,1,10,16,0,290.0,64.0,0.5,10.0,118.0,79.27,50.81
2016,1,10,16,15,247.0,49.0,0.4,9.5,86.0,44.67,28.51
2016,1,10,16,30,204.0,34.0,0.3,9.0,54.0,26.48,17.06
2016,1,10,16,45,102.0,17.0,0.25,9.0,27.0,13.33,0.0
2016,1,10,17,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,0.2,8.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,4.5,0.6,8.0,4.5,0.0,0.0
2016,1,11,7,30,0.0,9.0,0.6,8.0,9.0,8.19,0.0
2016,1,11,7,45,20.5,25.5,0.65,8.5,27.5,43.49,25.86
2016,1,11,8,0,41.0,42.0,0.7,9.0,46.0,90.21,70.83
2016,1,11,8,15,53.0,60.0,0.8,9.5,68.5,110.16,89.69
2016,1,11,8,30,65.0,78.0,0.9,10.0,91.0,140.79,116.79
2016,1,11,8,45,73.5,95.5,1.0,10.5,113.5,168.03,140.35
2016,1,11,9,0,82.0,113.0,1.1,11.0,136.0,195.34,163.4
2016,1,11,9,15,87.5,129.0,1.0,11.0,157.0,218.02,182.14
2016,1,11,9,30,93.0,145.0,0.9,11.0,178.0,240.68,200.45
2016,1,11,9,45,73.5,156.5,0.85,11.5,184.0,235.89,194.94
2016,1,11,10,0,54.0,168.0,0.8,12.0,190.0,230.61,189.13
2016,1,11,10,15,65.0,182.0,0.7,12.5,210.5,254.56,207.9
2016,1,11,10,30,76.0,196.0,0.6,13.0,231.0,278.41,226.02
2016,1,11,10,45,93.5,208.5,0.5,13.5,253.0,305.69,246.69
2016,1,11,11,0,111.0,221.0,0.4,14.0,275.0,332.57,266.53
2016,1,11,11,15,116.5,228.0,0.35,14.0,286.5,357.07,284.45
2016,1,11,11,30,122.0,235.0,0.3,14.0,298.0,365.37,290.03
2016,1,11,11,45,116.0,238.0,0.25,14.0,298.5,358.75,284.15
2016,1,11,12,0,110.0,241.0,0.2,14.0,299.0,338.11,267.92
2016,1,11,12,15,99.0,239.0,0.3,14.0,291.0,322.23,256.01
2016,1,11,12,30,88.0,237.0,0.4,14.0,283.0,306.84,244.34
2016,1,11,12,45,81.5,231.5,0.55,14.0,273.5,291.34,232.78
2016,1,11,13,0,75.0,226.0,0.7,14.0,264.0,276.28,221.39
2016,1,11,13,15,97.5,222.5,0.75,14.0,270.5,282.78,227.17
2016,1,11,13,30,120.0,219.0,0.8,14.0,277.0,296.2,238.04
2016,1,11,13,45,165.5,207.0,0.9,14.0,283.5,301.91,243.11
2016,1,11,14,0,211.0,195.0,1.0,14.0,290.0,303.49,244.42
2016,1,11,14,15,244.0,178.0,0.95,13.5,280.5,295.95,237.96
2016,1,11,14,30,277.0,161.0,0.9,13.0,271.0,277.79,222.41
2016,1,11,14,45,267.5,148.5,0.85,13.0,246.5,244.63,194.12
2016,1,11,15,0,258.0,136.0,0.8,13.0,222.0,212.25,166.12
2016,1,11,15,15,249.0,119.5,0.75,12.5,194.5,177.23,135.9
2016,1,11,15,30,240.0,103.0,0.7,12.0,167.0,143.28,106.43
2016,1,11,15,45,222.0,86.5,0.7,12.0,138.0,109.18,77.56
2016,1,11,16,0,204.0,70.0,0.7,12.0,109.0,77.4,52.19
