Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,13,0,962.0,82.0,5.0,9.0,642.0,809.9,665.23
2016,2,1,13,15,956.0,81.5,4.85,8.5,626.0,768.1,634.33
2016,2,1,13,30,950.0,81.0,4.7,8.0,610.0,723.69,599.97
2016,2,1,13,45,936.5,81.0,4.55,8.0,585.5,672.78,557.68
2016,2,1,14,0,923.0,81.0,4.4,8.0,561.0,620.35,513.41
2016,2,1,14,15,909.0,79.0,4.15,7.5,530.0,564.37,465.88
2016,2,1,14,30,895.0,77.0,3.9,7.0,499.0,508.58,417.29
2016,2,1,14,45,874.5,75.0,3.7,7.0,461.5,447.83,362.96
2016,2,1,15,0,854.0,73.0,3.5,7.0,424.0,387.57,307.72
2016,2,1,15,15,826.5,69.5,3.15,6.5,381.5,324.5,249.6
2016,2,1,15,30,799.0,66.0,2.8,6.0,339.0,263.39,192.63
2016,2,1,15,45,770.5,60.0,2.5,6.0,293.5,202.03,136.15
2016,2,1,16,0,742.0,54.0,2.2,6.0,248.0,143.43,85.67
2016,2,1,16,15,681.0,48.5,1.95,5.0,199.5,86.24,46.04
2016,2,1,16,30,620.0,43.0,1.7,4.0,151.0,36.99,28.32
2016,2,1,16,45,529.0,34.0,1.5,3.5,106.0,29.75,21.24
2016,2,1,17,0,438.0,25.0,1.3,3.0,61.0,22.34,12.73
2016,2,1,17,15,219.0,12.5,1.25,2.5,30.5,11.37,0.0
2016,2,1,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,7,15,17.0,11.5,0.75,3.0,13.0,19.76,0.0
2016,2,2,7,30,34.0,23.0,0.8,3.0,26.0,54.98,29.98
2016,2,2,7,45,73.5,41.5,0.9,3.5,52.0,109.75,88.94
2016,2,2,8,0,113.0,60.0,1.0,4.0,78.0,161.28,136.46
2016,2,2,8,15,132.5,80.0,1.0,4.5,107.5,203.03,173.86
2016,2,2,8,30,152.0,100.0,1.0,5.0,137.0,245.15,210.46
2016,2,2,8,45,164.5,119.0,1.05,5.5,166.5,280.69,240.34
2016,2,2,9,0,177.0,138.0,1.1,6.0,196.0,316.26,269.4
2016,2,2,9,15,188.0,154.5,1.15,6.0,223.0,346.91,294.22
2016,2,2,9,30,199.0,171.0,1.2,6.0,250.0,377.39,318.49
2016,2,2,9,45,106.5,170.0,1.3,6.5,213.0,293.27,246.23
2016,2,2,10,0,14.0,169.0,1.4,7.0,176.0,176.57,145.87
2016,2,2,10,15,18.5,183.5,1.5,7.0,193.5,194.68,161.3
2016,2,2,10,30,23.0,198.0,1.6,7.0,211.0,212.79,176.2
2016,2,2,10,45,86.0,228.5,1.7,7.5,276.5,319.77,265.37
2016,2,2,11,0,149.0,259.0,1.8,8.0,342.0,427.21,351.38
2016,2,2,11,15,91.5,248.5,1.9,8.0,300.0,341.54,280.88
2016,2,2,11,30,34.0,238.0,2.0,8.0,258.0,274.36,224.9
2016,2,2,11,45,29.0,235.0,2.15,8.5,252.0,263.72,215.92
2016,2,2,12,0,24.0,232.0,2.3,9.0,246.0,239.56,195.75
2016,2,2,12,15,18.5,221.5,2.35,9.0,232.5,222.62,181.76
2016,2,2,12,30,13.0,211.0,2.4,9.0,219.0,206.29,168.24
2016,2,2,12,45,13.0,209.0,2.5,9.0,217.0,203.24,165.84
2016,2,2,13,0,13.0,207.0,2.6,9.0,215.0,200.21,163.45
2016,2,2,13,15,207.5,217.0,2.6,9.0,333.5,365.14,302.58
2016,2,2,13,30,402.0,227.0,2.6,9.0,452.0,503.33,413.67
2016,2,2,13,45,399.0,218.5,2.65,9.0,435.0,471.79,387.45
2016,2,2,14,0,396.0,210.0,2.7,9.0,418.0,439.57,361.24
2016,2,2,14,15,627.5,143.0,2.6,9.0,451.0,484.31,396.38
2016,2,2,14,30,859.0,76.0,2.5,9.0,484.0,492.21,398.95
2016,2,2,14,45,846.5,72.0,2.45,9.0,449.0,434.66,348.11
2016,2,2,15,0,834.0,68.0,2.4,9.0,414.0,376.84,295.93
2016,2,2,15,15,808.5,65.0,2.1,8.5,373.0,316.0,240.44
2016,2,2,15,30,783.0,62.0,1.8,8.0,332.0,256.9,185.85
2016,2,2,15,45,747.5,57.5,1.5,8.0,287.0,196.54,131.17
2016,2,2,16,0,712.0,53.0,1.2,8.0,242.0,139.77,83.01
2016,2,2,16,15,652.5,48.0,1.1,7.0,195.5,84.84,45.13
2016,2,2,16,30,593.0,43.0,1.0,6.0,149.0,37.11,28.24
2016,2,2,16,45,493.0,34.5,0.95,5.5,104.5,30.01,21.37
2016,2,2,17,0,393.0,26.0,0.9,5.0,60.0,21.19,12.02
2016,2,2,17,15,196.5,13.0,0.9,5.0,30.0,11.82,0.0
2016,2,2,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,7,15,169.5,11.0,1.05,2.5,22.5,102.89,0.0
2016,2,3,7,30,339.0,22.0,1.2,3.0,45.0,260.18,170.62
2016,2,3,7,45,449.0,30.5,1.4,4.0,87.5,354.27,294.1
2016,2,3,8,0,559.0,39.0,1.6,5.0,130.0,458.31,387.22
2016,2,3,8,15,624.0,45.0,1.6,5.5,176.5,534.4,451.26
2016,2,3,8,30,689.0,51.0,1.6,6.0,223.0,613.02,513.98
2016,2,3,8,45,729.0,55.0,1.65,6.5,268.5,671.31,558.4
2016,2,3,9,0,769.0,59.0,1.7,7.0,314.0,729.26,600.86
2016,2,3,9,15,797.5,62.0,1.65,7.5,356.5,775.42,632.11
2016,2,3,9,30,826.0,65.0,1.6,8.0,399.0,819.76,661.07
2016,2,3,9,45,839.5,69.5,1.55,9.0,435.5,850.71,678.35
2016,2,3,10,0,853.0,74.0,1.5,10.0,472.0,878.62,693.16
2016,2,3,10,15,867.5,76.0,1.45,10.0,503.5,900.92,706.31
2016,2,3,10,30,882.0,78.0,1.4,10.0,535.0,910.77,710.82
2016,2,3,10,45,890.0,80.0,1.35,10.5,559.0,920.21,714.0
2016,2,3,11,0,898.0,82.0,1.3,11.0,583.0,925.98,714.75
2016,2,3,11,15,904.5,83.0,1.3,11.0,600.5,925.39,713.45
2016,2,3,11,30,911.0,84.0,1.3,11.0,618.0,921.01,709.82
2016,2,3,11,45,915.5,84.0,1.35,11.5,627.0,909.86,701.28
2016,2,3,12,0,920.0,84.0,1.4,12.0,636.0,894.96,690.38
2016,2,3,12,15,921.0,84.0,1.4,12.0,637.5,873.41,675.61
2016,2,3,12,30,922.0,84.0,1.4,12.0,639.0,848.35,658.55
2016,2,3,12,45,915.5,85.5,1.4,12.5,631.5,815.74,635.08
2016,2,3,13,0,909.0,87.0,1.4,13.0,624.0,780.24,609.66
2016,2,3,13,15,638.0,161.5,1.3,13.0,534.0,639.43,504.67
2016,2,3,13,30,367.0,236.0,1.2,13.0,444.0,489.94,389.41
2016,2,3,13,45,302.5,237.0,1.2,13.0,404.0,431.04,344.48
2016,2,3,14,0,238.0,238.0,1.2,13.0,364.0,369.33,296.08
2016,2,3,14,15,329.5,208.5,1.15,12.5,372.0,380.7,305.62
2016,2,3,14,30,421.0,179.0,1.1,12.0,380.0,381.3,305.0
2016,2,3,14,45,336.5,177.0,1.05,12.0,330.5,311.94,248.66
2016,2,3,15,0,252.0,175.0,1.0,12.0,281.0,256.82,203.95
2016,2,3,15,15,240.0,160.0,0.85,11.5,253.0,221.44,174.1
2016,2,3,15,30,228.0,145.0,0.7,11.0,225.0,187.37,144.96
2016,2,3,15,45,217.0,126.5,0.6,10.5,194.5,151.97,114.78
2016,2,3,16,0,206.0,108.0,0.5,10.0,164.0,118.11,86.56
2016,2,3,16,15,185.0,89.0,0.5,9.5,132.0,84.8,61.01
2016,2,3,16,30,164.0,70.0,0.5,9.0,100.0,54.5,43.52
2016,2,3,16,45,128.5,51.0,0.55,8.5,70.5,40.11,30.11
2016,2,3,17,0,93.0,32.0,0.6,8.0,41.0,25.73,15.9
2016,2,3,17,15,46.5,16.0,0.55,8.0,20.5,13.17,0.0
2016,2,3,17,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,7,15,179.5,11.0,0.4,5.5,24.0,108.56,0.0
2016,2,4,7,30,359.0,22.0,0.4,6.0,48.0,266.19,180.11
2016,2,4,7,45,469.5,30.5,0.4,6.5,91.5,368.18,299.79
2016,2,4,8,0,580.0,39.0,0.4,7.0,135.0,473.58,389.9
2016,2,4,8,15,644.0,45.0,0.45,7.5,182.5,549.85,451.4
2016,2,4,8,30,708.0,51.0,0.5,8.0,230.0,628.56,511.66
2016,2,4,8,45,748.0,55.0,0.55,9.0,276.5,687.57,553.5
2016,2,4,9,0,788.0,59.0,0.6,10.0,323.0,746.19,593.32
2016,2,4,9,15,815.5,62.0,0.65,10.5,365.5,792.08,623.72
2016,2,4,9,30,843.0,65.0,0.7,11.0,408.0,836.05,652.12
2016,2,4,9,45,851.5,70.5,0.8,11.5,444.0,864.29,670.06
2016,2,4,10,0,860.0,76.0,0.9,12.0,480.0,889.23,685.8
2016,2,4,10,15,874.0,78.0,0.95,12.0,511.5,911.21,699.85
2016,2,4,10,30,888.0,80.0,1.0,12.0,543.0,920.63,705.5
2016,2,4,10,45,897.5,81.0,1.05,12.5,567.5,930.21,710.27
2016,2,4,11,0,907.0,82.0,1.1,13.0,592.0,936.1,712.69
2016,2,4,11,15,913.0,83.0,1.1,13.0,609.0,935.03,711.07
2016,2,4,11,30,919.0,84.0,1.1,13.0,626.0,930.15,707.17
2016,2,4,11,45,922.5,84.5,1.15,13.5,635.0,918.61,698.59
2016,2,4,12,0,926.0,85.0,1.2,14.0,644.0,903.31,687.69
2016,2,4,12,15,926.0,85.0,1.15,14.0,645.0,880.77,671.74
2016,2,4,12,30,926.0,85.0,1.1,14.0,646.0,854.75,653.61
2016,2,4,12,45,927.0,83.0,1.1,14.0,639.0,823.85,632.97
2016,2,4,13,0,928.0,81.0,1.1,14.0,632.0,789.68,610.05
2016,2,4,13,15,922.0,80.0,1.1,14.0,616.5,748.48,582.09
2016,2,4,13,30,916.0,79.0,1.1,14.0,601.0,704.79,551.32
2016,2,4,13,45,906.5,78.0,1.1,14.0,578.0,656.62,515.33
2016,2,4,14,0,897.0,77.0,1.1,14.0,555.0,606.69,477.06
2016,2,4,14,15,694.0,121.0,1.1,14.0,478.5,500.44,394.79
2016,2,4,14,30,491.0,165.0,1.1,14.0,402.0,402.32,318.07
2016,2,4,14,45,485.0,152.5,1.15,14.0,372.0,357.6,281.66
2016,2,4,15,0,479.0,140.0,1.2,14.0,342.0,312.85,243.71
2016,2,4,15,15,460.0,129.5,1.1,13.5,308.5,265.97,203.48
2016,2,4,15,30,441.0,119.0,1.0,13.0,275.0,220.81,164.19
2016,2,4,15,45,417.5,105.5,0.9,12.5,237.5,174.09,124.03
2016,2,4,16,0,394.0,92.0,0.8,12.0,200.0,130.09,87.64
2016,2,4,16,15,357.5,78.0,0.8,11.0,162.0,87.63,56.84
2016,2,4,16,30,321.0,64.0,0.8,10.0,124.0,49.76,39.16
2016,2,4,16,45,262.5,48.5,0.85,9.5,88.0,37.31,27.57
2016,2,4,17,0,204.0,33.0,0.9,9.0,52.0,25.76,16.1
2016,2,4,17,15,102.0,16.5,0.9,8.5,26.0,12.99,0.0
2016,2,4,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,5,7,15,161.0,12.5,1.05,4.0,24.5,99.96,0.0
2016,2,5,7,30,322.0,25.0,1.2,5.0,49.0,257.0,182.37
2016,2,5,7,45,430.0,35.0,1.35,6.0,92.5,356.48,294.98
2016,2,5,8,0,538.0,45.0,1.5,7.0,136.0,460.16,385.99
2016,2,5,8,15,605.0,51.5,1.5,7.5,183.5,537.15,450.15
2016,2,5,8,30,672.0,58.0,1.5,8.0,231.0,617.16,513.02
2016,2,5,8,45,710.5,64.0,1.55,8.5,277.0,670.35,552.85
2016,2,5,9,0,749.0,70.0,1.6,9.0,323.0,729.49,595.7
2016,2,5,9,15,779.0,73.5,1.65,10.0,366.0,777.52,627.73
2016,2,5,9,30,809.0,77.0,1.7,11.0,409.0,823.74,657.55
2016,2,5,9,45,838.5,77.0,1.8,12.0,449.0,862.93,682.16
2016,2,5,10,0,868.0,77.0,1.9,13.0,489.0,899.49,704.52
2016,2,5,10,15,882.5,79.0,1.9,13.5,521.0,922.05,717.05
2016,2,5,10,30,897.0,81.0,1.9,14.0,553.0,931.99,720.98
2016,2,5,10,45,908.5,82.0,1.9,14.5,578.5,943.44,726.21
2016,2,5,11,0,920.0,83.0,1.9,15.0,604.0,951.16,728.98
2016,2,5,11,15,926.0,84.0,1.85,15.0,621.0,950.02,726.65
2016,2,5,11,30,932.0,85.0,1.8,15.0,638.0,944.99,721.96
2016,2,5,11,45,935.5,85.5,1.75,15.5,647.5,933.26,711.62
2016,2,5,12,0,939.0,86.0,1.7,16.0,657.0,917.7,698.97
2016,2,5,12,15,939.5,86.0,1.65,16.0,658.0,895.26,683.15
2016,2,5,12,30,940.0,86.0,1.6,16.0,659.0,869.25,665.07
2016,2,5,12,45,936.5,86.0,1.55,16.5,651.5,836.64,641.34
2016,2,5,13,0,933.0,86.0,1.5,17.0,644.0,800.94,615.6
2016,2,5,13,15,927.5,85.0,1.4,17.0,629.0,759.79,586.67
2016,2,5,13,30,922.0,84.0,1.3,17.0,614.0,716.09,555.0
2016,2,5,13,45,908.5,84.5,1.2,17.0,590.0,666.59,517.38
2016,2,5,14,0,895.0,85.0,1.1,17.0,566.0,618.09,479.64
2016,2,5,14,15,718.5,119.0,0.95,16.5,492.0,512.71,399.19
2016,2,5,14,30,542.0,153.0,0.8,16.0,418.0,416.2,324.73
2016,2,5,14,45,503.5,148.5,0.7,16.0,380.5,362.51,281.49
2016,2,5,15,0,465.0,144.0,0.6,16.0,343.0,312.04,239.74
2016,2,5,15,15,592.5,105.0,0.6,15.5,332.5,288.76,215.76
2016,2,5,15,30,720.0,66.0,0.6,15.0,322.0,248.4,175.22
2016,2,5,15,45,709.0,63.0,0.6,14.5,288.0,197.58,129.95
2016,2,5,16,0,698.0,60.0,0.6,14.0,254.0,147.4,87.72
2016,2,5,16,15,639.0,54.0,0.65,13.0,206.0,89.06,47.29
2016,2,5,16,30,580.0,48.0,0.7,12.0,158.0,40.35,30.5
2016,2,5,16,45,489.5,39.0,0.75,11.5,113.5,31.08,21.9
2016,2,5,17,0,399.0,30.0,0.8,11.0,69.0,24.49,15.1
2016,2,5,17,15,199.5,15.0,0.9,10.5,34.5,12.0,0.0
2016,2,5,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,7,15,192.0,12.0,0.9,6.5,27.0,116.8,0.0
2016,2,6,7,30,384.0,24.0,0.9,7.0,54.0,286.3,207.77
2016,2,6,7,45,492.0,32.0,0.95,8.0,98.5,385.7,316.02
2016,2,6,8,0,600.0,40.0,1.0,9.0,143.0,490.37,405.09
2016,2,6,8,15,661.5,45.5,1.1,9.5,191.0,565.31,466.14
2016,2,6,8,30,723.0,51.0,1.2,10.0,239.0,642.42,525.97
2016,2,6,8,45,762.0,55.0,1.35,11.0,286.0,701.33,569.0
2016,2,6,9,0,801.0,59.0,1.5,12.0,333.0,759.78,610.1
2016,2,6,9,15,827.0,61.5,1.6,12.5,375.5,804.25,640.38
2016,2,6,9,30,853.0,64.0,1.7,13.0,418.0,838.07,662.51
2016,2,6,9,45,863.0,69.0,1.8,13.5,454.5,875.92,687.21
2016,2,6,10,0,873.0,74.0,1.9,14.0,491.0,901.87,703.24
2016,2,6,10,15,886.0,75.5,1.9,14.5,522.5,913.44,708.2
2016,2,6,10,30,899.0,77.0,1.9,15.0,554.0,930.62,717.26
2016,2,6,10,45,908.0,78.5,1.9,15.5,578.5,940.53,721.32
2016,2,6,11,0,917.0,80.0,1.9,16.0,603.0,946.68,723.04
2016,2,6,11,15,922.5,80.5,1.85,16.0,619.5,944.57,720.09
2016,2,6,11,30,928.0,81.0,1.8,16.0,636.0,938.61,714.81
2016,2,6,11,45,931.0,81.5,1.75,16.5,645.0,926.57,704.31
2016,2,6,12,0,934.0,82.0,1.7,17.0,654.0,910.73,691.51
2016,2,6,12,15,933.5,82.0,1.7,17.0,654.5,887.62,675.88
2016,2,6,12,30,933.0,82.0,1.7,17.0,655.0,861.0,657.99
2016,2,6,12,45,929.0,82.0,1.75,17.0,647.5,828.24,636.42
2016,2,6,13,0,925.0,82.0,1.8,17.0,640.0,792.45,612.61
2016,2,6,13,15,919.5,81.5,1.9,17.0,624.5,752.17,585.84
2016,2,6,13,30,914.0,81.0,2.0,17.0,609.0,709.33,556.15
2016,2,6,13,45,905.5,79.5,2.1,17.0,586.0,661.18,520.35
2016,2,6,14,0,897.0,78.0,2.2,17.0,563.0,611.21,482.06
2016,2,6,14,15,800.0,93.0,2.15,16.5,508.5,531.06,419.68
2016,2,6,14,30,703.0,108.0,2.1,16.0,454.0,455.13,359.44
2016,2,6,14,45,562.0,131.5,2.1,16.0,395.0,375.88,295.39
2016,2,6,15,0,421.0,155.0,2.1,16.0,336.0,306.31,239.08
2016,2,6,15,15,461.5,131.5,1.85,15.0,312.5,269.54,206.33
2016,2,6,15,30,502.0,108.0,1.6,14.0,289.0,227.92,168.08
2016,2,6,15,45,479.0,97.0,1.35,13.5,251.5,179.89,126.18
2016,2,6,16,0,456.0,86.0,1.1,13.0,214.0,134.38,88.21
2016,2,6,16,15,536.5,64.5,1.1,12.0,188.5,91.7,53.33
2016,2,6,16,30,617.0,43.0,1.1,11.0,163.0,40.05,30.39
2016,2,6,16,45,526.5,35.5,1.1,10.5,117.5,30.53,21.55
2016,2,6,17,0,436.0,28.0,1.1,10.0,72.0,24.67,15.48
2016,2,6,17,15,218.0,14.0,1.05,9.5,36.0,11.07,0.0
2016,2,6,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,7,15,200.5,12.0,1.25,7.0,28.5,121.75,0.0
2016,2,7,7,30,401.0,24.0,1.4,8.0,57.0,298.8,222.19
2016,2,7,7,45,509.0,31.5,1.6,9.5,102.5,397.07,326.15
2016,2,7,8,0,617.0,39.0,1.8,11.0,148.0,501.97,415.36
2016,2,7,8,15,678.0,44.0,1.85,11.5,196.5,576.55,476.15
2016,2,7,8,30,739.0,49.0,1.9,12.0,245.0,653.29,535.55
2016,2,7,8,45,778.5,52.5,2.0,12.5,292.0,712.48,579.4
2016,2,7,9,0,818.0,56.0,2.1,13.0,339.0,771.22,621.37
2016,2,7,9,15,844.0,59.0,2.1,13.5,382.5,808.48,645.6
2016,2,7,9,30,870.0,62.0,2.1,14.0,426.0,851.79,673.65
2016,2,7,9,45,886.5,64.5,2.1,15.0,464.0,883.62,691.62
2016,2,7,10,0,903.0,67.0,2.1,16.0,502.0,912.46,707.24
2016,2,7,10,15,915.5,69.0,2.15,16.5,534.0,933.73,719.32
2016,2,7,10,30,928.0,71.0,2.2,17.0,566.0,951.43,729.05
2016,2,7,10,45,934.5,73.0,2.25,17.5,590.5,959.88,732.57
2016,2,7,11,0,941.0,75.0,2.3,18.0,615.0,964.43,733.7
2016,2,7,11,15,946.5,75.5,2.3,18.0,632.5,962.26,731.33
2016,2,7,11,30,952.0,76.0,2.3,18.0,650.0,956.13,726.55
2016,2,7,11,45,952.5,77.5,2.3,18.5,658.5,942.81,715.75
2016,2,7,12,0,953.0,79.0,2.3,19.0,667.0,925.66,702.59
2016,2,7,12,15,953.0,79.0,2.3,19.0,668.0,902.56,686.9
2016,2,7,12,30,953.0,79.0,2.3,19.0,669.0,875.86,668.85
2016,2,7,12,45,950.5,79.0,2.3,19.5,661.5,843.7,645.82
2016,2,7,13,0,948.0,79.0,2.3,20.0,654.0,808.31,620.63
2016,2,7,13,15,943.0,78.0,2.25,20.0,638.5,766.98,592.01
2016,2,7,13,30,938.0,77.0,2.2,20.0,623.0,722.99,561.0
2016,2,7,13,45,927.0,77.0,2.2,20.0,599.5,673.83,524.18
2016,2,7,14,0,916.0,77.0,2.2,20.0,576.0,622.95,485.15
2016,2,7,14,15,903.5,75.5,2.1,19.5,546.0,568.24,442.59
2016,2,7,14,30,891.0,74.0,2.0,19.0,516.0,512.53,397.9
2016,2,7,14,45,871.0,72.5,1.9,19.0,478.5,453.07,348.22
2016,2,7,15,0,851.0,71.0,1.8,19.0,441.0,393.16,296.84
2016,2,7,15,15,826.5,68.0,1.6,18.0,399.0,331.08,243.4
2016,2,7,15,30,802.0,65.0,1.4,17.0,357.0,270.61,190.25
2016,2,7,15,45,763.0,61.5,1.25,16.5,310.5,208.72,136.56
2016,2,7,16,0,724.0,58.0,1.1,16.0,264.0,150.83,88.92
2016,2,7,16,15,667.0,52.5,1.15,15.0,216.0,94.12,49.79
2016,2,7,16,30,610.0,47.0,1.2,14.0,168.0,44.34,33.82
2016,2,7,16,45,513.0,39.0,1.25,13.5,121.5,30.87,21.6
2016,2,7,17,0,416.0,31.0,1.3,13.0,75.0,25.17,15.8
2016,2,7,17,15,208.0,15.5,1.3,12.5,37.5,12.3,0.0
2016,2,7,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,7,15,172.0,14.0,1.25,10.0,28.5,108.05,0.0
2016,2,8,7,30,344.0,28.0,1.2,11.0,57.0,279.6,209.36
2016,2,8,7,45,456.0,36.5,1.2,12.5,102.0,376.8,305.82
2016,2,8,8,0,568.0,45.0,1.2,14.0,147.0,483.19,394.15
2016,2,8,8,15,632.0,51.0,1.3,14.5,195.5,552.6,449.92
2016,2,8,8,30,696.0,57.0,1.4,15.0,244.0,631.78,510.42
2016,2,8,8,45,738.5,61.5,1.55,15.5,291.0,693.73,555.93
2016,2,8,9,0,781.0,66.0,1.7,16.0,338.0,755.4,599.78
2016,2,8,9,15,808.5,69.0,1.65,16.5,381.5,801.62,629.38
2016,2,8,9,30,836.0,72.0,1.6,17.0,425.0,845.87,656.77
2016,2,8,9,45,858.0,73.5,1.6,17.5,464.0,880.94,677.71
2016,2,8,10,0,880.0,75.0,1.6,18.0,503.0,904.08,690.27
2016,2,8,10,15,893.5,77.0,1.6,18.5,535.0,925.94,702.01
2016,2,8,10,30,907.0,79.0,1.6,19.0,567.0,944.35,711.42
2016,2,8,10,45,914.5,80.5,1.65,19.5,591.5,952.93,715.06
2016,2,8,11,0,922.0,82.0,1.7,20.0,616.0,957.72,716.45
2016,2,8,11,15,928.0,83.0,1.65,20.0,633.0,956.65,714.19
2016,2,8,11,30,934.0,84.0,1.6,20.0,650.0,951.68,709.59
2016,2,8,11,45,935.5,85.0,1.55,20.5,659.0,938.76,698.64
2016,2,8,12,0,937.0,86.0,1.5,21.0,668.0,922.06,685.49
2016,2,8,12,15,937.5,86.0,1.4,21.0,669.0,899.62,669.38
2016,2,8,12,30,938.0,86.0,1.3,21.0,670.0,873.61,651.06
2016,2,8,12,45,941.5,83.0,1.25,21.5,664.0,843.1,629.35
2016,2,8,13,0,945.0,80.0,1.2,22.0,658.0,809.1,605.42
2016,2,8,13,15,940.0,79.5,1.15,22.0,642.5,768.37,578.1
2016,2,8,13,30,935.0,79.0,1.1,22.0,627.0,724.97,548.53
2016,2,8,13,45,926.0,78.0,1.05,22.0,604.0,676.03,512.83
2016,2,8,14,0,917.0,77.0,1.0,22.0,581.0,625.22,474.95
2016,2,8,14,15,905.5,75.5,0.9,22.0,550.5,570.93,433.1
2016,2,8,14,30,894.0,74.0,0.8,22.0,520.0,515.52,389.25
2016,2,8,14,45,876.5,71.5,0.75,22.0,483.5,455.68,341.22
2016,2,8,15,0,859.0,69.0,0.7,22.0,447.0,395.49,291.41
2016,2,8,15,15,834.5,66.5,0.65,21.5,404.5,333.38,239.35
2016,2,8,15,30,810.0,64.0,0.6,21.0,362.0,272.83,187.45
2016,2,8,15,45,775.0,60.0,0.55,20.5,316.0,210.68,134.81
2016,2,8,16,0,740.0,56.0,0.5,20.0,270.0,152.04,87.44
2016,2,8,16,15,685.0,51.0,0.55,19.0,221.5,94.81,48.59
2016,2,8,16,30,630.0,46.0,0.6,18.0,173.0,44.23,33.17
2016,2,8,16,45,538.0,38.5,0.65,17.5,126.0,33.17,23.25
2016,2,8,17,0,446.0,31.0,0.7,17.0,79.0,25.1,15.57
2016,2,8,17,15,223.0,15.5,0.75,16.5,39.5,12.25,0.83
2016,2,8,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,7,15,202.0,13.5,1.2,12.0,31.0,124.5,0.0
2016,2,9,7,30,404.0,27.0,1.1,13.0,62.0,315.17,237.79
2016,2,9,7,45,509.0,35.0,1.05,14.0,109.0,402.31,324.41
2016,2,9,8,0,614.0,43.0,1.0,15.0,156.0,506.57,409.64
2016,2,9,8,15,675.0,49.0,1.2,15.5,205.0,582.92,470.45
2016,2,9,8,30,736.0,55.0,1.4,16.0,254.0,661.36,530.22
2016,2,9,8,45,774.0,59.0,1.6,17.0,302.0,720.38,572.34
2016,2,9,9,0,812.0,63.0,1.8,18.0,350.0,778.77,612.56
2016,2,9,9,15,839.0,66.0,1.85,18.5,394.0,825.37,642.98
2016,2,9,9,30,866.0,69.0,1.9,19.0,438.0,869.91,671.3
2016,2,9,9,45,886.0,71.0,1.95,19.5,477.5,895.51,686.09
2016,2,9,10,0,906.0,73.0,2.0,20.0,517.0,926.88,704.83
2016,2,9,10,15,919.5,74.5,2.15,20.5,549.5,948.44,717.86
2016,2,9,10,30,933.0,76.0,2.3,21.0,582.0,966.45,728.59
2016,2,9,10,45,943.5,77.0,2.45,21.5,608.0,977.3,734.61
2016,2,9,11,0,954.0,78.0,2.6,22.0,634.0,984.25,738.17
2016,2,9,11,15,959.5,78.5,2.6,22.0,651.5,981.97,735.74
2016,2,9,11,30,965.0,79.0,2.6,22.0,669.0,975.68,730.9
2016,2,9,11,45,968.5,79.5,2.6,22.5,678.5,963.57,720.98
2016,2,9,12,0,972.0,80.0,2.6,23.0,688.0,947.47,708.65
2016,2,9,12,15,814.0,128.0,2.45,23.0,638.0,851.42,642.42
2016,2,9,12,30,656.0,176.0,2.3,23.0,588.0,753.17,573.57
2016,2,9,12,45,672.0,168.0,2.2,23.0,586.0,733.84,560.11
2016,2,9,13,0,688.0,160.0,2.1,23.0,584.0,711.04,543.4
2016,2,9,13,15,821.5,119.0,1.9,23.0,613.0,732.13,558.5
2016,2,9,13,30,955.0,78.0,1.7,23.0,642.0,739.25,562.5
2016,2,9,13,45,945.0,77.0,1.55,23.0,618.0,688.76,524.17
2016,2,9,14,0,935.0,76.0,1.4,23.0,594.0,636.42,484.26
2016,2,9,14,15,745.5,116.0,1.3,22.5,515.0,529.15,404.26
2016,2,9,14,30,556.0,156.0,1.2,22.0,436.0,429.21,328.84
2016,2,9,14,45,648.5,120.0,1.1,22.0,424.0,405.06,307.72
2016,2,9,15,0,741.0,84.0,1.0,22.0,412.0,366.96,273.46
2016,2,9,15,15,781.0,74.0,0.95,21.0,391.0,324.73,235.7
2016,2,9,15,30,821.0,64.0,0.9,20.0,370.0,276.79,191.77
2016,2,9,15,45,782.0,61.0,0.85,19.5,323.0,214.0,138.18
2016,2,9,16,0,743.0,58.0,0.8,19.0,276.0,155.17,90.39
2016,2,9,16,15,688.0,53.0,0.85,18.0,227.0,97.61,50.87
2016,2,9,16,30,633.0,48.0,0.9,17.0,178.0,46.72,35.53
2016,2,9,16,45,539.0,40.5,0.95,16.5,130.5,32.0,22.37
2016,2,9,17,0,445.0,33.0,1.0,16.0,83.0,26.78,17.17
2016,2,9,17,15,222.5,16.5,1.0,15.5,41.5,13.05,2.23
2016,2,9,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,7,15,216.5,13.5,0.5,12.5,33.5,157.64,0.0
2016,2,10,7,30,433.0,27.0,0.5,13.0,67.0,324.07,246.33
2016,2,10,7,45,535.5,35.0,0.5,13.5,114.0,420.6,337.04
2016,2,10,8,0,638.0,43.0,0.5,14.0,161.0,524.39,420.94
2016,2,10,8,15,696.0,48.0,0.55,14.5,211.0,598.36,477.67
2016,2,10,8,30,754.0,53.0,0.6,15.0,261.0,674.08,532.85
2016,2,10,8,45,789.0,57.0,0.7,15.5,308.5,731.29,573.01
2016,2,10,9,0,824.0,61.0,0.8,16.0,356.0,787.7,611.35
2016,2,10,9,15,849.0,64.0,0.9,16.5,400.0,832.95,640.91
2016,2,10,9,30,874.0,67.0,1.0,17.0,444.0,867.32,662.57
2016,2,10,9,45,888.5,70.5,1.1,17.5,482.0,898.9,682.16
2016,2,10,10,0,903.0,74.0,1.2,18.0,520.0,927.34,699.51
2016,2,10,10,15,915.0,75.5,1.25,18.5,552.0,947.54,710.52
2016,2,10,10,30,927.0,77.0,1.3,19.0,584.0,964.17,719.31
2016,2,10,10,45,934.5,78.5,1.4,19.5,608.5,972.88,723.86
2016,2,10,11,0,942.0,80.0,1.5,20.0,633.0,977.7,726.06
2016,2,10,11,15,947.0,81.0,1.5,20.0,650.5,975.64,723.82
2016,2,10,11,30,952.0,82.0,1.5,20.0,668.0,969.6,719.25
2016,2,10,11,45,953.0,83.0,1.55,20.0,676.5,955.99,710.66
2016,2,10,12,0,954.0,84.0,1.6,20.0,685.0,938.53,699.72
2016,2,10,12,15,954.5,84.0,1.6,20.0,686.0,915.69,684.67
2016,2,10,12,30,955.0,84.0,1.6,20.0,687.0,889.2,667.29
2016,2,10,12,45,954.0,83.0,1.65,20.0,680.0,856.84,646.57
2016,2,10,13,0,953.0,82.0,1.7,20.0,673.0,821.17,623.49
2016,2,10,13,15,948.0,81.0,1.7,20.0,657.0,779.45,595.55
2016,2,10,13,30,943.0,80.0,1.7,20.0,641.0,735.05,565.39
2016,2,10,13,45,938.5,77.5,1.7,20.0,618.5,686.88,530.01
2016,2,10,14,0,934.0,75.0,1.7,20.0,596.0,636.44,492.0
2016,2,10,14,15,922.5,73.5,1.6,20.0,565.5,581.19,448.69
2016,2,10,14,30,911.0,72.0,1.5,20.0,535.0,524.78,403.3
2016,2,10,14,45,878.0,68.0,1.45,20.0,488.5,455.64,347.43
2016,2,10,15,0,845.0,64.0,1.4,20.0,442.0,388.37,291.47
2016,2,10,15,15,838.0,63.5,1.25,19.0,409.0,333.93,244.11
2016,2,10,15,30,831.0,63.0,1.1,18.0,376.0,279.52,195.54
2016,2,10,15,45,793.5,60.0,0.95,17.5,328.5,216.32,140.86
2016,2,10,16,0,756.0,57.0,0.8,17.0,281.0,156.9,91.93
2016,2,10,16,15,703.5,52.0,0.8,16.5,232.0,98.59,51.23
2016,2,10,16,30,651.0,47.0,0.8,16.0,183.0,46.62,28.79
2016,2,10,16,45,561.5,40.0,0.85,15.5,135.0,34.39,24.61
2016,2,10,17,0,472.0,33.0,0.9,15.0,87.0,26.7,17.28
2016,2,10,17,15,236.0,23.0,0.85,14.5,50.0,18.86,6.85
2016,2,10,17,30,0.0,13.0,0.8,14.0,13.0,11.82,0.0
2016,2,10,17,45,0.0,6.5,0.8,14.0,6.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,7,15,213.5,14.5,1.0,11.5,34.5,158.79,0.0
2016,2,11,7,30,427.0,29.0,0.9,12.0,69.0,332.36,257.22
2016,2,11,7,45,526.0,37.0,0.85,12.5,116.5,417.35,338.27
2016,2,11,8,0,625.0,45.0,0.8,13.0,164.0,518.76,421.18
2016,2,11,8,15,683.0,50.5,0.9,13.5,213.5,593.14,479.41
2016,2,11,8,30,741.0,56.0,1.0,14.0,263.0,669.28,536.25
2016,2,11,8,45,778.5,60.0,1.15,15.0,311.0,728.28,577.72
2016,2,11,9,0,816.0,64.0,1.3,16.0,359.0,786.62,617.29
2016,2,11,9,15,841.5,67.0,1.2,16.5,403.0,832.22,644.7
2016,2,11,9,30,867.0,70.0,1.1,17.0,447.0,875.67,669.65
2016,2,11,9,45,877.5,74.5,1.05,17.5,484.5,905.12,685.19
2016,2,11,10,0,888.0,79.0,1.0,18.0,522.0,931.23,698.36
2016,2,11,10,15,900.5,81.0,1.0,18.5,554.0,943.16,703.03
2016,2,11,10,30,913.0,83.0,1.0,19.0,586.0,960.75,711.66
2016,2,11,10,45,922.0,84.0,1.05,19.5,611.0,970.14,715.9
2016,2,11,11,0,931.0,85.0,1.1,20.0,636.0,975.69,717.91
2016,2,11,11,15,936.0,86.0,1.15,20.5,653.0,973.63,715.23
2016,2,11,11,30,941.0,87.0,1.2,21.0,670.0,967.63,710.26
2016,2,11,11,45,942.5,88.0,1.25,21.5,678.5,954.53,700.91
2016,2,11,12,0,944.0,89.0,1.3,22.0,687.0,937.59,689.29
2016,2,11,12,15,943.5,89.0,1.3,22.0,687.5,914.03,674.03
2016,2,11,12,30,943.0,89.0,1.3,22.0,688.0,886.9,656.57
2016,2,11,12,45,928.5,93.0,1.3,22.0,678.0,849.6,632.38
2016,2,11,13,0,914.0,97.0,1.3,22.0,668.0,809.75,606.45
2016,2,11,13,15,679.5,166.5,1.2,22.0,585.0,684.33,517.68
2016,2,11,13,30,445.0,236.0,1.1,22.0,502.0,556.67,423.71
2016,2,11,13,45,536.5,196.5,1.05,22.0,506.0,552.28,422.16
2016,2,11,14,0,628.0,157.0,1.0,22.0,510.0,542.81,414.88
2016,2,11,14,15,512.5,179.0,0.9,21.5,457.0,462.02,353.97
2016,2,11,14,30,397.0,201.0,0.8,21.0,404.0,389.17,298.76
2016,2,11,14,45,485.5,165.5,0.75,21.0,396.5,374.61,285.82
2016,2,11,15,0,574.0,130.0,0.7,21.0,389.0,347.56,261.19
2016,2,11,15,15,434.0,140.0,0.7,20.0,325.5,271.08,202.41
2016,2,11,15,30,294.0,150.0,0.7,19.0,262.0,210.91,157.17
2016,2,11,15,45,271.0,135.5,0.7,18.5,229.0,172.26,125.67
2016,2,11,16,0,248.0,121.0,0.7,18.0,196.0,136.34,97.01
2016,2,11,16,15,226.0,102.0,0.75,17.5,161.0,99.89,69.74
2016,2,11,16,30,204.0,83.0,0.8,17.0,126.0,66.52,48.65
2016,2,11,16,45,169.5,63.5,0.85,16.5,93.0,49.38,37.57
2016,2,11,17,0,135.0,44.0,0.9,16.0,60.0,34.9,24.27
2016,2,11,17,15,67.5,26.5,0.9,15.5,34.5,21.4,9.39
2016,2,11,17,30,0.0,9.0,0.9,15.0,9.0,8.19,0.0
2016,2,11,17,45,0.0,4.5,0.9,14.5,4.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
