Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,7,30,557.0,36.0,2.0,8.0,113.0,422.2,350.98
2016,2,22,7,45,633.5,42.5,2.25,9.0,164.5,508.16,426.12
2016,2,22,8,0,710.0,49.0,2.5,10.0,216.0,598.58,499.71
2016,2,22,8,15,757.0,53.5,2.6,10.5,268.0,668.03,553.77
2016,2,22,8,30,804.0,58.0,2.7,11.0,320.0,738.32,606.16
2016,2,22,8,45,834.0,62.0,2.8,11.5,369.5,794.2,645.84
2016,2,22,9,0,864.0,66.0,2.9,12.0,419.0,848.81,683.49
2016,2,22,9,15,886.0,68.5,3.05,12.5,464.5,883.84,706.43
2016,2,22,9,30,908.0,71.0,3.2,13.0,510.0,924.88,733.51
2016,2,22,9,45,923.0,73.0,3.35,14.0,549.5,956.06,751.82
2016,2,22,10,0,938.0,75.0,3.5,15.0,589.0,983.97,767.7
2016,2,22,10,15,948.5,76.5,3.5,15.5,622.0,1003.44,777.98
2016,2,22,10,30,959.0,78.0,3.5,16.0,655.0,1019.09,785.75
2016,2,22,10,45,966.5,79.0,3.55,16.5,680.0,1027.3,788.91
2016,2,22,11,0,974.0,80.0,3.6,17.0,705.0,1031.42,789.5
2016,2,22,11,15,978.5,81.0,3.6,17.0,722.5,1028.53,786.63
2016,2,22,11,30,983.0,82.0,3.6,17.0,740.0,1021.47,781.15
2016,2,22,11,45,984.0,82.5,3.6,17.5,749.0,1006.43,768.96
2016,2,22,12,0,985.0,83.0,3.6,18.0,758.0,987.36,754.27
2016,2,22,12,15,985.0,83.0,3.6,18.0,758.5,962.89,737.46
2016,2,22,12,30,985.0,83.0,3.6,18.0,759.0,934.62,718.11
2016,2,22,12,45,975.0,86.0,3.65,18.0,749.5,897.8,693.11
2016,2,22,13,0,965.0,89.0,3.7,18.0,740.0,858.0,665.92
2016,2,22,13,15,960.0,88.5,3.65,18.0,723.5,815.47,636.1
2016,2,22,13,30,955.0,88.0,3.6,18.0,707.0,770.16,604.11
2016,2,22,13,45,949.0,86.0,3.6,18.0,683.0,720.08,566.9
2016,2,22,14,0,943.0,84.0,3.6,18.0,659.0,667.79,526.46
2016,2,22,14,15,932.0,82.5,3.55,17.5,627.5,611.22,482.41
2016,2,22,14,30,921.0,81.0,3.5,17.0,596.0,553.42,435.95
2016,2,22,14,45,906.5,78.5,3.45,17.0,558.0,492.11,384.43
2016,2,22,15,0,892.0,76.0,3.4,17.0,520.0,430.52,331.13
2016,2,22,15,15,809.5,78.5,3.1,16.5,455.0,349.38,262.64
2016,2,22,15,30,727.0,81.0,2.8,16.0,390.0,277.49,201.26
2016,2,22,15,45,689.5,79.5,2.5,15.5,346.5,217.76,148.87
2016,2,22,16,0,652.0,78.0,2.2,15.0,303.0,164.24,103.7
2016,2,22,16,15,616.5,70.5,1.95,14.0,257.0,109.96,63.34
2016,2,22,16,30,581.0,63.0,1.7,13.0,211.0,60.03,37.44
2016,2,22,16,45,511.5,55.5,1.5,12.0,164.5,42.98,32.99
2016,2,22,17,0,442.0,48.0,1.3,11.0,118.0,38.37,28.59
2016,2,22,17,15,343.0,34.5,1.3,10.5,77.0,28.02,18.64
2016,2,22,17,30,244.0,21.0,1.3,10.0,36.0,17.25,3.75
2016,2,22,17,45,122.0,10.5,1.3,9.5,18.0,9.55,0.0
2016,2,22,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,10.0,0.55,10.5,10.0,9.1,0.0
2016,2,23,7,0,0.0,20.0,0.5,11.0,20.0,21.49,0.0
2016,2,23,7,15,105.5,36.5,0.45,11.5,51.5,130.03,99.03
2016,2,23,7,30,211.0,53.0,0.4,12.0,83.0,232.25,189.26
2016,2,23,7,45,250.5,70.0,0.35,12.5,120.0,288.27,237.23
2016,2,23,8,0,290.0,87.0,0.3,13.0,157.0,347.24,285.55
2016,2,23,8,15,307.5,105.5,0.4,13.5,194.0,378.53,310.93
2016,2,23,8,30,325.0,124.0,0.5,14.0,231.0,424.61,346.6
2016,2,23,8,45,337.5,141.0,0.65,14.5,267.0,464.42,376.56
2016,2,23,9,0,350.0,158.0,0.8,15.0,303.0,503.66,405.41
2016,2,23,9,15,505.5,137.5,0.85,15.5,371.5,640.41,507.69
2016,2,23,9,30,661.0,117.0,0.9,16.0,440.0,774.83,599.76
2016,2,23,9,45,804.0,98.5,1.0,16.5,521.5,889.2,674.86
2016,2,23,10,0,947.0,80.0,1.1,17.0,603.0,1000.72,745.68
2016,2,23,10,15,830.5,112.5,1.1,17.5,590.0,947.11,706.2
2016,2,23,10,30,714.0,145.0,1.1,18.0,577.0,883.39,662.28
2016,2,23,10,45,848.5,115.0,1.15,18.5,648.5,969.52,718.23
2016,2,23,11,0,983.0,85.0,1.2,19.0,720.0,1047.94,765.83
2016,2,23,11,15,987.5,85.5,1.15,19.0,737.5,1044.27,760.58
2016,2,23,11,30,992.0,86.0,1.1,19.0,755.0,1036.41,754.02
2016,2,23,11,45,994.0,86.5,1.1,19.5,764.0,1022.03,743.18
2016,2,23,12,0,996.0,87.0,1.1,20.0,773.0,1003.55,730.0
2016,2,23,12,15,995.5,87.0,1.0,20.0,773.5,978.26,712.18
2016,2,23,12,30,995.0,87.0,0.9,20.0,774.0,949.15,692.11
2016,2,23,12,45,994.5,85.5,0.85,20.0,766.0,914.69,669.66
2016,2,23,13,0,994.0,84.0,0.8,20.0,758.0,876.71,644.97
2016,2,23,13,15,989.0,83.0,0.75,20.0,741.5,832.54,616.16
2016,2,23,13,30,984.0,82.0,0.7,20.0,725.0,785.51,585.32
2016,2,23,13,45,976.5,81.0,0.65,20.0,700.0,734.19,550.0
2016,2,23,14,0,969.0,80.0,0.6,20.0,675.0,680.7,511.29
2016,2,23,14,15,958.0,78.5,0.5,20.0,643.0,622.81,467.78
2016,2,23,14,30,947.0,77.0,0.4,20.0,611.0,563.63,422.13
2016,2,23,14,45,930.0,75.5,0.35,20.0,571.5,500.7,372.87
2016,2,23,15,0,913.0,74.0,0.3,20.0,532.0,437.71,321.88
2016,2,23,15,15,892.0,71.5,0.3,19.5,487.5,372.67,268.6
2016,2,23,15,30,871.0,69.0,0.3,19.0,443.0,306.57,212.91
2016,2,23,15,45,839.0,66.0,0.3,18.5,393.5,240.63,157.12
2016,2,23,16,0,807.0,63.0,0.3,18.0,344.0,177.81,105.56
2016,2,23,16,15,763.0,58.5,0.4,17.0,292.0,116.04,61.42
2016,2,23,16,30,719.0,54.0,0.5,16.0,240.0,59.58,34.34
2016,2,23,16,45,645.5,47.5,0.6,15.5,187.5,39.96,29.88
2016,2,23,17,0,572.0,41.0,0.7,15.0,135.0,35.38,25.55
2016,2,23,17,15,447.5,31.5,0.75,14.5,88.5,25.36,16.14
2016,2,23,17,30,323.0,22.0,0.8,14.0,42.0,18.16,5.36
2016,2,23,17,45,161.5,11.0,0.85,13.5,21.0,10.01,0.0
2016,2,23,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,14.0,1.05,8.0,14.0,12.73,0.0
2016,2,24,7,0,0.0,28.0,1.0,9.0,28.0,36.81,0.0
2016,2,24,7,15,238.0,35.5,1.2,10.0,70.5,217.45,171.52
2016,2,24,7,30,476.0,43.0,1.4,11.0,113.0,388.67,320.04
2016,2,24,7,45,556.0,50.5,1.6,12.0,163.5,474.18,392.81
2016,2,24,8,0,636.0,58.0,1.8,13.0,214.0,565.04,465.8
2016,2,24,8,15,685.5,64.0,1.8,13.5,265.0,635.24,518.72
2016,2,24,8,30,735.0,70.0,1.8,14.0,316.0,701.43,566.3
2016,2,24,8,45,771.5,73.5,1.8,14.5,365.5,760.27,606.59
2016,2,24,9,0,808.0,77.0,1.8,15.0,415.0,818.26,644.93
2016,2,24,9,15,831.0,80.0,1.9,15.5,459.5,862.36,673.47
2016,2,24,9,30,854.0,83.0,2.0,16.0,504.0,904.14,700.05
2016,2,24,9,45,871.5,85.0,2.15,17.0,543.5,936.87,719.29
2016,2,24,10,0,889.0,87.0,2.3,18.0,583.0,966.47,736.27
2016,2,24,10,15,900.5,89.0,2.25,18.5,615.0,977.18,739.71
2016,2,24,10,30,912.0,91.0,2.2,19.0,647.0,993.93,747.48
2016,2,24,10,45,920.0,92.0,2.2,19.5,672.5,1002.32,750.26
2016,2,24,11,0,928.0,93.0,2.2,20.0,698.0,1006.81,750.71
2016,2,24,11,15,933.0,94.0,2.15,20.0,715.0,1004.44,747.7
2016,2,24,11,30,938.0,95.0,2.1,20.0,732.0,998.07,742.31
2016,2,24,11,45,939.0,96.0,2.05,20.5,740.5,983.99,730.67
2016,2,24,12,0,940.0,97.0,2.0,21.0,749.0,966.03,716.76
2016,2,24,12,15,940.0,97.0,1.9,21.0,750.0,942.29,700.01
2016,2,24,12,30,940.0,97.0,1.8,21.0,751.0,914.9,681.01
2016,2,24,12,45,941.5,95.0,1.75,21.0,744.0,883.06,659.72
2016,2,24,13,0,943.0,93.0,1.7,21.0,737.0,847.76,636.14
2016,2,24,13,15,938.5,92.0,1.65,21.0,721.0,805.7,607.92
2016,2,24,13,30,934.0,91.0,1.6,21.0,705.0,760.91,577.7
2016,2,24,13,45,927.0,89.5,1.55,21.0,681.0,711.43,542.32
2016,2,24,14,0,920.0,88.0,1.5,21.0,657.0,659.88,504.04
2016,2,24,14,15,909.0,86.5,1.45,20.5,625.5,604.24,462.63
2016,2,24,14,30,898.0,85.0,1.4,20.0,594.0,547.43,418.91
2016,2,24,14,45,884.0,82.0,1.4,20.0,556.5,486.9,370.37
2016,2,24,15,0,870.0,79.0,1.4,20.0,519.0,425.25,319.28
2016,2,24,15,15,848.5,76.0,1.3,19.5,475.5,361.31,265.18
2016,2,24,15,30,827.0,73.0,1.2,19.0,432.0,298.64,210.83
2016,2,24,15,45,799.5,69.0,1.2,18.5,384.0,235.33,156.11
2016,2,24,16,0,772.0,65.0,1.2,18.0,336.0,174.66,105.36
2016,2,24,16,15,727.5,60.0,1.15,16.5,285.5,114.54,61.86
2016,2,24,16,30,683.0,55.0,1.1,15.0,235.0,59.81,35.06
2016,2,24,16,45,614.5,48.5,1.05,14.0,184.0,40.62,30.68
2016,2,24,17,0,546.0,42.0,1.0,13.0,133.0,33.06,23.75
2016,2,24,17,15,426.5,32.0,1.0,12.5,87.5,25.65,16.61
2016,2,24,17,30,307.0,22.0,1.0,12.0,42.0,18.02,6.34
2016,2,24,17,45,153.5,11.0,1.05,11.5,21.0,10.01,0.0
2016,2,24,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,6,45,113.0,9.5,0.65,10.5,15.5,63.47,0.0
2016,2,25,7,0,226.0,19.0,0.6,11.0,31.0,166.76,40.84
2016,2,25,7,15,359.5,30.0,0.65,11.5,74.0,282.89,222.75
2016,2,25,7,30,493.0,41.0,0.7,12.0,117.0,398.03,323.99
2016,2,25,7,45,567.0,49.0,0.8,13.0,167.0,480.76,392.86
2016,2,25,8,0,641.0,57.0,0.9,14.0,217.0,568.53,461.02
2016,2,25,8,15,689.0,62.5,0.85,14.5,267.5,631.81,506.49
2016,2,25,8,30,737.0,68.0,0.8,15.0,318.0,702.23,554.87
2016,2,25,8,45,766.0,73.0,0.8,16.0,366.0,756.69,589.24
2016,2,25,9,0,795.0,78.0,0.8,17.0,414.0,809.94,621.59
2016,2,25,9,15,818.0,81.0,0.75,17.5,458.5,853.75,646.78
2016,2,25,9,30,841.0,84.0,0.7,18.0,503.0,895.27,669.82
2016,2,25,9,45,855.0,87.5,0.7,18.5,541.5,926.43,686.58
2016,2,25,10,0,869.0,91.0,0.7,19.0,580.0,954.38,701.22
2016,2,25,10,15,881.0,93.0,0.65,19.0,612.0,975.12,711.47
2016,2,25,10,30,893.0,95.0,0.6,19.0,644.0,982.28,713.24
2016,2,25,10,45,901.0,96.5,0.6,19.5,669.0,991.17,716.24
2016,2,25,11,0,909.0,98.0,0.6,20.0,694.0,996.21,716.94
2016,2,25,11,15,914.0,99.0,0.55,20.0,711.0,993.87,713.48
2016,2,25,11,30,919.0,100.0,0.5,20.0,728.0,987.6,707.86
2016,2,25,11,45,922.5,100.0,0.45,20.5,737.5,974.85,697.15
2016,2,25,12,0,926.0,100.0,0.4,21.0,747.0,958.24,684.34
2016,2,25,12,15,926.0,100.0,0.35,21.0,747.5,934.72,668.77
2016,2,25,12,30,926.0,100.0,0.3,21.0,748.0,907.61,651.17
2016,2,25,12,45,681.0,191.5,0.3,21.5,665.5,782.45,569.64
2016,2,25,13,0,436.0,283.0,0.3,22.0,583.0,648.08,475.87
2016,2,25,13,15,678.0,188.0,0.25,22.0,642.5,718.0,528.23
2016,2,25,13,30,920.0,93.0,0.2,22.0,702.0,754.21,553.42
2016,2,25,13,45,912.0,91.5,0.2,22.0,678.0,704.58,519.03
2016,2,25,14,0,904.0,90.0,0.2,22.0,654.0,653.03,483.09
2016,2,25,14,15,892.5,88.5,0.2,22.0,622.5,597.8,443.43
2016,2,25,14,30,881.0,87.0,0.2,22.0,591.0,541.49,401.62
2016,2,25,14,45,863.5,85.5,0.2,22.0,553.0,481.52,355.66
2016,2,25,15,0,846.0,84.0,0.2,22.0,515.0,421.11,307.69
2016,2,25,15,15,824.5,81.0,0.25,21.5,472.0,358.42,257.24
2016,2,25,15,30,803.0,78.0,0.3,21.0,429.0,297.05,206.16
2016,2,25,15,45,766.5,75.0,0.35,20.5,380.5,234.06,153.72
2016,2,25,16,0,730.0,72.0,0.4,20.0,332.0,174.86,105.81
2016,2,25,16,15,685.0,66.5,0.5,19.0,282.0,113.24,61.57
2016,2,25,16,30,640.0,61.0,0.6,18.0,232.0,60.23,35.41
2016,2,25,16,45,570.0,53.5,0.7,17.0,182.0,41.05,30.68
2016,2,25,17,0,500.0,46.0,0.8,16.0,132.0,36.27,26.28
2016,2,25,17,15,382.5,35.0,0.8,15.5,87.5,28.13,18.57
2016,2,25,17,30,265.0,24.0,0.8,15.0,43.0,19.72,8.14
2016,2,25,17,45,132.5,12.0,0.85,14.5,21.5,10.91,0.0
2016,2,25,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,26,6,45,107.0,10.5,0.5,11.5,16.5,61.64,0.0
2016,2,26,7,0,214.0,21.0,0.6,12.0,33.0,164.47,65.13
2016,2,26,7,15,341.5,33.0,0.75,12.5,75.5,276.25,218.59
2016,2,26,7,30,469.0,45.0,0.9,13.0,118.0,388.4,316.65
2016,2,26,7,45,542.0,53.5,1.1,14.0,168.0,470.47,385.41
2016,2,26,8,0,615.0,62.0,1.3,15.0,218.0,557.38,454.05
2016,2,26,8,15,593.5,75.5,1.3,15.5,252.0,582.09,471.59
2016,2,26,8,30,572.0,89.0,1.3,16.0,286.0,602.87,485.51
2016,2,26,8,45,462.0,126.5,1.3,16.5,300.5,568.41,456.72
2016,2,26,9,0,352.0,164.0,1.3,17.0,315.0,513.95,411.95
2016,2,26,9,15,583.5,128.0,1.4,17.5,408.5,708.77,557.76
2016,2,26,9,30,815.0,92.0,1.5,18.0,502.0,883.1,675.93
2016,2,26,9,45,602.5,160.5,1.6,18.5,476.5,784.6,604.2
2016,2,26,10,0,390.0,229.0,1.7,19.0,451.0,645.7,501.14
2016,2,26,10,15,513.0,203.0,1.8,19.0,511.0,752.31,580.62
2016,2,26,10,30,636.0,177.0,1.9,19.0,571.0,848.3,647.65
2016,2,26,10,45,756.5,144.0,2.0,19.5,630.5,925.65,697.94
2016,2,26,11,0,877.0,111.0,2.1,20.0,690.0,992.39,740.39
2016,2,26,11,15,882.5,112.0,2.1,20.0,707.5,990.34,737.5
2016,2,26,11,30,888.0,113.0,2.1,20.0,725.0,984.36,732.97
2016,2,26,11,45,886.5,115.5,2.15,20.0,733.0,969.68,723.45
2016,2,26,12,0,885.0,118.0,2.2,20.0,741.0,951.28,711.65
2016,2,26,12,15,885.5,118.5,2.2,20.0,742.0,928.82,696.72
2016,2,26,12,30,886.0,119.0,2.2,20.0,743.0,902.81,679.49
2016,2,26,12,45,855.5,132.0,2.2,20.0,729.5,861.05,651.58
2016,2,26,13,0,825.0,145.0,2.2,20.0,716.0,817.39,622.3
2016,2,26,13,15,673.5,191.0,2.25,19.5,650.5,718.24,552.4
2016,2,26,13,30,522.0,237.0,2.3,19.0,585.0,618.93,479.84
2016,2,26,13,45,466.5,247.5,2.35,19.0,550.5,563.49,438.6
2016,2,26,14,0,411.0,258.0,2.4,19.0,516.0,504.7,394.02
2016,2,26,14,15,447.5,233.5,2.45,18.5,502.0,483.05,378.27
2016,2,26,14,30,484.0,209.0,2.5,18.0,488.0,450.5,353.17
2016,2,26,14,45,598.5,160.0,2.55,18.0,483.0,430.0,335.19
2016,2,26,15,0,713.0,111.0,2.6,18.0,478.0,392.36,301.49
2016,2,26,15,15,533.5,140.5,2.55,17.5,402.5,309.41,235.23
2016,2,26,15,30,354.0,170.0,2.5,17.0,327.0,246.56,186.59
2016,2,26,15,45,401.5,142.5,2.5,16.5,302.0,208.37,151.82
2016,2,26,16,0,449.0,115.0,2.5,16.0,277.0,163.43,111.57
2016,2,26,16,15,399.0,106.5,2.2,15.0,234.5,119.13,79.25
2016,2,26,16,30,349.0,98.0,1.9,14.0,192.0,80.99,58.07
2016,2,26,16,45,401.0,74.5,1.65,13.5,161.0,55.88,44.32
2016,2,26,17,0,453.0,51.0,1.4,13.0,130.0,40.41,30.29
2016,2,26,17,15,336.5,38.5,1.35,12.5,86.5,31.08,21.45
2016,2,26,17,30,220.0,26.0,1.3,12.0,43.0,21.41,10.19
2016,2,26,17,45,110.0,13.0,1.3,11.5,21.5,11.82,0.0
2016,2,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,6,45,19.0,11.0,1.0,8.5,12.0,19.29,0.0
2016,2,27,7,0,38.0,22.0,1.1,9.0,24.0,52.48,23.32
2016,2,27,7,15,82.5,41.5,1.05,9.5,52.5,109.99,86.86
2016,2,27,7,30,127.0,61.0,1.0,10.0,81.0,176.46,145.99
2016,2,27,7,45,154.0,81.5,0.95,10.5,115.0,224.78,188.18
2016,2,27,8,0,181.0,102.0,0.9,11.0,149.0,274.67,230.21
2016,2,27,8,15,196.5,122.0,0.85,11.5,182.5,316.4,263.82
2016,2,27,8,30,212.0,142.0,0.8,12.0,216.0,358.49,296.47
2016,2,27,8,45,519.5,105.5,0.8,13.0,321.5,598.36,484.59
2016,2,27,9,0,827.0,69.0,0.8,14.0,427.0,829.47,643.96
2016,2,27,9,15,848.0,72.0,0.85,14.5,471.0,872.3,667.65
2016,2,27,9,30,869.0,75.0,0.9,15.0,515.0,903.48,685.83
2016,2,27,9,45,883.5,77.0,1.0,15.5,553.5,933.54,704.19
2016,2,27,10,0,898.0,79.0,1.1,16.0,592.0,960.43,720.36
2016,2,27,10,15,908.0,80.5,1.15,16.5,624.0,978.96,730.19
2016,2,27,10,30,918.0,82.0,1.2,17.0,656.0,993.81,737.8
2016,2,27,10,45,923.0,84.5,1.3,17.5,680.0,1001.22,741.63
2016,2,27,11,0,928.0,87.0,1.4,18.0,704.0,1004.64,743.08
2016,2,27,11,15,932.5,87.5,1.45,18.0,721.0,1001.19,740.84
2016,2,27,11,30,937.0,88.0,1.5,18.0,738.0,993.75,736.23
2016,2,27,11,45,938.0,89.0,1.6,18.5,746.5,979.63,726.81
2016,2,27,12,0,939.0,90.0,1.7,19.0,755.0,961.64,714.95
2016,2,27,12,15,939.5,90.0,1.8,19.0,755.5,938.29,700.9
2016,2,27,12,30,940.0,90.0,1.9,19.0,756.0,911.26,684.35
2016,2,27,12,45,936.0,90.5,2.0,19.5,748.0,877.51,661.86
2016,2,27,13,0,932.0,91.0,2.1,20.0,740.0,840.61,637.09
2016,2,27,13,15,927.5,90.0,2.15,20.0,724.0,798.78,609.47
2016,2,27,13,30,923.0,89.0,2.2,20.0,708.0,754.26,579.67
2016,2,27,13,45,917.0,87.5,2.3,20.0,684.5,705.74,545.51
2016,2,27,14,0,911.0,86.0,2.4,20.0,661.0,655.09,507.92
2016,2,27,14,15,901.0,84.5,2.4,19.5,630.5,600.27,466.45
2016,2,27,14,30,891.0,83.0,2.4,19.0,600.0,544.2,422.54
2016,2,27,14,45,734.0,117.5,2.4,19.0,525.5,452.91,350.17
2016,2,27,15,0,577.0,152.0,2.4,19.0,451.0,372.79,286.2
2016,2,27,15,15,638.5,122.0,2.2,18.5,427.5,331.45,249.16
2016,2,27,15,30,700.0,92.0,2.0,18.0,404.0,279.26,201.38
2016,2,27,15,45,641.0,92.5,1.85,17.5,354.5,220.01,151.09
2016,2,27,16,0,582.0,93.0,1.7,17.0,305.0,167.42,108.33
2016,2,27,16,15,544.5,85.0,1.55,16.0,260.0,116.56,70.85
2016,2,27,16,30,507.0,77.0,1.4,15.0,215.0,70.45,46.37
2016,2,27,16,45,535.5,60.0,1.25,14.5,179.0,46.11,35.52
2016,2,27,17,0,564.0,43.0,1.1,14.0,143.0,33.62,24.22
2016,2,27,17,15,451.5,33.5,1.1,13.5,97.0,26.69,17.63
2016,2,27,17,30,339.0,24.0,1.1,13.0,51.0,19.58,9.3
2016,2,27,17,45,169.5,12.0,1.1,12.5,25.5,10.91,0.0
2016,2,27,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,6,45,18.0,11.5,1.3,7.5,13.0,19.29,0.0
2016,2,28,7,0,36.0,23.0,1.4,8.0,26.0,53.03,28.01
2016,2,28,7,15,78.0,43.5,1.55,8.5,55.0,109.88,87.54
2016,2,28,7,30,120.0,64.0,1.7,9.0,84.0,164.41,136.95
2016,2,28,7,45,142.5,85.5,1.9,9.5,117.5,209.89,177.29
2016,2,28,8,0,165.0,107.0,2.1,10.0,151.0,256.42,217.39
2016,2,28,8,15,186.0,125.5,2.25,10.5,184.5,298.47,252.63
2016,2,28,8,30,207.0,144.0,2.4,11.0,218.0,356.94,300.05
2016,2,28,8,45,406.5,129.0,2.55,11.5,298.5,526.2,438.97
2016,2,28,9,0,606.0,114.0,2.7,12.0,379.0,699.94,572.37
2016,2,28,9,15,605.5,127.5,2.75,12.5,415.0,730.32,591.37
2016,2,28,9,30,605.0,141.0,2.8,13.0,451.0,757.84,609.13
2016,2,28,9,45,638.5,143.5,2.85,13.5,492.5,801.99,638.9
2016,2,28,10,0,672.0,146.0,2.9,14.0,534.0,844.15,666.67
2016,2,28,10,15,692.5,150.0,2.95,14.0,568.5,873.19,686.05
2016,2,28,10,30,713.0,154.0,3.0,14.0,603.0,899.3,703.45
2016,2,28,10,45,677.5,176.0,3.05,14.5,615.5,888.21,693.34
2016,2,28,11,0,642.0,198.0,3.1,15.0,628.0,872.94,680.79
2016,2,28,11,15,636.0,207.0,3.1,15.0,642.0,869.0,677.41
2016,2,28,11,30,630.0,216.0,3.1,15.0,656.0,861.97,671.49
2016,2,28,11,45,602.5,229.5,3.15,15.5,654.5,832.05,648.14
2016,2,28,12,0,575.0,243.0,3.2,16.0,653.0,805.61,627.31
2016,2,28,12,15,518.5,263.5,3.2,16.0,633.5,758.94,592.14
2016,2,28,12,30,462.0,284.0,3.2,16.0,614.0,712.04,556.7
2016,2,28,12,45,390.5,304.0,3.2,16.5,581.0,642.08,503.06
2016,2,28,13,0,319.0,324.0,3.2,17.0,548.0,587.46,460.18
2016,2,28,13,15,300.5,320.0,3.15,16.5,527.5,552.03,434.26
2016,2,28,13,30,282.0,316.0,3.1,16.0,507.0,517.11,408.31
2016,2,28,13,45,351.5,287.5,3.1,16.0,517.0,517.88,410.11
2016,2,28,14,0,421.0,259.0,3.1,16.0,527.0,512.01,406.03
2016,2,28,14,15,360.0,259.0,3.0,15.5,480.5,451.53,358.76
2016,2,28,14,30,299.0,259.0,2.9,15.0,434.0,396.27,315.26
2016,2,28,14,45,454.5,201.5,2.85,15.0,448.0,398.65,315.68
2016,2,28,15,0,610.0,144.0,2.8,15.0,462.0,381.91,298.13
2016,2,28,15,15,495.5,156.5,2.5,14.5,401.0,310.65,239.52
2016,2,28,15,30,381.0,169.0,2.2,14.0,340.0,253.37,193.15
2016,2,28,15,45,217.5,158.5,1.9,14.0,254.0,181.25,137.83
2016,2,28,16,0,54.0,148.0,1.6,14.0,168.0,131.56,103.25
2016,2,28,16,15,45.0,127.5,1.5,13.0,143.0,108.39,85.08
2016,2,28,16,30,36.0,107.0,1.4,12.0,118.0,86.74,68.37
2016,2,28,16,45,28.0,86.0,1.3,11.5,93.5,69.31,56.71
2016,2,28,17,0,20.0,65.0,1.2,11.0,69.0,53.3,42.11
2016,2,28,17,15,10.0,44.5,1.2,10.5,46.5,37.83,27.71
2016,2,28,17,30,0.0,24.0,1.2,10.0,24.0,20.97,10.97
2016,2,28,17,45,0.0,12.0,1.2,10.0,12.0,10.91,0.0
2016,2,28,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,6,45,161.5,11.5,1.0,8.0,23.0,90.24,0.0
2016,2,29,7,0,323.0,23.0,1.0,9.0,46.0,235.62,164.42
2016,2,29,7,15,443.0,32.5,1.15,9.5,92.5,338.28,276.1
2016,2,29,7,30,563.0,42.0,1.3,10.0,139.0,442.71,367.46
2016,2,29,7,45,632.5,48.5,1.5,11.0,191.0,525.35,436.13
2016,2,29,8,0,702.0,55.0,1.7,12.0,243.0,611.98,503.41
2016,2,29,8,15,745.0,59.5,1.7,12.5,295.0,678.87,552.3
2016,2,29,8,30,788.0,64.0,1.7,13.0,347.0,746.33,599.56
2016,2,29,8,45,818.0,67.0,1.7,14.0,396.0,800.87,634.54
2016,2,29,9,0,848.0,70.0,1.7,15.0,445.0,854.14,667.46
2016,2,29,9,15,868.5,72.5,1.75,15.5,490.0,887.46,687.45
2016,2,29,9,30,889.0,75.0,1.8,16.0,535.0,926.99,711.64
2016,2,29,9,45,905.0,76.5,1.9,17.0,574.5,958.2,729.09
2016,2,29,10,0,921.0,78.0,2.0,18.0,614.0,986.2,744.29
2016,2,29,10,15,931.0,80.0,2.0,18.5,646.5,1005.54,753.88
2016,2,29,10,30,941.0,82.0,2.0,19.0,679.0,1021.07,761.11
2016,2,29,10,45,947.5,83.0,2.05,19.5,703.5,1028.02,763.51
2016,2,29,11,0,954.0,84.0,2.1,20.0,728.0,1030.92,763.53
2016,2,29,11,15,958.0,85.0,2.05,20.0,745.0,1027.3,759.71
2016,2,29,11,30,962.0,86.0,2.0,20.0,762.0,1019.56,753.46
2016,2,29,11,45,963.0,87.0,1.95,20.5,770.5,1004.9,741.51
2016,2,29,12,0,964.0,88.0,1.9,21.0,779.0,986.26,727.23
2016,2,29,12,15,963.5,88.0,1.9,21.0,779.0,961.25,710.99
2016,2,29,12,30,963.0,88.0,1.9,21.0,779.0,932.53,692.41
2016,2,29,12,45,963.0,86.0,1.9,21.5,771.5,898.46,669.01
2016,2,29,13,0,963.0,84.0,1.9,22.0,764.0,860.95,643.34
2016,2,29,13,15,958.5,83.5,1.95,22.0,747.5,818.34,615.82
2016,2,29,13,30,954.0,83.0,2.0,22.0,731.0,772.91,586.05
2016,2,29,13,45,948.0,81.0,2.05,22.0,707.0,722.34,551.29
2016,2,29,14,0,942.0,79.0,2.1,22.0,683.0,669.58,512.65
2016,2,29,14,15,932.0,77.5,2.05,21.5,651.0,613.07,470.41
2016,2,29,14,30,922.0,76.0,2.0,21.0,619.0,555.25,425.72
2016,2,29,14,45,906.0,74.5,2.0,21.0,580.5,493.62,376.0
2016,2,29,15,0,890.0,73.0,2.0,21.0,542.0,431.89,324.52
2016,2,29,15,15,714.0,105.5,1.8,20.5,462.0,342.87,253.71
2016,2,29,15,30,538.0,138.0,1.6,20.0,382.0,272.35,198.49
2016,2,29,15,45,620.0,104.5,1.45,19.5,356.5,226.2,155.34
2016,2,29,16,0,702.0,71.0,1.3,19.0,331.0,170.56,104.61
2016,2,29,16,15,697.0,64.5,1.2,18.0,291.5,116.75,64.17
2016,2,29,16,30,692.0,58.0,1.1,17.0,252.0,63.35,36.76
2016,2,29,16,45,613.0,53.0,1.05,16.5,199.5,40.17,30.03
2016,2,29,17,0,534.0,48.0,1.0,16.0,147.0,37.43,27.44
2016,2,29,17,15,423.5,38.0,1.0,15.5,100.5,30.25,20.69
2016,2,29,17,30,313.0,28.0,1.0,15.0,54.0,22.88,12.83
2016,2,29,17,45,156.5,14.0,1.0,15.0,27.0,12.73,0.0
2016,2,29,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,6,45,185.0,11.5,0.8,13.5,25.5,102.18,0.0
2016,3,1,7,0,370.0,23.0,0.8,14.0,51.0,256.99,183.54
2016,3,1,7,15,485.5,32.0,0.85,14.5,99.0,357.7,286.45
2016,3,1,7,30,601.0,41.0,0.9,15.0,147.0,467.58,378.65
2016,3,1,7,45,669.0,46.5,1.0,16.0,200.0,549.66,443.62
2016,3,1,8,0,737.0,52.0,1.1,17.0,253.0,635.52,507.09
2016,3,1,8,15,778.5,56.0,1.15,17.5,305.5,701.92,553.8
2016,3,1,8,30,820.0,60.0,1.2,18.0,358.0,768.73,598.99
2016,3,1,8,45,847.5,63.0,1.3,18.5,408.0,813.92,628.23
2016,3,1,9,0,875.0,66.0,1.4,19.0,458.0,865.5,661.36
2016,3,1,9,15,894.5,68.5,1.55,19.5,503.0,907.36,687.87
2016,3,1,9,30,914.0,71.0,1.7,20.0,548.0,946.62,712.4
2016,3,1,9,45,928.5,73.0,1.9,20.5,588.0,977.57,731.86
2016,3,1,10,0,943.0,75.0,2.1,21.0,628.0,1005.14,749.06
2016,3,1,10,15,952.5,76.5,2.2,21.0,660.5,1023.62,760.55
2016,3,1,10,30,962.0,78.0,2.3,21.0,693.0,1038.19,769.72
2016,3,1,10,45,969.5,78.5,2.45,21.0,718.5,1045.55,774.93
2016,3,1,11,0,977.0,79.0,2.6,21.0,744.0,1048.77,777.62
2016,3,1,11,15,981.5,80.0,2.65,21.0,761.0,1045.49,775.17
2016,3,1,11,30,986.0,81.0,2.7,21.0,778.0,1037.97,770.17
2016,3,1,11,45,988.5,81.0,2.75,21.0,787.0,1023.2,760.57
2016,3,1,12,0,991.0,81.0,2.8,21.0,796.0,1004.31,748.43
2016,3,1,12,15,991.0,81.0,2.8,21.0,796.5,979.14,731.75
2016,3,1,12,30,991.0,81.0,2.8,21.0,797.0,950.12,712.6
2016,3,1,12,45,986.5,82.0,2.8,21.0,788.5,914.73,689.16
2016,3,1,13,0,982.0,83.0,2.8,21.0,780.0,876.02,663.4
2016,3,1,13,15,978.0,82.0,2.75,21.0,763.5,832.46,633.82
2016,3,1,13,30,974.0,81.0,2.7,21.0,747.0,785.99,602.04
2016,3,1,13,45,967.0,80.5,2.7,21.0,722.5,735.34,566.45
2016,3,1,14,0,960.0,80.0,2.7,21.0,698.0,682.49,526.83
2016,3,1,14,15,950.5,78.5,2.65,20.5,666.5,625.26,483.59
2016,3,1,14,30,941.0,77.0,2.6,20.0,635.0,566.62,437.79
2016,3,1,14,45,925.0,76.0,2.55,19.5,596.0,504.32,387.56
2016,3,1,15,0,909.0,75.0,2.5,19.0,557.0,441.87,335.39
2016,3,1,15,15,890.5,72.5,2.4,18.5,512.5,377.31,279.81
2016,3,1,15,30,872.0,70.0,2.3,18.0,468.0,313.53,223.53
2016,3,1,15,45,706.0,87.5,2.2,17.5,387.5,230.3,156.97
2016,3,1,16,0,540.0,105.0,2.1,17.0,307.0,171.31,113.37
2016,3,1,16,15,639.5,80.5,1.85,16.0,286.5,121.38,70.9
2016,3,1,16,30,739.0,56.0,1.6,15.0,266.0,62.9,35.83
2016,3,1,16,45,676.5,50.0,1.4,14.0,213.0,41.37,31.44
2016,3,1,17,0,614.0,44.0,1.2,13.0,160.0,37.31,27.72
2016,3,1,17,15,506.0,35.5,1.2,12.5,111.0,30.71,21.43
2016,3,1,17,30,398.0,27.0,1.2,12.0,62.0,21.97,12.53
2016,3,1,17,45,199.0,13.5,1.2,11.5,31.0,10.87,0.0
2016,3,1,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,2,6,45,206.5,12.5,0.85,8.0,29.0,114.17,0.0
2016,3,2,7,0,413.0,25.0,0.9,9.0,58.0,284.82,213.67
2016,3,2,7,15,525.0,33.5,1.1,9.5,107.5,384.15,314.35
2016,3,2,7,30,637.0,42.0,1.3,10.0,157.0,493.5,408.53
2016,3,2,7,45,701.5,47.0,1.5,11.0,211.0,574.35,474.23
2016,3,2,8,0,766.0,52.0,1.7,12.0,265.0,658.51,538.47
2016,3,2,8,15,804.5,56.0,1.8,12.5,318.0,723.8,585.97
2016,3,2,8,30,843.0,60.0,1.9,13.0,371.0,789.18,631.85
2016,3,2,8,45,867.5,63.5,2.0,14.0,420.5,833.27,659.78
2016,3,2,9,0,892.0,67.0,2.1,15.0,470.0,883.5,691.45
2016,3,2,9,15,910.0,69.5,2.15,15.5,515.5,924.44,716.66
2016,3,2,9,30,928.0,72.0,2.2,16.0,561.0,962.64,739.69
2016,3,2,9,45,739.0,131.5,2.3,17.0,539.0,887.6,684.13
2016,3,2,10,0,550.0,191.0,2.4,18.0,517.0,775.76,602.68
2016,3,2,10,15,760.0,135.0,2.45,18.0,610.5,925.53,707.93
2016,3,2,10,30,970.0,79.0,2.5,18.0,704.0,1048.87,788.76
2016,3,2,10,45,975.5,80.5,2.55,18.5,728.5,1055.44,789.65
2016,3,2,11,0,981.0,82.0,2.6,19.0,753.0,1057.83,789.21
2016,3,2,11,15,857.0,131.0,2.6,19.0,728.0,995.77,747.25
2016,3,2,11,30,733.0,180.0,2.6,19.0,703.0,925.59,700.0
2016,3,2,11,45,860.0,133.0,2.6,19.5,753.5,972.02,730.27
2016,3,2,12,0,987.0,86.0,2.6,20.0,804.0,1007.64,751.88
2016,3,2,12,15,987.0,86.5,2.6,20.0,804.0,982.97,735.03
2016,3,2,12,30,987.0,87.0,2.6,20.0,804.0,954.45,716.26
2016,3,2,12,45,755.5,173.5,2.6,20.0,719.5,830.74,632.33
2016,3,2,13,0,524.0,260.0,2.6,20.0,635.0,697.16,534.71
2016,3,2,13,15,510.5,262.5,2.6,20.0,621.0,663.67,511.05
2016,3,2,13,30,497.0,265.0,2.6,20.0,607.0,629.35,485.73
2016,3,2,13,45,576.0,224.0,2.65,20.0,607.5,615.45,476.91
2016,3,2,14,0,655.0,183.0,2.7,20.0,608.0,596.83,463.57
2016,3,2,14,15,747.0,151.5,2.65,19.5,614.5,581.83,452.2
2016,3,2,14,30,839.0,120.0,2.6,19.0,621.0,556.26,431.39
2016,3,2,14,45,776.0,118.5,2.6,19.0,559.5,474.66,366.52
2016,3,2,15,0,713.0,117.0,2.6,19.0,498.0,399.37,305.31
2016,3,2,15,15,643.0,124.0,2.45,18.5,446.5,335.39,252.23
2016,3,2,15,30,573.0,131.0,2.3,18.0,395.0,278.6,204.65
2016,3,2,15,45,492.5,130.0,2.15,17.5,340.0,217.93,155.13
2016,3,2,16,0,412.0,129.0,2.0,17.0,285.0,168.87,116.92
2016,3,2,16,15,369.5,119.0,1.8,16.0,244.0,126.0,85.56
2016,3,2,16,30,327.0,109.0,1.6,15.0,203.0,88.46,64.15
2016,3,2,16,45,293.5,90.5,1.45,14.0,162.0,66.78,53.99
2016,3,2,17,0,260.0,72.0,1.3,13.0,121.0,54.17,42.69
2016,3,2,17,15,199.0,53.0,1.25,12.5,83.5,41.8,31.2
2016,3,2,17,30,138.0,34.0,1.2,12.0,46.0,27.32,17.18
2016,3,2,17,45,69.0,17.0,1.2,11.5,23.0,13.96,0.0
2016,3,2,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,6,45,168.0,14.0,1.05,9.5,28.5,96.7,0.0
2016,3,3,7,0,336.0,28.0,1.1,10.0,57.0,254.17,194.5
2016,3,3,7,15,447.0,37.5,1.1,10.0,104.0,349.24,286.67
2016,3,3,7,30,558.0,47.0,1.1,10.0,151.0,455.14,377.53
2016,3,3,7,45,625.0,53.0,1.15,10.5,203.0,534.8,442.81
2016,3,3,8,0,692.0,59.0,1.2,11.0,255.0,613.81,503.13
2016,3,3,8,15,733.0,64.0,1.2,11.5,306.5,679.68,550.36
2016,3,3,8,30,774.0,69.0,1.2,12.0,358.0,745.98,595.95
2016,3,3,8,45,748.0,79.5,1.25,13.0,389.0,761.85,603.32
2016,3,3,9,0,722.0,90.0,1.3,14.0,420.0,778.04,611.25
2016,3,3,9,15,695.0,109.5,1.25,14.5,452.5,795.69,619.99
2016,3,3,9,30,668.0,129.0,1.2,15.0,485.0,808.16,624.99
2016,3,3,9,45,544.0,183.0,1.15,16.0,486.0,756.12,583.73
2016,3,3,10,0,420.0,237.0,1.1,17.0,487.0,704.2,540.39
2016,3,3,10,15,461.0,236.0,1.0,17.5,524.0,744.5,566.61
2016,3,3,10,30,502.0,235.0,0.9,18.0,561.0,783.12,589.89
2016,3,3,10,45,398.0,278.5,0.85,18.5,543.0,710.1,534.41
2016,3,3,11,0,294.0,322.0,0.8,19.0,525.0,653.59,490.83
2016,3,3,11,15,389.5,298.5,0.95,19.0,574.0,712.76,536.04
2016,3,3,11,30,485.0,275.0,1.1,19.0,623.0,785.75,588.29
2016,3,3,11,45,491.5,273.5,1.25,19.0,629.5,778.21,583.83
2016,3,3,12,0,498.0,272.0,1.4,19.0,636.0,768.19,578.49
