Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,12,15,719.5,181.0,1.6,19.0,707.5,860.33,647.38
2016,3,3,12,30,941.0,90.0,1.8,19.0,779.0,919.05,688.09
2016,3,3,12,45,931.0,93.0,2.0,19.0,768.5,882.49,665.25
2016,3,3,13,0,921.0,96.0,2.2,19.0,758.0,843.11,640.94
2016,3,3,13,15,915.5,95.0,2.25,18.5,741.0,800.44,613.79
2016,3,3,13,30,910.0,94.0,2.3,18.0,724.0,755.2,584.4
2016,3,3,13,45,657.5,183.5,2.35,18.0,630.5,635.53,494.39
2016,3,3,14,0,405.0,273.0,2.4,18.0,537.0,515.33,402.12
2016,3,3,14,15,402.0,259.0,2.35,17.5,511.0,475.23,372.41
2016,3,3,14,30,399.0,245.0,2.3,17.0,485.0,434.79,341.19
2016,3,3,14,45,388.0,230.5,2.3,17.0,452.0,389.96,305.29
2016,3,3,15,0,377.0,216.0,2.3,17.0,419.0,345.92,269.25
2016,3,3,15,15,409.5,190.0,2.15,16.5,394.5,309.64,238.06
2016,3,3,15,30,442.0,164.0,2.0,16.0,370.0,267.02,200.51
2016,3,3,15,45,295.5,162.5,1.85,15.5,294.0,201.21,150.09
2016,3,3,16,0,149.0,161.0,1.7,15.0,218.0,154.84,117.75
2016,3,3,16,15,138.0,140.0,1.45,14.5,187.0,124.11,93.81
2016,3,3,16,30,127.0,119.0,1.2,14.0,156.0,95.16,73.34
2016,3,3,16,45,113.0,97.0,1.0,14.0,125.0,75.23,61.45
2016,3,3,17,0,99.0,75.0,0.8,14.0,94.0,59.3,47.07
2016,3,3,17,15,72.0,54.0,0.75,13.5,65.5,43.55,32.66
2016,3,3,17,30,45.0,33.0,0.7,13.0,37.0,27.37,17.36
2016,3,3,17,45,22.5,16.5,0.65,13.0,18.5,14.08,0.0
2016,3,3,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,4,6,45,81.5,15.5,0.6,10.5,23.0,75.34,0.0
2016,3,4,7,0,163.0,31.0,0.6,11.0,46.0,159.77,122.66
2016,3,4,7,15,220.0,49.0,0.75,11.0,83.0,224.19,183.81
2016,3,4,7,30,277.0,67.0,0.9,11.0,120.0,293.69,244.89
2016,3,4,7,45,308.0,84.5,1.05,11.5,160.0,348.82,291.65
2016,3,4,8,0,339.0,102.0,1.2,12.0,200.0,405.7,338.07
2016,3,4,8,15,362.5,118.0,1.2,12.5,240.0,456.14,377.04
2016,3,4,8,30,386.0,134.0,1.2,13.0,280.0,506.99,414.92
2016,3,4,8,45,415.5,148.5,1.3,13.5,324.0,561.2,454.91
2016,3,4,9,0,445.0,163.0,1.4,14.0,368.0,615.49,493.92
2016,3,4,9,15,450.0,180.0,1.55,14.5,404.5,650.04,517.48
2016,3,4,9,30,455.0,197.0,1.7,15.0,441.0,682.64,539.47
2016,3,4,9,45,378.5,232.0,1.85,16.0,445.0,638.82,503.1
2016,3,4,10,0,302.0,267.0,2.0,17.0,449.0,609.06,477.06
2016,3,4,10,15,177.0,276.5,2.1,17.5,384.5,479.16,376.6
2016,3,4,10,30,52.0,286.0,2.2,18.0,320.0,347.1,271.92
2016,3,4,10,45,62.5,303.5,2.35,18.5,346.0,374.32,292.86
2016,3,4,11,0,73.0,321.0,2.5,19.0,372.0,401.04,312.54
2016,3,4,11,15,54.5,311.5,2.5,18.5,350.5,368.59,287.44
2016,3,4,11,30,36.0,302.0,2.5,18.0,329.0,336.97,263.04
2016,3,4,11,45,21.0,246.0,2.5,18.0,262.0,247.35,193.38
2016,3,4,12,0,6.0,190.0,2.5,18.0,195.0,178.32,138.72
2016,3,4,12,15,15.0,236.5,2.45,18.0,247.5,230.24,180.07
2016,3,4,12,30,24.0,283.0,2.4,18.0,300.0,281.8,220.25
2016,3,4,12,45,31.0,294.5,2.4,18.0,316.5,308.66,241.01
2016,3,4,13,0,38.0,306.0,2.4,18.0,333.0,322.35,251.67
2016,3,4,13,15,38.5,298.5,2.35,17.5,326.0,311.34,243.69
2016,3,4,13,30,39.0,291.0,2.3,17.0,319.0,300.32,235.78
2016,3,4,13,45,33.5,275.5,2.3,17.0,298.5,277.64,218.25
2016,3,4,14,0,28.0,260.0,2.3,17.0,278.0,255.77,201.32
2016,3,4,14,15,37.0,258.5,2.3,17.0,281.0,255.79,201.74
2016,3,4,14,30,46.0,257.0,2.3,17.0,284.0,254.58,201.02
2016,3,4,14,45,56.0,246.5,2.35,17.0,278.5,244.6,193.3
2016,3,4,15,0,66.0,236.0,2.4,17.0,273.0,233.38,184.37
2016,3,4,15,15,39.5,202.0,2.4,16.5,224.0,188.85,149.4
2016,3,4,15,30,13.0,168.0,2.4,16.0,175.0,149.04,118.18
2016,3,4,15,45,6.5,133.5,2.4,16.0,137.0,117.04,92.36
2016,3,4,16,0,0.0,99.0,2.4,16.0,99.0,86.31,67.33
2016,3,4,16,15,0.0,85.0,2.15,15.5,85.0,74.08,57.37
2016,3,4,16,30,0.0,71.0,1.9,15.0,71.0,61.98,47.32
2016,3,4,16,45,0.0,57.0,1.7,14.5,57.0,50.06,39.12
2016,3,4,17,0,0.0,43.0,1.5,14.0,43.0,37.95,28.22
2016,3,4,17,15,0.0,30.0,1.6,13.5,30.0,26.44,17.69
2016,3,4,17,30,0.0,17.0,1.7,13.0,17.0,14.95,7.01
2016,3,4,17,45,0.0,8.5,1.8,13.0,8.5,7.46,0.0
2016,3,4,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,6,45,1.0,15.5,2.1,12.0,15.5,14.17,0.0
2016,3,5,7,0,2.0,31.0,2.4,13.0,31.0,31.5,19.81
2016,3,5,7,15,19.5,51.5,2.4,13.0,55.5,70.67,54.33
2016,3,5,7,30,37.0,72.0,2.4,13.0,80.0,105.71,85.32
2016,3,5,7,45,46.5,93.5,2.45,13.0,106.0,137.45,113.0
2016,3,5,8,0,56.0,115.0,2.5,13.0,132.0,169.44,140.35
2016,3,5,8,15,62.0,136.5,2.55,13.0,158.0,199.03,165.03
2016,3,5,8,30,68.0,158.0,2.6,13.0,184.0,228.69,189.31
2016,3,5,8,45,137.5,181.0,2.65,13.5,242.5,330.63,273.39
2016,3,5,9,0,207.0,204.0,2.7,14.0,301.0,421.21,345.66
2016,3,5,9,15,103.5,170.5,2.85,14.0,219.0,286.1,234.4
2016,3,5,9,30,0.0,137.0,3.0,14.0,137.0,125.75,99.56
2016,3,5,9,45,4.0,167.0,3.15,14.0,169.5,159.15,127.18
2016,3,5,10,0,8.0,197.0,3.3,14.0,202.0,192.83,154.45
2016,3,5,10,15,8.5,202.0,3.6,14.0,207.5,197.28,157.77
2016,3,5,10,30,9.0,207.0,3.9,14.0,213.0,201.82,161.23
2016,3,5,10,45,6.5,194.0,4.25,14.5,199.0,185.48,147.47
2016,3,5,11,0,4.0,181.0,4.6,15.0,185.0,169.65,134.19
2016,3,5,11,15,4.5,183.0,4.95,15.0,187.0,171.59,135.73
2016,3,5,11,30,5.0,185.0,5.3,15.0,189.0,173.52,137.26
2016,3,5,11,45,5.5,187.0,5.7,15.5,191.5,175.43,138.54
2016,3,5,12,0,6.0,189.0,6.1,16.0,194.0,177.31,139.81
2016,3,5,12,15,4.0,173.0,6.3,16.0,176.5,159.94,125.69
2016,3,5,12,30,2.0,157.0,6.5,16.0,159.0,142.93,111.85
2016,3,5,12,45,5.5,185.5,6.7,16.0,190.0,172.01,135.62
2016,3,5,13,0,9.0,214.0,6.9,16.0,221.0,200.77,159.02
2016,3,5,13,15,8.5,209.5,6.9,16.0,216.5,195.32,154.68
2016,3,5,13,30,8.0,205.0,6.9,16.0,212.0,189.93,150.44
2016,3,5,13,45,4.0,141.0,6.95,16.0,144.5,128.31,100.4
2016,3,5,14,0,0.0,77.0,7.0,16.0,77.0,68.25,51.07
2016,3,5,14,15,0.0,92.5,6.9,15.5,92.5,82.03,62.71
2016,3,5,14,30,0.0,108.0,6.8,15.0,108.0,95.73,74.34
2016,3,5,14,45,0.0,60.0,6.7,15.0,60.0,53.08,38.94
2016,3,5,15,0,0.0,12.0,6.6,15.0,12.0,10.58,3.28
2016,3,5,15,15,0.0,34.0,6.45,14.5,34.0,30.0,19.79
2016,3,5,15,30,0.0,56.0,6.3,14.0,56.0,49.47,36.44
2016,3,5,15,45,0.0,49.0,6.2,14.0,49.0,43.25,31.27
2016,3,5,16,0,0.0,42.0,6.1,14.0,42.0,37.04,26.08
2016,3,5,16,15,0.0,36.0,6.0,13.5,36.0,31.72,21.65
2016,3,5,16,30,0.0,30.0,5.9,13.0,30.0,26.41,17.16
2016,3,5,16,45,0.0,24.5,5.85,13.0,24.5,21.55,13.77
2016,3,5,17,0,0.0,19.0,5.8,13.0,19.0,16.7,9.32
2016,3,5,17,15,0.0,13.0,5.9,12.5,13.0,11.41,4.46
2016,3,5,17,30,0.0,7.0,6.0,12.0,7.0,6.14,0.0
2016,3,5,17,45,0.0,3.5,6.15,12.0,3.5,3.07,0.0
2016,3,5,18,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.4,11.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,5.7,11.5,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,6,45,128.5,19.0,1.9,7.5,31.5,107.19,26.55
2016,3,6,7,0,257.0,38.0,2.0,8.0,63.0,222.67,178.75
2016,3,6,7,15,369.5,50.0,2.15,8.0,110.5,318.21,267.0
2016,3,6,7,30,482.0,62.0,2.3,8.0,158.0,425.78,361.12
2016,3,6,7,45,565.5,67.5,2.45,8.5,212.0,514.72,436.22
2016,3,6,8,0,649.0,73.0,2.6,9.0,266.0,608.63,511.03
2016,3,6,8,15,693.5,78.5,2.7,9.5,318.5,676.21,561.81
2016,3,6,8,30,738.0,84.0,2.8,10.0,371.0,744.63,611.64
2016,3,6,8,45,775.0,86.0,2.9,10.5,421.5,797.29,648.24
2016,3,6,9,0,812.0,88.0,3.0,11.0,472.0,854.73,687.63
2016,3,6,9,15,834.0,91.5,3.0,11.0,517.0,898.89,717.19
2016,3,6,9,30,856.0,95.0,3.0,11.0,562.0,940.59,744.7
2016,3,6,9,45,872.5,96.5,3.05,11.5,601.5,971.77,763.56
2016,3,6,10,0,889.0,98.0,3.1,12.0,641.0,999.69,780.11
2016,3,6,10,15,900.0,100.0,3.1,12.0,674.0,1009.04,784.81
2016,3,6,10,30,911.0,102.0,3.1,12.0,707.0,1024.86,794.32
2016,3,6,10,45,589.0,219.0,3.15,12.5,615.5,849.64,668.12
2016,3,6,11,0,267.0,336.0,3.2,13.0,524.0,642.82,507.3
2016,3,6,11,15,170.0,339.0,3.15,13.0,460.0,528.01,419.22
2016,3,6,11,30,73.0,342.0,3.1,13.0,396.0,415.6,330.17
2016,3,6,11,45,39.5,268.0,3.1,13.0,297.5,300.32,239.73
2016,3,6,12,0,6.0,194.0,3.1,13.0,199.0,182.0,144.34
2016,3,6,12,15,43.0,274.0,3.1,13.0,306.5,304.06,243.35
2016,3,6,12,30,80.0,354.0,3.1,13.0,414.0,415.37,330.52
2016,3,6,12,45,41.0,255.0,3.1,13.5,286.0,276.91,220.7
2016,3,6,13,0,2.0,156.0,3.1,14.0,158.0,141.43,111.01
2016,3,6,13,15,1.0,153.0,3.15,14.0,154.5,137.64,108.18
2016,3,6,13,30,0.0,150.0,3.2,14.0,151.0,133.94,105.25
2016,3,6,13,45,120.0,233.0,3.25,14.0,313.5,302.42,243.62
2016,3,6,14,0,240.0,316.0,3.3,14.0,476.0,445.77,356.18
2016,3,6,14,15,171.0,300.5,3.35,13.5,412.0,375.24,300.27
2016,3,6,14,30,102.0,285.0,3.4,13.0,348.0,308.2,247.39
2016,3,6,14,45,483.5,188.0,3.45,13.0,457.0,399.87,319.69
2016,3,6,15,0,865.0,91.0,3.5,13.0,566.0,439.24,343.36
2016,3,6,15,15,843.5,88.0,3.45,12.5,521.0,374.59,286.09
2016,3,6,15,30,822.0,85.0,3.4,12.0,476.0,311.28,229.09
2016,3,6,15,45,785.0,83.0,3.4,12.0,425.0,247.09,171.46
2016,3,6,16,0,748.0,81.0,3.4,12.0,374.0,186.81,119.39
2016,3,6,16,15,705.0,76.0,3.1,11.5,322.0,123.44,71.13
2016,3,6,16,30,662.0,71.0,2.8,11.0,270.0,69.01,42.71
2016,3,6,16,45,581.0,65.5,2.5,10.5,216.5,49.49,39.26
2016,3,6,17,0,500.0,60.0,2.2,10.0,163.0,46.83,36.74
2016,3,6,17,15,393.0,49.0,2.0,9.5,115.5,39.2,29.48
2016,3,6,17,30,286.0,38.0,1.8,9.0,68.0,29.68,20.09
2016,3,6,17,45,143.0,19.0,1.65,8.5,34.0,14.95,0.77
2016,3,6,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.05,5.5,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,7,6,45,0.5,17.0,2.9,5.0,17.5,15.24,1.44
2016,3,7,7,0,1.0,34.0,2.8,5.0,35.0,33.87,22.97
2016,3,7,7,15,18.0,56.0,2.75,5.0,60.0,74.97,59.97
2016,3,7,7,30,35.0,78.0,2.7,5.0,85.0,111.68,93.24
2016,3,7,7,45,49.0,100.5,2.7,5.5,113.5,147.74,125.25
2016,3,7,8,0,63.0,123.0,2.7,6.0,142.0,184.42,157.09
2016,3,7,8,15,72.5,144.0,2.7,6.0,169.5,216.15,184.17
2016,3,7,8,30,82.0,165.0,2.7,6.0,197.0,248.27,211.08
2016,3,7,8,45,103.5,188.5,2.75,6.5,234.5,294.33,249.13
2016,3,7,9,0,125.0,212.0,2.8,7.0,272.0,357.75,300.38
2016,3,7,9,15,208.0,226.5,2.8,7.0,336.5,450.72,376.92
2016,3,7,9,30,291.0,241.0,2.8,7.0,401.0,565.07,467.56
2016,3,7,9,45,335.5,249.5,2.8,7.0,446.5,619.49,508.87
2016,3,7,10,0,380.0,258.0,2.8,7.0,492.0,673.87,549.85
2016,3,7,10,15,202.0,257.5,2.75,7.0,383.0,480.47,394.81
2016,3,7,10,30,24.0,257.0,2.7,7.0,274.0,267.72,218.7
2016,3,7,10,45,200.5,285.0,2.7,7.5,427.0,505.59,414.17
2016,3,7,11,0,377.0,313.0,2.7,8.0,580.0,724.37,581.21
2016,3,7,11,15,648.0,212.5,2.65,8.0,684.0,893.96,709.18
2016,3,7,11,30,919.0,112.0,2.6,8.0,788.0,1016.79,792.93
2016,3,7,11,45,522.0,242.0,2.6,8.0,627.5,774.81,616.33
2016,3,7,12,0,125.0,372.0,2.6,8.0,467.0,501.55,401.29
2016,3,7,12,15,108.0,367.5,2.7,8.0,449.5,459.87,370.48
2016,3,7,12,30,91.0,363.0,2.8,8.0,432.0,433.92,350.11
2016,3,7,12,45,45.5,214.0,2.95,8.0,248.5,240.08,195.54
2016,3,7,13,0,0.0,65.0,3.1,8.0,65.0,57.64,43.36
2016,3,7,13,15,4.5,139.5,3.25,8.0,143.0,128.0,102.85
2016,3,7,13,30,9.0,214.0,3.4,8.0,221.0,198.78,161.62
2016,3,7,13,45,201.5,249.5,3.55,8.0,385.0,379.61,312.65
2016,3,7,14,0,394.0,285.0,3.7,8.0,549.0,519.2,424.23
2016,3,7,14,15,360.5,278.5,3.8,8.0,511.0,468.75,382.74
2016,3,7,14,30,327.0,272.0,3.9,8.0,473.0,420.97,343.75
2016,3,7,14,45,367.5,244.5,4.0,8.0,458.0,392.21,319.54
2016,3,7,15,0,408.0,217.0,4.1,8.0,443.0,361.04,291.99
2016,3,7,15,15,318.0,213.0,4.05,8.0,380.5,295.32,237.08
2016,3,7,15,30,228.0,209.0,4.0,8.0,318.0,241.96,193.2
2016,3,7,15,45,313.0,174.5,3.95,8.0,308.0,214.13,165.16
2016,3,7,16,0,398.0,140.0,3.9,8.0,298.0,174.77,126.86
2016,3,7,16,15,347.0,131.5,3.65,7.5,256.0,135.05,97.16
2016,3,7,16,30,296.0,123.0,3.4,7.0,214.0,99.78,76.48
2016,3,7,16,45,266.5,102.5,3.15,7.0,172.5,77.18,65.02
2016,3,7,17,0,237.0,82.0,2.9,7.0,131.0,62.86,51.75
2016,3,7,17,15,176.5,62.0,2.7,6.5,92.5,48.3,38.08
2016,3,7,17,30,116.0,42.0,2.5,6.0,54.0,33.31,23.65
2016,3,7,17,45,58.0,21.0,2.4,5.5,27.0,17.14,3.39
2016,3,7,18,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,8,6,45,190.5,18.0,1.9,4.5,39.0,143.49,77.86
2016,3,8,7,0,381.0,36.0,2.0,5.0,78.0,290.98,239.81
2016,3,8,7,15,482.5,45.5,2.05,5.5,128.0,384.83,325.89
2016,3,8,7,30,584.0,55.0,2.1,6.0,178.0,487.72,414.99
2016,3,8,7,45,645.0,61.5,2.15,6.5,232.0,565.99,479.75
2016,3,8,8,0,706.0,68.0,2.2,7.0,286.0,647.6,543.01
2016,3,8,8,15,745.5,73.0,2.25,7.5,338.5,707.9,587.23
2016,3,8,8,30,785.0,78.0,2.3,8.0,391.0,773.82,634.26
2016,3,8,8,45,817.5,80.0,2.35,9.0,441.5,829.67,671.16
2016,3,8,9,0,850.0,82.0,2.4,10.0,492.0,884.22,706.11
2016,3,8,9,15,868.0,84.5,2.4,10.5,536.0,924.36,730.83
2016,3,8,9,30,886.0,87.0,2.4,11.0,580.0,961.75,753.35
2016,3,8,9,45,897.5,90.0,2.45,11.5,618.5,980.61,763.34
2016,3,8,10,0,909.0,93.0,2.5,12.0,657.0,1005.66,777.84
2016,3,8,10,15,917.5,95.0,2.45,12.5,688.5,1022.93,785.85
2016,3,8,10,30,926.0,97.0,2.4,13.0,720.0,1036.36,791.4
2016,3,8,10,45,923.5,102.0,2.35,13.5,742.0,1038.49,789.48
2016,3,8,11,0,921.0,107.0,2.3,14.0,764.0,1036.51,785.12
2016,3,8,11,15,924.0,108.0,2.35,14.0,780.0,1031.34,781.52
2016,3,8,11,30,927.0,109.0,2.4,14.0,796.0,1022.19,775.43
2016,3,8,11,45,926.0,110.5,2.45,14.0,803.0,1005.83,764.67
2016,3,8,12,0,925.0,112.0,2.5,14.0,810.0,985.67,751.48
2016,3,8,12,15,923.5,112.0,2.55,14.0,808.5,959.77,734.46
2016,3,8,12,30,922.0,112.0,2.6,14.0,807.0,930.36,715.04
2016,3,8,12,45,919.0,111.0,2.65,14.0,798.0,895.28,691.63
2016,3,8,13,0,916.0,110.0,2.7,14.0,789.0,857.09,665.92
2016,3,8,13,15,910.5,109.0,2.65,14.0,771.5,814.06,635.86
2016,3,8,13,30,905.0,108.0,2.6,14.0,754.0,768.48,603.81
2016,3,8,13,45,713.5,173.0,2.55,14.0,672.0,664.07,523.87
2016,3,8,14,0,522.0,238.0,2.5,14.0,590.0,562.02,444.49
2016,3,8,14,15,450.0,249.5,2.6,13.5,543.0,498.7,396.25
2016,3,8,14,30,378.0,261.0,2.7,13.0,496.0,437.5,348.55
2016,3,8,14,45,404.0,237.0,2.8,13.0,474.5,402.43,320.0
2016,3,8,15,0,430.0,213.0,2.9,13.0,453.0,366.36,289.3
2016,3,8,15,15,536.5,165.5,2.9,12.5,441.0,332.09,257.62
2016,3,8,15,30,643.0,118.0,2.9,12.0,429.0,286.56,213.98
2016,3,8,15,45,462.0,138.5,2.9,12.0,350.5,217.54,159.36
2016,3,8,16,0,281.0,159.0,2.9,12.0,272.0,172.22,127.83
2016,3,8,16,15,265.0,140.0,2.6,11.5,235.0,133.5,97.64
2016,3,8,16,30,249.0,121.0,2.3,11.0,198.0,97.1,73.79
2016,3,8,16,45,230.5,100.0,2.05,10.5,161.0,75.34,62.5
2016,3,8,17,0,212.0,79.0,1.8,10.0,124.0,60.72,49.26
2016,3,8,17,15,176.5,58.5,1.65,9.5,89.0,45.86,35.5
2016,3,8,17,30,141.0,38.0,1.5,9.0,54.0,30.48,21.01
2016,3,8,17,45,70.5,19.0,1.4,9.0,27.0,15.64,3.61
2016,3,8,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,6,45,205.5,16.0,0.8,9.5,40.0,149.58,91.28
2016,3,9,7,0,411.0,32.0,0.9,10.0,80.0,304.09,245.8
2016,3,9,7,15,504.5,40.5,0.95,10.5,129.0,392.9,324.22
2016,3,9,7,30,598.0,49.0,1.0,11.0,178.0,490.27,405.39
2016,3,9,7,45,653.0,54.5,1.1,12.0,230.0,559.02,459.1
2016,3,9,8,0,708.0,60.0,1.2,13.0,282.0,635.52,515.39
2016,3,9,8,15,745.5,64.5,1.2,13.5,333.5,698.88,559.46
2016,3,9,8,30,783.0,69.0,1.2,14.0,385.0,762.38,601.99
2016,3,9,8,45,803.0,74.0,1.3,14.5,432.5,811.0,633.89
2016,3,9,9,0,823.0,79.0,1.4,15.0,480.0,857.72,663.99
2016,3,9,9,15,842.5,82.0,1.4,15.0,524.5,899.17,689.93
2016,3,9,9,30,862.0,85.0,1.4,15.0,569.0,928.45,707.37
2016,3,9,9,45,873.5,88.0,1.45,15.5,607.0,956.53,723.49
2016,3,9,10,0,885.0,91.0,1.5,16.0,645.0,981.26,737.35
2016,3,9,10,15,895.5,93.0,1.5,16.0,677.0,1000.26,748.1
2016,3,9,10,30,906.0,95.0,1.5,16.0,709.0,1015.55,756.59
2016,3,9,10,45,913.0,96.5,1.5,16.5,733.5,1022.93,758.68
2016,3,9,11,0,920.0,98.0,1.5,17.0,758.0,1026.35,758.47
2016,3,9,11,15,924.5,98.5,1.45,17.0,774.5,1022.16,754.16
2016,3,9,11,30,929.0,99.0,1.4,17.0,791.0,1013.96,747.53
2016,3,9,11,45,931.5,99.5,1.4,17.5,799.5,999.86,736.76
2016,3,9,12,0,934.0,100.0,1.4,18.0,808.0,981.85,723.7
2016,3,9,12,15,934.0,100.0,1.45,18.0,808.0,957.19,708.59
2016,3,9,12,30,934.0,100.0,1.5,18.0,808.0,928.9,691.12
2016,3,9,12,45,744.0,183.0,1.55,18.0,743.5,834.2,628.92
2016,3,9,13,0,554.0,266.0,1.6,18.0,679.0,728.01,553.08
2016,3,9,13,15,464.5,291.5,1.6,18.0,633.0,656.64,501.78
2016,3,9,13,30,375.0,317.0,1.6,18.0,587.0,582.83,447.61
2016,3,9,13,45,421.5,289.0,1.6,18.0,582.5,571.93,440.76
2016,3,9,14,0,468.0,261.0,1.6,18.0,578.0,549.06,424.26
2016,3,9,14,15,442.0,257.0,1.6,18.0,545.5,500.59,387.48
2016,3,9,14,30,416.0,253.0,1.6,18.0,513.0,449.97,348.66
2016,3,9,14,45,464.0,221.5,1.6,18.0,495.0,419.67,324.31
2016,3,9,15,0,512.0,190.0,1.6,18.0,477.0,379.82,291.1
2016,3,9,15,15,488.0,179.5,1.5,17.5,436.0,326.96,247.68
2016,3,9,15,30,464.0,169.0,1.4,17.0,395.0,276.49,205.54
2016,3,9,15,45,439.5,154.5,1.35,17.0,351.0,225.29,162.49
2016,3,9,16,0,415.0,140.0,1.3,17.0,307.0,177.08,122.94
2016,3,9,16,15,375.0,129.0,1.15,16.5,265.0,133.23,90.8
2016,3,9,16,30,335.0,118.0,1.0,16.0,223.0,97.43,71.06
2016,3,9,16,45,302.5,99.5,0.85,15.5,181.0,75.36,61.25
2016,3,9,17,0,270.0,81.0,0.7,15.0,139.0,62.35,49.73
2016,3,9,17,15,210.5,62.0,0.7,14.5,99.5,48.47,37.12
2016,3,9,17,30,151.0,43.0,0.7,14.0,60.0,34.18,23.82
2016,3,9,17,45,75.5,21.5,0.7,13.5,30.0,17.59,5.57
2016,3,9,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,9,18,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,10,6,45,210.0,17.5,1.65,10.0,42.5,156.17,103.99
2016,3,10,7,0,420.0,35.0,1.9,11.0,85.0,313.54,255.08
2016,3,10,7,15,513.5,43.5,2.0,11.5,135.5,403.29,334.89
2016,3,10,7,30,607.0,52.0,2.1,12.0,186.0,501.37,417.73
2016,3,10,7,45,666.0,57.0,2.25,13.0,239.5,572.63,474.21
2016,3,10,8,0,725.0,62.0,2.4,14.0,293.0,652.29,533.76
2016,3,10,8,15,761.5,66.5,2.55,14.5,345.0,715.61,579.61
2016,3,10,8,30,798.0,71.0,2.7,15.0,397.0,778.91,624.12
2016,3,10,8,45,824.0,74.0,2.85,16.0,446.0,830.67,657.89
2016,3,10,9,0,850.0,77.0,3.0,17.0,495.0,880.8,689.76
2016,3,10,9,15,868.0,79.5,3.05,17.0,539.5,911.63,709.43
2016,3,10,9,30,886.0,82.0,3.1,17.0,584.0,948.73,733.53
2016,3,10,9,45,897.5,85.0,3.2,17.5,622.0,977.24,750.49
2016,3,10,10,0,909.0,88.0,3.3,18.0,660.0,1002.3,765.12
2016,3,10,10,15,918.5,89.5,3.3,18.0,692.0,1019.94,775.42
2016,3,10,10,30,928.0,91.0,3.3,18.0,724.0,1033.76,783.31
2016,3,10,10,45,931.5,93.5,3.35,18.5,748.0,1038.87,784.45
2016,3,10,11,0,935.0,96.0,3.4,19.0,772.0,1039.91,783.09
2016,3,10,11,15,760.5,177.0,3.35,19.0,734.5,967.58,733.04
2016,3,10,11,30,586.0,258.0,3.3,19.0,697.0,867.16,661.61
2016,3,10,11,45,592.5,256.0,3.25,19.0,704.5,857.32,654.93
2016,3,10,12,0,599.0,254.0,3.2,19.0,712.0,844.63,645.6
2016,3,10,12,15,589.5,261.0,3.15,19.0,711.5,823.96,630.23
2016,3,10,12,30,580.0,268.0,3.1,19.0,711.0,801.04,613.36
2016,3,10,12,45,363.5,320.5,3.05,19.0,597.5,636.04,490.61
2016,3,10,13,0,147.0,373.0,3.0,19.0,484.0,485.39,375.14
2016,3,10,13,15,78.0,292.5,2.9,19.0,351.5,334.05,260.49
2016,3,10,13,30,9.0,212.0,2.8,19.0,219.0,196.76,152.75
2016,3,10,13,45,4.5,174.5,2.7,19.0,178.0,158.77,123.01
2016,3,10,14,0,0.0,137.0,2.6,19.0,137.0,121.78,93.56
2016,3,10,14,15,13.5,191.0,2.45,18.5,199.5,177.37,138.66
2016,3,10,14,30,27.0,245.0,2.3,18.0,262.0,230.5,181.12
2016,3,10,14,45,34.0,239.0,2.2,18.0,259.5,226.93,178.31
2016,3,10,15,0,41.0,233.0,2.1,18.0,257.0,219.9,172.79
2016,3,10,15,15,121.0,225.0,1.95,17.5,286.5,235.86,184.35
2016,3,10,15,30,201.0,217.0,1.8,17.0,316.0,240.19,185.04
2016,3,10,15,45,455.0,147.5,1.65,17.0,341.0,222.89,160.33
2016,3,10,16,0,709.0,78.0,1.5,17.0,366.0,177.63,110.72
2016,3,10,16,15,647.0,80.5,1.35,16.0,317.0,121.18,70.06
2016,3,10,16,30,585.0,83.0,1.2,15.0,268.0,75.99,49.14
2016,3,10,16,45,534.5,73.5,1.05,14.5,218.5,55.3,43.81
2016,3,10,17,0,484.0,64.0,0.9,14.0,169.0,49.58,38.68
2016,3,10,17,15,401.0,51.5,0.95,13.0,122.5,40.82,30.65
2016,3,10,17,30,318.0,39.0,1.0,12.0,76.0,31.69,21.96
2016,3,10,17,45,159.0,19.5,1.05,11.5,38.0,15.5,5.0
2016,3,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.0,3.85,9.5,3.0,2.63,0.0
2016,3,11,7,0,0.0,6.0,4.1,10.0,6.0,5.26,0.0
2016,3,11,7,15,0.0,9.5,4.3,10.0,9.5,8.34,1.55
2016,3,11,7,30,0.0,13.0,4.5,10.0,13.0,11.42,4.3
2016,3,11,7,45,0.0,16.5,4.7,10.0,16.5,14.5,7.02
2016,3,11,8,0,0.0,20.0,4.9,10.0,20.0,17.59,9.71
2016,3,11,8,15,0.0,23.5,5.1,10.0,23.5,20.69,12.37
2016,3,11,8,30,0.0,27.0,5.3,10.0,27.0,23.79,15.01
2016,3,11,8,45,0.0,40.5,5.55,10.5,40.5,35.73,25.2
2016,3,11,9,0,0.0,54.0,5.8,11.0,54.0,47.71,35.3
2016,3,11,9,15,0.0,43.0,5.8,11.0,43.0,37.98,26.87
2016,3,11,9,30,0.0,32.0,5.8,11.0,32.0,28.26,18.5
2016,3,11,9,45,47.5,164.0,5.85,11.5,194.5,208.29,171.41
2016,3,11,10,0,95.0,296.0,5.9,12.0,357.0,403.97,330.37
2016,3,11,10,15,48.0,225.0,6.05,12.0,256.0,273.61,223.07
2016,3,11,10,30,1.0,154.0,6.2,12.0,155.0,140.93,112.18
2016,3,11,10,45,0.5,145.5,6.35,12.0,146.0,132.04,104.76
2016,3,11,11,0,0.0,137.0,6.5,12.0,137.0,123.35,97.43
2016,3,11,11,15,0.0,113.5,6.55,12.0,113.5,101.4,79.16
2016,3,11,11,30,0.0,90.0,6.6,12.0,90.0,79.93,61.28
2016,3,11,11,45,166.5,225.0,6.7,12.0,353.0,403.19,331.08
2016,3,11,12,0,333.0,360.0,6.8,12.0,616.0,694.9,561.37
2016,3,11,12,15,201.5,360.5,6.55,11.5,515.5,549.25,444.43
2016,3,11,12,30,70.0,361.0,6.3,11.0,415.0,411.87,332.73
2016,3,11,12,45,36.0,258.0,6.1,11.0,286.0,274.71,222.34
2016,3,11,13,0,2.0,155.0,5.9,11.0,157.0,140.41,111.67
2016,3,11,13,15,127.5,253.5,5.9,11.0,346.5,343.1,280.8
2016,3,11,13,30,253.0,352.0,5.9,11.0,536.0,519.5,422.28
2016,3,11,13,45,571.5,232.0,5.9,11.0,629.0,620.29,506.5
2016,3,11,14,0,890.0,112.0,5.9,11.0,722.0,676.77,553.26
2016,3,11,14,15,600.0,198.0,5.75,10.5,601.0,540.87,441.72
2016,3,11,14,30,310.0,284.0,5.6,10.0,480.0,421.62,343.67
2016,3,11,14,45,161.5,241.5,5.45,10.0,343.5,290.67,236.91
2016,3,11,15,0,13.0,199.0,5.3,10.0,207.0,179.27,145.74
2016,3,11,15,15,6.5,128.0,5.05,10.0,132.0,114.78,92.14
2016,3,11,15,30,0.0,57.0,4.8,10.0,57.0,50.37,37.72
2016,3,11,15,45,0.0,69.5,4.6,10.0,69.5,61.45,47.4
2016,3,11,16,0,0.0,82.0,4.4,10.0,82.0,72.33,56.92
2016,3,11,16,15,0.0,71.0,4.1,9.5,71.0,62.78,48.95
2016,3,11,16,30,0.0,60.0,3.8,9.0,60.0,53.0,40.67
2016,3,11,16,45,0.0,48.5,3.55,8.5,48.5,42.8,33.52
2016,3,11,17,0,0.0,37.0,3.3,8.0,37.0,32.61,24.18
2016,3,11,17,15,0.0,26.5,3.3,7.5,26.5,23.33,15.54
2016,3,11,17,30,0.0,16.0,3.3,7.0,16.0,14.06,6.85
2016,3,11,17,45,0.0,8.0,3.3,7.0,8.0,7.02,0.0
2016,3,11,18,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,11,18,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,6.0,0.7,5.5,6.0,0.0,0.0
2016,3,12,6,30,0.0,12.0,0.7,6.0,12.0,10.91,0.0
2016,3,12,6,45,112.5,32.0,0.75,6.5,46.5,117.54,85.89
2016,3,12,7,0,225.0,52.0,0.8,7.0,81.0,223.23,184.2
2016,3,12,7,15,314.5,67.5,0.9,7.0,129.0,307.98,259.31
2016,3,12,7,30,404.0,83.0,1.0,7.0,177.0,401.42,339.26
2016,3,12,7,45,475.0,92.5,1.15,7.5,229.0,481.36,405.13
2016,3,12,8,0,546.0,102.0,1.3,8.0,281.0,570.7,475.77
2016,3,12,8,15,589.5,109.5,1.4,8.5,331.5,637.12,525.24
2016,3,12,8,30,633.0,117.0,1.5,9.0,382.0,704.26,573.46
2016,3,12,8,45,689.5,114.5,1.6,9.5,434.0,771.44,620.33
2016,3,12,9,0,746.0,112.0,1.7,10.0,486.0,838.6,666.03
2016,3,12,9,15,767.5,116.0,1.8,10.5,530.5,881.07,693.33
2016,3,12,9,30,789.0,120.0,1.9,11.0,575.0,921.24,718.97
2016,3,12,9,45,805.5,123.0,2.05,11.5,613.5,946.62,734.78
2016,3,12,10,0,822.0,126.0,2.2,12.0,652.0,975.23,752.95
2016,3,12,10,15,833.0,128.5,2.3,12.0,683.5,994.49,765.51
2016,3,12,10,30,844.0,131.0,2.4,12.0,715.0,1010.11,775.81
2016,3,12,10,45,842.5,137.5,2.55,12.5,737.5,1014.03,777.43
2016,3,12,11,0,841.0,144.0,2.7,13.0,760.0,1014.02,776.6
2016,3,12,11,15,441.5,236.0,2.8,13.0,560.0,713.64,561.27
2016,3,12,11,30,42.0,328.0,2.9,13.0,360.0,367.79,290.55
2016,3,12,11,45,98.5,358.0,3.0,13.0,434.0,450.12,357.27
2016,3,12,12,0,155.0,388.0,3.1,13.0,508.0,544.2,429.58
2016,3,12,12,15,503.0,269.0,3.15,13.0,657.5,754.3,594.72
2016,3,12,12,30,851.0,150.0,3.2,13.0,807.0,918.11,715.0
2016,3,12,12,45,687.0,216.0,3.3,13.0,742.5,819.91,643.39
2016,3,12,13,0,523.0,282.0,3.4,13.0,678.0,718.52,566.64
2016,3,12,13,15,550.0,265.5,3.4,13.0,674.0,697.0,551.78
2016,3,12,13,30,577.0,249.0,3.4,13.0,670.0,671.75,533.25
2016,3,12,13,45,544.0,249.0,3.45,13.0,636.0,617.43,491.7
2016,3,12,14,0,511.0,249.0,3.5,13.0,602.0,564.55,450.69
2016,3,12,14,15,304.0,272.5,3.45,13.0,480.0,429.51,343.86
2016,3,12,14,30,97.0,296.0,3.4,13.0,358.0,313.97,251.33
2016,3,12,14,45,72.5,268.5,3.35,13.0,313.5,269.87,216.4
2016,3,12,15,0,48.0,241.0,3.3,13.0,269.0,229.17,183.86
2016,3,12,15,15,143.5,228.5,3.15,12.5,302.0,246.14,196.29
2016,3,12,15,30,239.0,216.0,3.0,12.0,335.0,249.55,195.66
2016,3,12,15,45,244.5,193.0,2.9,12.0,304.0,212.44,163.42
2016,3,12,16,0,250.0,170.0,2.8,12.0,273.0,174.99,131.36
2016,3,12,16,15,228.5,151.5,2.5,11.5,236.5,137.92,102.75
2016,3,12,16,30,207.0,133.0,2.2,11.0,200.0,103.82,80.2
2016,3,12,16,45,184.0,111.0,1.9,10.5,163.0,82.48,68.9
2016,3,12,17,0,161.0,89.0,1.6,10.0,126.0,67.44,55.38
2016,3,12,17,15,126.0,67.5,1.45,9.5,91.5,53.76,42.73
2016,3,12,17,30,91.0,46.0,1.3,9.0,57.0,37.44,27.44
2016,3,12,17,45,45.5,26.5,1.2,8.5,32.0,22.12,11.12
2016,3,12,18,0,0.0,7.0,1.1,8.0,7.0,6.37,0.0
2016,3,12,18,15,0.0,3.5,1.1,8.0,3.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,2.0,2.05,9.5,2.0,1.75,0.0
2016,3,13,7,0,0.0,4.0,2.3,10.0,4.0,3.5,0.0
2016,3,13,7,15,0.0,6.0,2.4,10.0,6.0,5.26,0.0
2016,3,13,7,30,0.0,8.0,2.5,10.0,8.0,7.02,0.48
2016,3,13,7,45,0.0,10.5,2.7,10.5,10.5,9.22,2.41
2016,3,13,8,0,0.0,13.0,2.9,11.0,13.0,11.43,4.3
2016,3,13,8,15,0.0,15.5,3.05,11.0,15.5,13.64,6.2
2016,3,13,8,30,0.0,18.0,3.2,11.0,18.0,15.85,8.08
2016,3,13,8,45,0.0,70.5,3.35,11.5,70.5,62.35,47.85
2016,3,13,9,0,0.0,123.0,3.5,12.0,123.0,112.32,89.71
2016,3,13,9,15,0.0,78.5,3.6,12.0,78.5,69.5,53.41
2016,3,13,9,30,0.0,34.0,3.7,12.0,34.0,30.03,19.92
2016,3,13,9,45,0.0,80.5,3.85,12.5,80.5,71.32,54.6
2016,3,13,10,0,0.0,127.0,4.0,13.0,127.0,114.46,90.18
2016,3,13,10,15,24.0,215.0,4.0,13.0,231.5,238.44,192.21
2016,3,13,10,30,48.0,303.0,4.0,13.0,336.0,358.35,287.71
2016,3,13,10,45,25.5,233.0,4.0,13.0,250.5,256.26,205.37
2016,3,13,11,0,3.0,163.0,4.0,13.0,165.0,150.85,119.3
2016,3,13,11,15,3.5,165.0,4.0,13.0,167.5,152.96,121.07
2016,3,13,11,30,4.0,167.0,4.0,13.0,170.0,155.04,122.7
2016,3,13,11,45,7.5,199.5,4.0,13.0,205.5,188.75,150.1
2016,3,13,12,0,11.0,232.0,4.0,13.0,241.0,222.34,177.13
2016,3,13,12,15,5.5,141.5,4.0,13.0,146.0,131.87,103.68
2016,3,13,12,30,0.0,51.0,4.0,13.0,51.0,45.23,32.14
2016,3,13,12,45,0.0,87.5,4.05,13.0,87.5,77.72,59.16
2016,3,13,13,0,0.0,124.0,4.1,13.0,124.0,110.58,86.27
2016,3,13,13,15,0.0,127.0,4.0,13.0,127.0,113.19,88.44
2016,3,13,13,30,0.0,130.0,3.9,13.0,130.0,115.78,90.65
2016,3,13,13,45,0.0,138.5,3.8,13.0,138.5,123.26,96.91
2016,3,13,14,0,0.0,147.0,3.7,13.0,147.0,130.67,103.13
2016,3,13,14,15,1.5,161.5,3.55,13.0,162.5,144.15,114.38
2016,3,13,14,30,3.0,176.0,3.4,13.0,178.0,157.21,125.28
2016,3,13,14,45,9.0,190.5,3.3,13.0,196.0,171.81,137.46
2016,3,13,15,0,15.0,205.0,3.2,13.0,214.0,185.11,148.51
2016,3,13,15,15,7.5,133.5,3.0,12.5,138.0,119.83,95.24
2016,3,13,15,30,0.0,62.0,2.8,12.0,62.0,54.81,41.16
2016,3,13,15,45,11.5,109.5,2.6,12.0,114.5,98.42,77.87
2016,3,13,16,0,23.0,157.0,2.4,12.0,167.0,136.42,109.43
2016,3,13,16,15,18.0,137.5,2.15,11.5,145.0,117.04,93.84
2016,3,13,16,30,13.0,118.0,1.9,11.0,123.0,98.5,79.02
2016,3,13,16,45,6.5,98.5,1.7,11.0,101.0,82.07,68.41
2016,3,13,17,0,0.0,79.0,1.5,11.0,79.0,66.31,54.16
2016,3,13,17,15,0.0,57.5,1.4,10.5,57.5,48.96,38.32
2016,3,13,17,30,0.0,36.0,1.3,10.0,36.0,31.34,22.04
2016,3,13,17,45,0.0,20.5,1.2,10.0,20.5,18.07,8.39
2016,3,13,18,0,0.0,5.0,1.1,10.0,5.0,4.55,0.0
2016,3,13,18,15,0.0,2.5,1.15,10.0,2.5,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
