Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,10.0,1.65,8.0,10.0,9.1,0.0
2016,3,14,6,30,0.0,20.0,1.9,8.0,20.0,21.44,0.0
2016,3,14,6,45,207.0,31.5,2.2,8.5,60.5,176.61,136.75
2016,3,14,7,0,414.0,43.0,2.5,9.0,101.0,322.2,267.92
2016,3,14,7,15,501.5,52.5,2.6,9.0,152.5,410.51,346.64
2016,3,14,7,30,589.0,62.0,2.7,9.0,204.0,506.22,428.6
2016,3,14,7,45,647.5,61.0,2.8,9.5,251.5,573.81,483.39
2016,3,14,8,0,706.0,60.0,2.9,10.0,299.0,640.56,534.41
2016,3,14,8,15,534.0,110.5,2.95,10.0,307.5,595.61,497.6
2016,3,14,8,30,362.0,161.0,3.0,10.0,316.0,506.86,423.37
2016,3,14,8,45,381.0,178.0,3.15,10.5,358.0,553.61,459.33
2016,3,14,9,0,400.0,195.0,3.3,11.0,400.0,617.61,506.7
2016,3,14,9,15,433.5,205.5,3.35,11.5,445.0,669.53,544.35
2016,3,14,9,30,467.0,216.0,3.4,12.0,490.0,720.96,580.98
2016,3,14,9,45,431.0,243.5,3.45,12.5,509.0,723.14,578.65
2016,3,14,10,0,395.0,271.0,3.5,13.0,528.0,704.64,561.83
2016,3,14,10,15,482.5,253.0,3.5,13.0,581.5,789.41,625.27
2016,3,14,10,30,570.0,235.0,3.5,13.0,635.0,855.75,673.85
2016,3,14,10,45,553.5,251.0,3.5,13.5,650.0,854.14,669.23
2016,3,14,11,0,537.0,267.0,3.5,14.0,665.0,849.53,663.16
2016,3,14,11,15,437.5,312.0,3.5,14.0,640.5,791.08,617.47
2016,3,14,11,30,338.0,357.0,3.5,14.0,616.0,718.32,561.64
2016,3,14,11,45,272.0,374.0,3.5,14.0,584.0,663.13,519.3
2016,3,14,12,0,206.0,391.0,3.5,14.0,552.0,593.91,466.25
2016,3,14,12,15,223.0,388.5,3.55,14.0,563.0,596.82,469.25
2016,3,14,12,30,240.0,386.0,3.6,14.0,574.0,597.94,470.51
2016,3,14,12,45,273.0,375.0,3.65,14.0,586.0,613.51,482.88
2016,3,14,13,0,306.0,364.0,3.7,14.0,598.0,613.45,483.62
2016,3,14,13,15,423.0,314.0,3.7,14.0,630.5,644.99,509.79
2016,3,14,13,30,540.0,264.0,3.7,14.0,663.0,658.79,522.01
2016,3,14,13,45,468.0,281.0,3.7,14.0,618.5,594.91,472.11
2016,3,14,14,0,396.0,298.0,3.7,14.0,574.0,530.69,421.92
2016,3,14,14,15,355.5,292.5,3.7,13.5,532.5,476.56,380.14
2016,3,14,14,30,315.0,287.0,3.7,13.0,491.0,425.85,340.32
2016,3,14,14,45,405.5,244.5,3.75,13.0,490.5,408.24,325.37
2016,3,14,15,0,496.0,202.0,3.8,13.0,490.0,382.31,301.78
2016,3,14,15,15,504.5,183.0,3.75,12.5,456.5,334.38,260.29
2016,3,14,15,30,513.0,164.0,3.7,12.0,423.0,285.14,216.67
2016,3,14,15,45,434.0,161.0,3.65,12.0,365.0,228.06,169.06
2016,3,14,16,0,355.0,158.0,3.6,12.0,307.0,182.31,132.86
2016,3,14,16,15,310.5,147.5,3.25,11.5,265.5,142.48,103.28
2016,3,14,16,30,266.0,137.0,2.9,11.0,224.0,107.99,82.8
2016,3,14,16,45,343.0,109.0,2.55,10.5,201.5,79.24,66.03
2016,3,14,17,0,420.0,81.0,2.2,10.0,179.0,60.5,49.18
2016,3,14,17,15,324.5,66.5,2.0,9.0,130.5,50.46,39.94
2016,3,14,17,30,229.0,52.0,1.8,8.0,82.0,40.11,30.05
2016,3,14,17,45,114.5,32.0,1.6,7.5,47.0,25.66,14.92
2016,3,14,18,0,0.0,12.0,1.4,7.0,12.0,10.91,0.0
2016,3,14,18,15,0.0,6.0,1.35,6.5,6.0,0.0,0.0
2016,3,14,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,15,6,15,54.0,8.5,1.5,4.5,11.0,30.29,0.0
2016,3,15,6,30,108.0,17.0,1.7,5.0,22.0,86.88,0.0
2016,3,15,6,45,252.0,31.5,1.9,5.5,62.5,201.8,160.52
2016,3,15,7,0,396.0,46.0,2.1,6.0,103.0,315.74,265.51
2016,3,15,7,15,482.0,55.5,2.25,6.5,154.0,402.61,342.87
2016,3,15,7,30,568.0,65.0,2.4,7.0,205.0,496.61,423.09
2016,3,15,7,45,624.0,71.5,2.55,8.0,258.5,571.49,483.33
2016,3,15,8,0,680.0,78.0,2.7,9.0,312.0,649.19,542.14
2016,3,15,8,15,717.0,83.5,2.8,9.5,364.0,712.44,588.41
2016,3,15,8,30,754.0,89.0,2.9,10.0,416.0,775.85,633.54
2016,3,15,8,45,782.0,92.5,3.0,11.0,465.0,823.65,664.75
2016,3,15,9,0,810.0,96.0,3.1,12.0,514.0,875.1,698.02
2016,3,15,9,15,828.5,99.0,3.15,12.0,558.5,915.21,724.76
2016,3,15,9,30,847.0,102.0,3.2,12.0,603.0,952.64,749.48
2016,3,15,9,45,865.0,102.5,3.3,12.5,642.0,983.61,768.53
2016,3,15,10,0,883.0,103.0,3.4,13.0,681.0,1000.87,778.02
2016,3,15,10,15,892.5,105.0,3.45,13.5,712.5,1018.39,787.52
2016,3,15,10,30,902.0,107.0,3.5,14.0,744.0,1032.17,794.52
2016,3,15,10,45,911.5,106.5,3.55,14.5,769.0,1039.22,797.06
2016,3,15,11,0,921.0,106.0,3.6,15.0,794.0,1042.33,797.12
2016,3,15,11,15,925.0,107.0,3.65,15.0,810.0,1037.67,793.57
2016,3,15,11,30,929.0,108.0,3.7,15.0,826.0,1028.98,787.5
2016,3,15,11,45,933.0,107.0,3.75,15.5,834.0,1014.12,775.9
2016,3,15,12,0,937.0,106.0,3.8,16.0,842.0,995.32,761.78
2016,3,15,12,15,936.5,106.0,3.85,16.0,841.5,969.6,744.44
2016,3,15,12,30,936.0,106.0,3.9,16.0,841.0,940.28,724.63
2016,3,15,12,45,934.5,105.0,4.0,16.5,832.0,905.6,699.99
2016,3,15,13,0,933.0,104.0,4.1,17.0,823.0,867.68,673.0
2016,3,15,13,15,928.5,103.5,4.1,16.5,805.5,824.86,644.38
2016,3,15,13,30,924.0,103.0,4.1,16.0,788.0,779.36,613.49
2016,3,15,13,45,920.0,100.0,4.15,16.0,763.5,729.3,576.74
2016,3,15,14,0,916.0,97.0,4.2,16.0,739.0,677.0,536.32
2016,3,15,14,15,906.5,95.5,4.15,16.0,706.5,620.9,491.65
2016,3,15,14,30,897.0,94.0,4.1,16.0,674.0,563.55,444.71
2016,3,15,14,45,886.5,90.5,4.1,16.0,636.0,502.9,393.91
2016,3,15,15,0,876.0,87.0,4.1,16.0,598.0,441.68,341.04
2016,3,15,15,15,858.0,84.0,3.95,15.5,553.0,375.52,283.27
2016,3,15,15,30,840.0,81.0,3.8,15.0,508.0,312.06,226.41
2016,3,15,15,45,818.0,77.0,3.65,14.5,459.0,248.07,169.09
2016,3,15,16,0,796.0,73.0,3.5,14.0,410.0,186.13,115.52
2016,3,15,16,15,761.0,68.5,3.1,13.5,358.0,124.87,69.35
2016,3,15,16,30,726.0,64.0,2.7,13.0,306.0,67.88,40.43
2016,3,15,16,45,676.5,58.0,2.35,12.5,253.0,46.79,36.56
2016,3,15,17,0,627.0,52.0,2.0,12.0,200.0,43.03,33.18
2016,3,15,17,15,541.5,44.5,1.85,11.0,148.5,34.49,25.38
2016,3,15,17,30,456.0,37.0,1.7,10.0,97.0,29.51,20.52
2016,3,15,17,45,305.5,25.0,1.55,9.5,57.0,20.21,10.75
2016,3,15,18,0,155.0,13.0,1.4,9.0,17.0,11.82,0.0
2016,3,15,18,15,77.5,6.5,1.35,8.5,8.5,0.0,0.0
2016,3,15,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,6,15,96.5,9.0,1.3,6.0,13.5,48.66,0.0
2016,3,16,6,30,193.0,18.0,1.4,7.0,27.0,132.11,23.01
2016,3,16,6,45,340.0,29.5,1.5,8.0,70.5,246.54,196.5
2016,3,16,7,0,487.0,41.0,1.6,9.0,114.0,363.97,301.91
2016,3,16,7,15,568.5,49.0,1.75,9.5,167.0,450.38,377.27
2016,3,16,7,30,650.0,57.0,1.9,10.0,220.0,543.53,454.75
2016,3,16,7,45,701.5,62.5,2.1,11.0,275.0,612.85,508.11
2016,3,16,8,0,753.0,68.0,2.3,12.0,330.0,689.39,564.5
2016,3,16,8,15,786.5,72.0,2.4,12.5,383.0,750.99,608.08
2016,3,16,8,30,820.0,76.0,2.5,13.0,436.0,812.19,650.2
2016,3,16,8,45,844.0,79.0,2.6,14.0,485.5,862.91,682.48
2016,3,16,9,0,868.0,82.0,2.7,15.0,535.0,911.76,712.76
2016,3,16,9,15,885.0,84.5,2.65,15.5,580.0,941.78,729.44
2016,3,16,9,30,902.0,87.0,2.6,16.0,625.0,978.06,750.35
2016,3,16,9,45,914.5,89.0,2.6,16.5,663.5,1006.25,765.94
2016,3,16,10,0,927.0,91.0,2.6,17.0,702.0,1030.95,779.18
2016,3,16,10,15,935.5,93.0,2.55,17.5,734.0,1047.97,786.8
2016,3,16,10,30,944.0,95.0,2.5,18.0,766.0,1061.06,791.93
2016,3,16,10,45,949.5,96.0,2.5,18.5,790.0,1065.93,792.41
2016,3,16,11,0,955.0,97.0,2.5,19.0,814.0,1066.68,790.45
2016,3,16,11,15,958.5,98.0,2.45,19.0,830.0,1061.29,785.65
2016,3,16,11,30,962.0,99.0,2.4,19.0,846.0,1051.76,778.37
2016,3,16,11,45,962.5,99.5,2.4,19.5,853.0,1034.68,765.49
2016,3,16,12,0,963.0,100.0,2.4,20.0,860.0,1013.65,750.24
2016,3,16,12,15,962.5,100.0,2.4,20.0,859.0,987.29,733.07
2016,3,16,12,30,962.0,100.0,2.4,20.0,858.0,957.23,713.52
2016,3,16,12,45,964.5,96.5,2.4,20.0,850.0,922.51,690.83
2016,3,16,13,0,967.0,93.0,2.4,20.0,842.0,884.21,665.68
2016,3,16,13,15,962.5,92.5,2.4,20.0,824.0,840.14,636.41
2016,3,16,13,30,958.0,92.0,2.4,20.0,806.0,793.28,604.98
2016,3,16,13,45,950.5,91.0,2.4,20.0,780.5,741.31,568.83
2016,3,16,14,0,943.0,90.0,2.4,20.0,755.0,687.3,528.76
2016,3,16,14,15,934.0,88.5,2.35,20.0,722.0,630.15,484.98
2016,3,16,14,30,925.0,87.0,2.3,20.0,689.0,571.63,438.86
2016,3,16,14,45,911.5,85.0,2.25,20.0,649.0,509.44,388.51
2016,3,16,15,0,898.0,83.0,2.2,20.0,609.0,446.95,336.28
2016,3,16,15,15,880.5,80.5,2.05,19.5,564.0,382.59,281.46
2016,3,16,15,30,863.0,78.0,1.9,19.0,519.0,315.74,223.43
2016,3,16,15,45,838.0,75.0,1.8,19.0,469.0,250.54,166.35
2016,3,16,16,0,813.0,72.0,1.7,19.0,419.0,187.72,113.31
2016,3,16,16,15,778.5,67.5,1.55,18.0,366.0,125.41,67.69
2016,3,16,16,30,744.0,63.0,1.4,17.0,313.0,67.3,39.01
2016,3,16,16,45,692.0,57.5,1.25,16.0,259.0,46.33,35.64
2016,3,16,17,0,640.0,52.0,1.1,15.0,205.0,42.97,32.74
2016,3,16,17,15,556.0,44.5,1.1,14.0,153.0,34.44,25.04
2016,3,16,17,30,472.0,37.0,1.1,13.0,101.0,29.44,20.24
2016,3,16,17,45,320.0,25.0,1.15,12.5,59.5,20.13,10.76
2016,3,16,18,0,168.0,13.0,1.2,12.0,18.0,11.82,0.0
2016,3,16,18,15,84.0,6.5,1.15,11.5,9.0,0.0,0.0
2016,3,16,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,6,15,124.0,9.0,1.1,9.0,15.5,60.38,0.0
2016,3,17,6,30,248.0,18.0,1.1,10.0,31.0,160.24,58.86
2016,3,17,6,45,387.5,29.0,1.1,11.0,76.5,271.49,215.23
2016,3,17,7,0,527.0,40.0,1.1,12.0,122.0,386.89,316.1
2016,3,17,7,15,604.5,47.5,1.25,12.5,175.5,467.23,385.09
2016,3,17,7,30,682.0,55.0,1.4,13.0,229.0,559.32,459.73
2016,3,17,7,45,730.0,60.0,1.55,13.5,284.5,631.98,514.58
2016,3,17,8,0,778.0,65.0,1.7,14.0,340.0,706.36,568.65
2016,3,17,8,15,810.0,69.0,1.65,14.5,393.0,767.66,609.53
2016,3,17,8,30,842.0,73.0,1.6,15.0,446.0,828.4,648.55
2016,3,17,8,45,864.0,76.0,1.55,16.0,496.0,878.02,677.26
2016,3,17,9,0,886.0,79.0,1.5,17.0,546.0,916.56,697.63
2016,3,17,9,15,902.0,81.5,1.45,17.5,590.5,955.18,718.94
2016,3,17,9,30,918.0,84.0,1.4,18.0,635.0,990.87,737.88
2016,3,17,9,45,929.0,86.0,1.35,19.0,673.5,1017.86,749.5
2016,3,17,10,0,940.0,88.0,1.3,20.0,712.0,1041.25,758.73
2016,3,17,10,15,948.0,89.5,1.3,20.0,743.5,1057.27,767.11
2016,3,17,10,30,956.0,91.0,1.3,20.0,775.0,1069.31,773.22
2016,3,17,10,45,961.0,92.5,1.3,20.5,799.0,1074.25,773.62
2016,3,17,11,0,966.0,94.0,1.3,21.0,823.0,1075.0,771.69
2016,3,17,11,15,969.5,94.5,1.4,21.0,839.0,1068.93,769.06
2016,3,17,11,30,973.0,95.0,1.5,21.0,855.0,1058.67,763.95
2016,3,17,11,45,973.5,95.5,1.6,21.5,862.0,1041.39,753.03
2016,3,17,12,0,974.0,96.0,1.7,22.0,869.0,1020.1,739.64
2016,3,17,12,15,973.5,96.0,1.75,22.0,868.0,993.46,723.52
2016,3,17,12,30,973.0,96.0,1.8,22.0,867.0,963.06,704.98
2016,3,17,12,45,968.5,96.5,1.9,22.0,857.0,926.19,682.68
2016,3,17,13,0,964.0,97.0,2.0,22.0,847.0,886.12,657.98
2016,3,17,13,15,959.0,96.5,2.0,22.0,829.0,841.66,629.04
2016,3,17,13,30,954.0,96.0,2.0,22.0,811.0,794.46,597.98
2016,3,17,13,45,947.0,94.5,2.0,22.0,785.0,742.42,562.31
2016,3,17,14,0,940.0,93.0,2.0,22.0,759.0,688.31,522.89
2016,3,17,14,15,930.5,91.5,1.95,21.5,726.0,630.94,480.55
2016,3,17,14,30,921.0,90.0,1.9,21.0,693.0,572.26,435.76
2016,3,17,14,45,908.5,87.5,1.9,21.0,653.5,510.23,386.28
2016,3,17,15,0,896.0,85.0,1.9,21.0,614.0,447.8,334.74
2016,3,17,15,15,878.0,82.5,1.8,20.5,568.5,383.33,280.38
2016,3,17,15,30,860.0,80.0,1.7,20.0,523.0,316.43,222.82
2016,3,17,15,45,836.5,76.5,1.6,20.0,473.0,251.27,166.1
2016,3,17,16,0,813.0,73.0,1.5,20.0,423.0,188.33,113.22
2016,3,17,16,15,778.5,69.0,1.35,19.0,370.0,126.43,68.22
2016,3,17,16,30,744.0,65.0,1.2,18.0,317.0,68.74,40.1
2016,3,17,16,45,692.5,59.0,1.05,17.5,262.5,47.52,36.45
2016,3,17,17,0,641.0,53.0,0.9,17.0,208.0,43.76,33.17
2016,3,17,17,15,557.5,45.5,0.9,16.0,156.0,35.18,25.5
2016,3,17,17,30,474.0,38.0,0.9,15.0,104.0,30.22,20.78
2016,3,17,17,45,324.0,26.0,0.95,14.5,62.0,20.95,11.51
2016,3,17,18,0,174.0,14.0,1.0,14.0,20.0,12.73,0.0
2016,3,17,18,15,87.0,7.0,1.0,13.5,10.0,6.37,0.0
2016,3,17,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,6,15,116.0,10.0,0.55,8.5,16.5,58.13,0.0
2016,3,18,6,30,232.0,20.0,0.6,9.0,33.0,157.06,78.17
2016,3,18,6,45,364.5,32.0,0.65,10.0,78.0,263.44,210.3
2016,3,18,7,0,497.0,44.0,0.7,11.0,123.0,375.13,306.94
2016,3,18,7,15,574.0,51.5,0.7,11.5,176.5,458.98,377.03
2016,3,18,7,30,651.0,59.0,0.7,12.0,230.0,548.98,448.23
2016,3,18,7,45,700.0,64.5,0.7,12.5,284.5,616.71,497.49
2016,3,18,8,0,749.0,70.0,0.7,13.0,339.0,691.36,549.39
2016,3,18,8,15,781.5,74.5,0.65,13.5,391.5,752.65,588.73
2016,3,18,8,30,814.0,79.0,0.6,14.0,444.0,813.47,626.24
2016,3,18,8,45,837.5,82.0,0.55,15.0,493.5,863.53,653.9
2016,3,18,9,0,861.0,85.0,0.5,16.0,543.0,911.7,679.43
2016,3,18,9,15,877.0,88.0,0.55,16.5,587.5,950.57,701.67
2016,3,18,9,30,893.0,91.0,0.6,17.0,632.0,976.7,715.71
2016,3,18,9,45,903.0,94.0,0.65,17.5,669.5,1003.35,730.27
2016,3,18,10,0,913.0,97.0,0.7,18.0,707.0,1026.44,742.58
2016,3,18,10,15,921.5,98.5,0.8,18.5,738.5,1042.54,751.79
2016,3,18,10,30,930.0,100.0,0.9,19.0,770.0,1054.76,758.79
2016,3,18,10,45,933.0,102.5,1.0,19.5,793.0,1058.63,760.75
2016,3,18,11,0,936.0,105.0,1.1,20.0,816.0,1058.41,760.37
2016,3,18,11,15,939.5,106.0,1.15,20.0,832.0,1052.92,757.29
2016,3,18,11,30,943.0,107.0,1.2,20.0,848.0,1043.35,751.86
2016,3,18,11,45,795.0,182.5,1.25,20.5,811.0,980.73,711.66
2016,3,18,12,0,647.0,258.0,1.3,21.0,774.0,898.14,657.18
2016,3,18,12,15,588.5,280.5,1.4,21.0,750.0,843.29,621.82
2016,3,18,12,30,530.0,303.0,1.5,21.0,726.0,791.73,587.41
2016,3,18,12,45,493.5,310.0,1.6,21.0,700.5,744.35,555.8
2016,3,18,13,0,457.0,317.0,1.7,21.0,675.0,697.28,523.7
2016,3,18,13,15,675.5,220.0,1.75,21.0,736.0,752.26,566.99
2016,3,18,13,30,894.0,123.0,1.8,21.0,797.0,777.05,587.34
2016,3,18,13,45,886.0,121.5,1.85,21.0,771.0,730.02,553.65
2016,3,18,14,0,878.0,120.0,1.9,21.0,745.0,676.89,515.27
2016,3,18,14,15,646.5,195.0,1.9,21.0,644.5,563.22,429.96
2016,3,18,14,30,415.0,270.0,1.9,21.0,544.0,461.86,353.14
2016,3,18,14,45,620.0,190.5,1.95,21.0,572.0,465.32,354.32
2016,3,18,15,0,825.0,111.0,2.0,21.0,600.0,440.37,330.25
2016,3,18,15,15,804.5,107.0,1.95,20.5,555.0,376.89,277.06
2016,3,18,15,30,784.0,103.0,1.9,20.0,510.0,314.81,223.89
2016,3,18,15,45,647.5,118.5,1.9,19.5,432.5,241.16,165.64
2016,3,18,16,0,511.0,134.0,1.9,19.0,355.0,185.37,124.45
2016,3,18,16,15,468.5,126.5,1.75,18.0,309.5,138.01,90.44
2016,3,18,16,30,426.0,119.0,1.6,17.0,264.0,95.92,68.21
2016,3,18,16,45,391.0,102.0,1.45,16.5,218.5,73.89,59.78
2016,3,18,17,0,356.0,85.0,1.3,16.0,173.0,62.84,50.13
2016,3,18,17,15,298.5,68.0,1.25,15.0,129.0,51.21,39.76
2016,3,18,17,30,241.0,51.0,1.2,14.0,85.0,39.11,28.66
2016,3,18,17,45,120.5,34.0,1.15,13.5,51.0,27.29,16.99
2016,3,18,18,0,0.0,17.0,1.1,13.0,17.0,14.71,0.0
2016,3,18,18,15,0.0,8.5,1.05,12.5,8.5,7.73,0.0
2016,3,18,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,19,6,15,106.5,11.5,0.25,8.5,18.0,55.66,0.0
2016,3,19,6,30,213.0,23.0,0.2,9.0,36.0,153.34,89.66
2016,3,19,6,45,342.0,35.0,0.15,9.5,80.5,255.37,204.12
2016,3,19,7,0,471.0,47.0,0.1,10.0,125.0,364.21,296.86
2016,3,19,7,15,547.5,55.5,0.2,10.5,177.5,447.99,366.28
2016,3,19,7,30,624.0,64.0,0.3,11.0,230.0,537.87,437.35
2016,3,19,7,45,667.5,64.5,0.4,11.5,277.0,598.34,482.18
2016,3,19,8,0,711.0,65.0,0.5,12.0,324.0,656.86,523.73
2016,3,19,8,15,750.5,74.5,0.55,13.0,383.5,728.57,571.54
2016,3,19,8,30,790.0,84.0,0.6,14.0,443.0,800.39,617.39
2016,3,19,8,45,813.0,88.0,0.7,15.0,492.0,850.5,647.91
2016,3,19,9,0,836.0,92.0,0.8,16.0,541.0,898.73,676.84
2016,3,19,9,15,853.0,94.5,0.9,16.5,584.5,937.27,700.21
2016,3,19,9,30,870.0,97.0,1.0,17.0,628.0,972.98,721.67
2016,3,19,9,45,882.0,99.5,1.1,17.5,666.0,990.46,731.29
2016,3,19,10,0,894.0,102.0,1.2,18.0,704.0,1014.53,745.47
2016,3,19,10,15,902.5,104.0,1.25,18.5,735.0,1030.92,753.74
2016,3,19,10,30,911.0,106.0,1.3,19.0,766.0,1043.49,759.8
2016,3,19,10,45,919.5,105.5,1.4,19.5,790.0,1049.3,762.65
2016,3,19,11,0,928.0,105.0,1.5,20.0,814.0,1051.14,763.17
2016,3,19,11,15,931.0,106.0,1.55,20.0,829.5,1045.14,759.51
2016,3,19,11,30,934.0,107.0,1.6,20.0,845.0,1035.13,753.53
2016,3,19,11,45,936.5,106.5,1.7,20.0,852.0,1019.01,744.53
2016,3,19,12,0,939.0,106.0,1.8,20.0,859.0,999.0,733.06
2016,3,19,12,15,938.0,106.0,1.85,20.0,858.0,972.49,716.69
2016,3,19,12,30,937.0,106.0,1.9,20.0,857.0,942.4,697.97
2016,3,19,12,45,935.5,104.5,2.0,20.5,847.5,906.92,674.83
2016,3,19,13,0,934.0,103.0,2.1,21.0,838.0,868.22,649.35
2016,3,19,13,15,759.0,182.0,2.1,20.5,771.0,779.81,589.94
2016,3,19,13,30,584.0,261.0,2.1,20.0,704.0,686.52,522.35
2016,3,19,13,45,567.0,255.0,2.1,20.0,673.0,636.69,486.81
2016,3,19,14,0,550.0,249.0,2.1,20.0,642.0,586.96,450.24
2016,3,19,14,15,717.0,173.5,2.1,19.5,662.5,584.16,449.69
2016,3,19,14,30,884.0,98.0,2.1,19.0,683.0,560.0,431.08
2016,3,19,14,45,869.0,96.0,2.1,19.0,643.5,499.17,381.76
2016,3,19,15,0,854.0,94.0,2.1,19.0,604.0,436.5,329.66
2016,3,19,15,15,653.5,140.5,2.05,18.5,514.0,350.42,261.79
2016,3,19,15,30,453.0,187.0,2.0,18.0,424.0,285.04,211.77
2016,3,19,15,45,416.5,174.0,2.0,17.5,375.5,232.88,169.06
2016,3,19,16,0,380.0,161.0,2.0,17.0,327.0,185.22,131.01
2016,3,19,16,15,359.5,144.5,1.95,16.5,286.0,144.16,100.45
2016,3,19,16,30,339.0,128.0,1.9,16.0,245.0,103.56,76.32
2016,3,19,16,45,315.5,108.5,1.85,15.5,203.5,81.52,66.74
2016,3,19,17,0,292.0,89.0,1.8,15.0,162.0,65.43,52.62
2016,3,19,17,15,251.5,70.0,1.7,14.5,122.0,52.48,40.98
2016,3,19,17,30,211.0,51.0,1.6,14.0,82.0,38.97,28.58
2016,3,19,17,45,105.5,34.5,1.5,13.5,50.0,27.66,17.48
2016,3,19,18,0,0.0,18.0,1.4,13.0,18.0,15.55,0.0
2016,3,19,18,15,0.0,9.0,1.5,12.5,9.0,8.19,0.0
2016,3,19,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,20,6,15,19.0,11.5,0.85,9.5,12.5,18.56,0.0
2016,3,20,6,30,38.0,23.0,1.0,10.0,25.0,49.82,28.76
2016,3,20,6,45,77.0,43.0,1.15,11.0,54.0,99.54,78.21
2016,3,20,7,0,116.0,63.0,1.3,12.0,83.0,149.29,122.47
2016,3,20,7,15,134.5,85.5,1.4,12.5,116.0,192.69,160.35
2016,3,20,7,30,153.0,108.0,1.5,13.0,149.0,236.97,197.85
2016,3,20,7,45,165.5,130.0,1.6,13.5,183.0,277.08,230.68
2016,3,20,8,0,178.0,152.0,1.7,14.0,217.0,317.58,262.87
2016,3,20,8,15,372.5,140.5,1.75,14.5,303.0,497.64,407.73
2016,3,20,8,30,567.0,129.0,1.8,15.0,389.0,669.55,537.52
2016,3,20,8,45,481.5,170.0,1.85,15.5,407.0,652.6,519.58
2016,3,20,9,0,396.0,211.0,1.9,16.0,425.0,616.77,489.14
2016,3,20,9,15,640.0,149.5,1.95,16.5,528.5,809.1,629.87
2016,3,20,9,30,884.0,88.0,2.0,17.0,632.0,966.54,733.81
2016,3,20,9,45,892.5,91.5,2.1,17.5,669.0,992.12,747.22
2016,3,20,10,0,901.0,95.0,2.2,18.0,706.0,1014.1,759.76
2016,3,20,10,15,909.5,96.5,2.25,18.0,737.0,1030.0,769.24
2016,3,20,10,30,918.0,98.0,2.3,18.0,768.0,1042.07,776.4
2016,3,20,10,45,922.0,100.5,2.4,18.5,791.0,1046.83,778.07
2016,3,20,11,0,926.0,103.0,2.5,19.0,814.0,1047.53,777.3
2016,3,20,11,15,929.5,103.5,2.55,19.0,829.5,1041.45,773.18
2016,3,20,11,30,933.0,104.0,2.6,19.0,845.0,1031.36,766.64
2016,3,20,11,45,933.5,105.0,2.7,19.0,852.5,1014.94,756.56
2016,3,20,12,0,934.0,106.0,2.8,19.0,860.0,994.66,744.0
2016,3,20,12,15,934.0,106.0,2.85,19.0,859.0,969.11,727.49
2016,3,20,12,30,934.0,106.0,2.9,19.0,858.0,939.96,708.56
2016,3,20,12,45,930.5,106.0,3.0,19.0,848.5,904.34,685.54
2016,3,20,13,0,927.0,106.0,3.1,19.0,839.0,865.63,660.18
2016,3,20,13,15,923.0,105.0,3.15,19.0,821.5,822.61,631.25
2016,3,20,13,30,919.0,104.0,3.2,19.0,804.0,776.93,600.15
2016,3,20,13,45,913.5,102.0,3.3,19.0,779.0,726.81,564.48
2016,3,20,14,0,908.0,100.0,3.4,19.0,754.0,674.59,525.29
2016,3,20,14,15,898.5,98.5,3.4,18.5,721.0,618.67,482.7
2016,3,20,14,30,889.0,97.0,3.4,18.0,688.0,561.52,437.7
2016,3,20,14,45,878.0,93.5,3.4,18.0,649.5,500.92,387.71
2016,3,20,15,0,867.0,90.0,3.4,18.0,611.0,439.85,335.74
2016,3,20,15,15,849.5,87.5,3.35,17.5,566.0,374.5,279.48
2016,3,20,15,30,832.0,85.0,3.3,17.0,521.0,312.03,224.19
2016,3,20,15,45,554.0,132.0,3.3,17.0,411.0,231.06,163.31
2016,3,20,16,0,276.0,179.0,3.3,17.0,301.0,184.18,135.04
2016,3,20,16,15,497.0,123.5,3.1,16.5,309.5,137.86,89.91
2016,3,20,16,30,718.0,68.0,2.9,16.0,318.0,69.75,41.96
2016,3,20,16,45,665.5,62.5,2.7,15.5,264.5,45.71,35.14
2016,3,20,17,0,613.0,57.0,2.5,15.0,211.0,42.83,32.63
2016,3,20,17,15,532.0,49.0,2.25,14.0,159.5,37.71,28.0
2016,3,20,17,30,451.0,41.0,2.0,13.0,108.0,32.47,23.03
2016,3,20,17,45,311.5,29.0,1.8,12.5,66.5,23.33,14.08
2016,3,20,18,0,172.0,17.0,1.6,12.0,25.0,13.85,0.0
2016,3,20,18,15,86.0,8.5,1.55,12.0,12.5,7.73,0.0
2016,3,20,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,6,15,49.5,13.0,1.25,10.0,16.5,33.01,0.0
2016,3,21,6,30,99.0,26.0,1.5,10.0,33.0,93.18,62.5
2016,3,21,6,45,157.5,45.5,1.75,10.5,68.0,156.23,126.21
2016,3,21,7,0,216.0,65.0,2.0,11.0,103.0,221.85,184.93
2016,3,21,7,15,251.0,84.5,2.05,11.0,143.5,277.57,234.03
2016,3,21,7,30,286.0,104.0,2.1,11.0,184.0,335.94,283.79
2016,3,21,7,45,316.0,120.0,2.2,11.0,224.5,388.3,327.22
2016,3,21,8,0,346.0,136.0,2.3,11.0,265.0,442.42,370.88
2016,3,21,8,15,253.5,169.5,2.3,11.0,271.0,419.49,348.95
2016,3,21,8,30,161.0,203.0,2.3,11.0,277.0,371.76,307.35
2016,3,21,8,45,172.5,225.5,2.35,11.5,313.0,410.86,337.38
2016,3,21,9,0,184.0,248.0,2.4,12.0,349.0,449.81,366.31
2016,3,21,9,15,169.5,270.0,2.45,12.0,368.5,463.31,375.0
2016,3,21,9,30,155.0,292.0,2.5,12.0,388.0,475.24,382.58
2016,3,21,9,45,271.0,291.5,2.6,12.0,471.5,605.56,484.31
2016,3,21,10,0,387.0,291.0,2.7,12.0,555.0,719.94,570.61
2016,3,21,10,15,219.0,307.5,2.75,12.0,458.5,551.94,439.81
2016,3,21,10,30,51.0,324.0,2.8,12.0,362.0,381.22,303.49
2016,3,21,10,45,163.0,348.5,2.9,12.5,474.0,535.82,425.6
2016,3,21,11,0,275.0,373.0,3.0,13.0,586.0,687.75,539.13
2016,3,21,11,15,231.5,387.5,3.1,13.0,569.5,636.35,499.04
2016,3,21,11,30,188.0,402.0,3.2,13.0,553.0,602.13,472.44
2016,3,21,11,45,353.0,358.0,3.3,13.0,643.5,720.99,565.22
2016,3,21,12,0,518.0,314.0,3.4,13.0,734.0,830.86,647.99
2016,3,21,12,15,524.5,308.0,3.5,13.0,733.0,812.12,634.19
2016,3,21,12,30,531.0,302.0,3.6,13.0,732.0,790.88,619.47
2016,3,21,12,45,423.0,340.0,3.75,13.5,680.0,712.23,558.83
2016,3,21,13,0,315.0,378.0,3.9,14.0,628.0,631.17,496.03
2016,3,21,13,15,316.0,368.5,3.95,14.0,614.5,604.04,476.32
2016,3,21,13,30,317.0,359.0,4.0,14.0,601.0,575.98,455.37
2016,3,21,13,45,311.0,350.0,4.1,14.0,581.5,542.74,430.2
2016,3,21,14,0,305.0,341.0,4.2,14.0,562.0,509.35,404.62
2016,3,21,14,15,155.0,265.0,4.2,13.5,377.5,330.2,264.54
2016,3,21,14,30,5.0,189.0,4.2,13.0,193.0,169.39,134.83
2016,3,21,14,45,2.5,137.5,4.2,13.0,139.5,122.58,96.86
2016,3,21,15,0,0.0,86.0,4.2,13.0,86.0,76.21,58.57
2016,3,21,15,15,0.0,96.0,4.05,12.5,96.0,84.97,66.24
2016,3,21,15,30,0.0,106.0,3.9,12.0,106.0,93.39,73.67
2016,3,21,15,45,0.5,125.0,3.75,12.0,125.5,108.99,87.02
2016,3,21,16,0,1.0,144.0,3.6,12.0,145.0,123.16,99.18
2016,3,21,16,15,0.5,126.0,3.3,11.5,126.5,107.23,86.23
2016,3,21,16,30,0.0,108.0,3.0,11.0,108.0,91.56,73.31
2016,3,21,16,45,0.0,89.5,2.75,11.0,89.5,76.26,63.26
2016,3,21,17,0,0.0,71.0,2.5,11.0,71.0,61.1,49.61
2016,3,21,17,15,0.0,53.5,2.25,10.5,53.5,46.53,36.37
2016,3,21,17,30,0.0,36.0,2.0,10.0,36.0,31.76,22.75
2016,3,21,17,45,0.0,22.0,1.75,9.5,22.0,19.38,11.02
2016,3,21,18,0,0.0,8.0,1.5,9.0,8.0,7.02,0.0
2016,3,21,18,15,0.0,4.0,1.5,8.5,4.0,3.64,0.0
2016,3,21,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,22,6,15,114.0,14.5,1.75,6.0,23.5,62.21,0.0
2016,3,22,6,30,228.0,29.0,2.0,6.0,47.0,173.39,127.33
2016,3,22,6,45,366.5,40.5,2.3,6.5,95.0,276.37,229.45
2016,3,22,7,0,505.0,52.0,2.6,7.0,143.0,392.71,332.62
2016,3,22,7,15,579.0,59.5,2.75,7.5,197.0,475.97,405.08
2016,3,22,7,30,653.0,67.0,2.9,8.0,251.0,564.81,479.05
2016,3,22,7,45,716.5,68.5,3.05,8.5,308.5,638.58,536.56
2016,3,22,8,0,780.0,70.0,3.2,9.0,366.0,720.6,598.19
2016,3,22,8,15,810.5,74.0,3.3,9.0,419.0,780.78,642.13
2016,3,22,8,30,841.0,78.0,3.4,9.0,472.0,840.23,684.73
2016,3,22,8,45,871.0,78.0,3.55,9.5,523.5,884.28,714.24
2016,3,22,9,0,901.0,78.0,3.7,10.0,575.0,935.09,748.36
2016,3,22,9,15,916.0,80.5,3.75,10.5,619.5,972.94,772.01
2016,3,22,9,30,931.0,83.0,3.8,11.0,664.0,1007.73,793.36
2016,3,22,9,45,944.5,83.5,3.9,11.5,703.0,1035.28,809.88
2016,3,22,10,0,958.0,84.0,4.0,12.0,742.0,1059.27,823.96
2016,3,22,10,15,966.0,85.5,4.05,12.0,773.5,1075.14,833.68
2016,3,22,10,30,974.0,87.0,4.1,12.0,805.0,1086.94,840.8
2016,3,22,10,45,980.0,87.5,4.15,12.5,829.5,1091.39,841.49
2016,3,22,11,0,986.0,88.0,4.2,13.0,854.0,1091.6,839.51
2016,3,22,11,15,989.5,88.5,4.2,13.0,869.5,1085.04,834.3
2016,3,22,11,30,993.0,89.0,4.2,13.0,885.0,1074.22,826.39
2016,3,22,11,45,994.0,89.5,4.25,13.0,892.5,1056.77,814.35
2016,3,22,12,0,995.0,90.0,4.3,13.0,900.0,1035.22,799.94
2016,3,22,12,15,556.5,248.0,4.3,13.0,701.0,784.53,618.68
2016,3,22,12,30,118.0,406.0,4.3,13.0,502.0,507.18,400.11
2016,3,22,12,45,548.5,250.5,4.35,13.0,689.0,731.56,582.46
2016,3,22,13,0,979.0,95.0,4.4,13.0,876.0,896.77,706.2
2016,3,22,13,15,535.0,232.5,4.45,13.0,658.0,651.26,520.11
2016,3,22,13,30,91.0,370.0,4.5,13.0,440.0,407.44,324.05
2016,3,22,13,45,284.5,324.0,4.55,13.0,532.5,500.37,401.08
2016,3,22,14,0,478.0,278.0,4.6,13.0,625.0,566.19,453.62
2016,3,22,14,15,710.0,182.5,4.6,13.0,672.5,587.11,470.52
2016,3,22,14,30,942.0,87.0,4.6,13.0,720.0,579.65,463.02
2016,3,22,14,45,929.0,85.0,4.7,13.0,679.5,516.56,409.4
2016,3,22,15,0,916.0,83.0,4.8,13.0,639.0,453.12,353.92
2016,3,22,15,15,732.5,122.5,4.7,12.5,546.5,361.1,277.51
2016,3,22,15,30,549.0,162.0,4.6,12.0,454.0,291.11,220.42
2016,3,22,15,45,691.0,117.5,4.6,12.0,449.5,248.46,175.85
2016,3,22,16,0,833.0,73.0,4.6,12.0,445.0,190.04,117.96
2016,3,22,16,15,800.0,69.0,4.35,11.5,391.0,127.03,70.23
2016,3,22,16,30,767.0,65.0,4.1,11.0,337.0,68.04,40.74
2016,3,22,16,45,714.5,60.5,3.9,10.5,281.5,48.38,38.28
2016,3,22,17,0,662.0,56.0,3.7,10.0,226.0,45.97,36.16
2016,3,22,17,15,583.5,49.0,3.3,9.5,173.0,37.69,28.55
2016,3,22,17,30,505.0,42.0,2.9,9.0,120.0,33.27,24.22
2016,3,22,17,45,359.5,31.0,2.55,8.5,75.0,25.02,16.03
2016,3,22,18,0,214.0,20.0,2.2,8.0,30.0,16.52,0.04
2016,3,22,18,15,107.0,10.0,2.1,7.5,15.0,9.1,0.0
2016,3,22,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,23,6,15,155.0,14.0,1.85,5.5,26.5,79.68,0.0
2016,3,23,6,30,310.0,28.0,1.9,6.0,53.0,214.72,163.03
2016,3,23,6,45,426.0,38.5,1.95,6.5,101.0,307.21,255.24
2016,3,23,7,0,542.0,49.0,2.0,7.0,149.0,412.2,347.99
2016,3,23,7,15,611.5,56.0,2.15,7.5,203.5,493.6,418.17
2016,3,23,7,30,681.0,63.0,2.3,8.0,258.0,580.2,489.3
2016,3,23,7,45,684.0,68.5,2.5,9.0,298.0,619.86,518.43
2016,3,23,8,0,687.0,74.0,2.7,10.0,338.0,657.56,545.13
2016,3,23,8,15,762.5,77.0,2.75,10.5,407.0,746.09,609.83
2016,3,23,8,30,838.0,80.0,2.8,11.0,476.0,841.32,676.84
2016,3,23,8,45,860.0,82.5,2.9,11.5,526.0,890.02,708.58
2016,3,23,9,0,882.0,85.0,3.0,12.0,576.0,927.45,732.2
2016,3,23,9,15,704.5,148.0,3.0,12.5,559.5,870.33,687.72
2016,3,23,9,30,527.0,211.0,3.0,13.0,543.0,776.05,615.58
2016,3,23,9,45,593.5,203.0,3.0,13.5,597.5,845.28,665.12
2016,3,23,10,0,660.0,195.0,3.0,14.0,652.0,908.75,707.13
2016,3,23,10,15,806.0,147.0,3.0,14.5,729.0,997.12,765.26
2016,3,23,10,30,952.0,99.0,3.0,15.0,806.0,1079.49,817.52
2016,3,23,10,45,957.5,100.0,3.05,15.5,830.0,1083.77,817.46
2016,3,23,11,0,963.0,101.0,3.1,16.0,854.0,1083.89,815.6
2016,3,23,11,15,966.5,101.5,3.1,16.0,869.5,1077.27,810.51
2016,3,23,11,30,970.0,102.0,3.1,16.0,885.0,1066.48,802.87
2016,3,23,11,45,973.5,101.5,3.1,16.5,893.0,1050.47,790.44
2016,3,23,12,0,977.0,101.0,3.1,17.0,901.0,1030.38,775.49
2016,3,23,12,15,976.5,101.0,3.1,17.0,899.5,1003.14,757.33
2016,3,23,12,30,976.0,101.0,3.1,17.0,898.0,972.17,736.71
2016,3,23,12,45,829.0,170.0,3.15,17.0,841.5,889.27,680.62
2016,3,23,13,0,682.0,239.0,3.2,17.0,785.0,806.37,621.35
2016,3,23,13,15,821.0,169.5,3.25,17.0,813.0,811.42,628.56
2016,3,23,13,30,960.0,100.0,3.3,17.0,841.0,802.54,623.22
2016,3,23,13,45,952.5,99.0,3.35,17.0,814.5,750.02,585.47
2016,3,23,14,0,945.0,98.0,3.4,17.0,788.0,695.49,544.21
2016,3,23,14,15,790.5,147.5,3.4,17.0,707.0,601.7,471.14
2016,3,23,14,30,636.0,197.0,3.4,17.0,626.0,517.23,404.44
2016,3,23,14,45,670.5,170.5,3.4,17.0,600.0,469.23,365.21
2016,3,23,15,0,705.0,144.0,3.4,17.0,574.0,416.38,320.27
2016,3,23,15,15,782.0,115.5,3.3,16.5,560.0,374.89,281.76
2016,3,23,15,30,859.0,87.0,3.2,16.0,546.0,320.47,230.57
2016,3,23,15,45,830.5,84.5,3.1,16.0,494.5,255.02,172.47
2016,3,23,16,0,802.0,82.0,3.0,16.0,443.0,192.46,119.12
2016,3,23,16,15,677.5,88.0,2.65,15.0,367.5,126.5,73.64
2016,3,23,16,30,553.0,94.0,2.3,14.0,292.0,80.31,54.1
2016,3,23,16,45,589.5,78.0,1.95,13.5,258.5,57.12,45.62
2016,3,23,17,0,626.0,62.0,1.6,13.0,225.0,46.6,36.31
2016,3,23,17,15,546.0,54.0,1.45,12.0,172.0,41.64,31.84
2016,3,23,17,30,466.0,46.0,1.3,11.0,119.0,36.58,27.02
2016,3,23,17,45,326.0,33.5,1.2,10.0,75.0,27.13,17.86
2016,3,23,18,0,186.0,21.0,1.1,9.0,31.0,17.33,2.08
2016,3,23,18,15,93.0,10.5,1.1,8.5,15.5,9.55,0.0
2016,3,23,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
