Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,24,6,15,136.0,15.0,1.1,6.0,26.5,91.43,0.0
2016,3,24,6,30,272.0,30.0,1.3,7.0,53.0,198.49,152.89
2016,3,24,6,45,387.0,41.5,1.5,8.0,100.5,289.98,239.89
2016,3,24,7,0,502.0,53.0,1.7,9.0,148.0,393.82,330.17
2016,3,24,7,15,570.0,61.0,1.8,9.5,201.5,473.78,398.08
2016,3,24,7,30,638.0,69.0,1.9,10.0,255.0,558.81,467.05
2016,3,24,7,45,681.0,75.0,2.05,11.0,308.5,627.06,518.1
2016,3,24,8,0,724.0,81.0,2.2,12.0,362.0,696.81,568.13
2016,3,24,8,15,754.5,85.5,2.25,12.5,414.0,750.81,605.2
2016,3,24,8,30,785.0,90.0,2.3,13.0,466.0,808.96,644.44
2016,3,24,8,45,802.0,95.5,2.4,14.0,513.5,855.19,673.37
2016,3,24,9,0,819.0,101.0,2.5,15.0,561.0,899.18,700.25
2016,3,24,9,15,835.5,104.5,2.65,15.5,604.5,937.8,724.74
2016,3,24,9,30,852.0,108.0,2.8,16.0,648.0,973.58,747.15
2016,3,24,9,45,859.5,112.5,2.95,16.5,684.5,998.61,762.13
2016,3,24,10,0,867.0,117.0,3.1,17.0,721.0,1020.03,774.78
2016,3,24,10,15,876.0,119.0,3.2,17.0,751.5,1036.31,785.1
2016,3,24,10,30,885.0,121.0,3.3,17.0,782.0,1037.53,785.45
2016,3,24,10,45,882.0,127.5,3.4,17.5,803.5,1050.38,792.43
2016,3,24,11,0,879.0,134.0,3.5,18.0,825.0,1047.9,789.14
2016,3,24,11,15,883.0,135.0,3.55,18.0,840.0,1042.29,785.14
2016,3,24,11,30,887.0,136.0,3.6,18.0,855.0,1021.78,771.26
2016,3,24,11,45,886.0,138.0,3.65,18.5,861.5,1004.95,758.63
2016,3,24,12,0,885.0,140.0,3.7,19.0,868.0,994.53,750.45
2016,3,24,12,15,885.0,139.5,3.75,19.0,866.5,968.25,732.95
2016,3,24,12,30,885.0,139.0,3.8,19.0,865.0,938.5,713.17
2016,3,24,12,45,905.0,126.5,3.9,19.0,861.5,903.13,689.74
2016,3,24,13,0,925.0,114.0,4.0,19.0,858.0,871.76,668.97
2016,3,24,13,15,921.0,113.0,4.0,19.0,840.5,828.51,639.15
2016,3,24,13,30,917.0,112.0,4.0,19.0,823.0,782.63,607.29
2016,3,24,13,45,911.0,110.5,4.0,19.0,798.0,732.46,570.54
2016,3,24,14,0,905.0,109.0,4.0,19.0,773.0,680.27,530.69
2016,3,24,14,15,895.5,107.0,3.95,18.5,740.0,623.8,487.36
2016,3,24,14,30,886.0,105.0,3.9,18.0,707.0,566.15,441.71
2016,3,24,14,45,877.5,101.0,3.9,18.0,668.5,506.28,392.12
2016,3,24,15,0,869.0,97.0,3.9,18.0,630.0,443.68,338.84
2016,3,24,15,15,851.5,94.0,3.85,17.5,585.0,379.6,283.46
2016,3,24,15,30,834.0,91.0,3.8,17.0,540.0,316.47,227.58
2016,3,24,15,45,811.5,87.0,3.75,16.5,490.0,252.61,171.13
2016,3,24,16,0,789.0,83.0,3.7,16.0,440.0,190.92,118.54
2016,3,24,16,15,755.5,78.5,3.45,15.5,387.0,130.25,73.58
2016,3,24,16,30,722.0,74.0,3.2,15.0,334.0,68.86,41.64
2016,3,24,16,45,661.5,69.5,3.0,14.5,278.5,50.66,39.69
2016,3,24,17,0,601.0,65.0,2.8,14.0,223.0,48.81,38.12
2016,3,24,17,15,523.0,56.0,2.5,13.0,171.0,43.13,33.03
2016,3,24,17,30,445.0,47.0,2.2,12.0,119.0,37.28,27.53
2016,3,24,17,45,316.0,34.0,1.9,11.5,75.5,27.45,18.08
2016,3,24,18,0,187.0,21.0,1.6,11.0,32.0,17.21,3.36
2016,3,24,18,15,93.5,10.5,1.65,10.5,16.0,9.55,0.0
2016,3,24,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,25,6,15,142.5,16.0,1.95,8.0,29.0,96.95,0.0
2016,3,25,6,30,285.0,32.0,2.0,8.0,58.0,207.27,161.98
2016,3,25,6,45,405.5,43.0,2.1,8.5,107.0,302.44,251.0
2016,3,25,7,0,526.0,54.0,2.2,9.0,156.0,410.27,345.07
2016,3,25,7,15,593.5,61.5,2.2,9.5,210.5,490.62,413.1
2016,3,25,7,30,661.0,69.0,2.2,10.0,265.0,575.88,481.87
2016,3,25,7,45,702.5,75.0,2.2,11.0,319.5,644.07,531.74
2016,3,25,8,0,744.0,81.0,2.2,12.0,374.0,713.56,580.38
2016,3,25,8,15,573.0,130.0,2.25,12.5,373.5,658.55,535.85
2016,3,25,8,30,402.0,179.0,2.3,13.0,373.0,582.01,472.47
2016,3,25,8,45,620.5,140.0,2.35,13.5,474.0,751.66,601.18
2016,3,25,9,0,839.0,101.0,2.4,14.0,575.0,918.57,716.38
2016,3,25,9,15,855.0,103.5,2.45,14.5,618.5,955.94,737.71
2016,3,25,9,30,871.0,106.0,2.5,15.0,662.0,990.38,758.15
2016,3,25,9,45,887.5,106.0,2.65,15.5,700.5,1008.62,768.57
2016,3,25,10,0,904.0,106.0,2.8,16.0,739.0,1033.88,783.95
2016,3,25,10,15,912.0,107.5,2.9,16.0,770.0,1048.8,793.34
2016,3,25,10,30,920.0,109.0,3.0,16.0,801.0,1059.86,800.39
2016,3,25,10,45,926.0,110.0,3.1,16.5,824.0,1064.37,801.74
2016,3,25,11,0,932.0,111.0,3.2,17.0,847.0,1064.85,800.6
2016,3,25,11,15,935.0,111.5,3.25,17.0,862.0,1057.73,795.63
2016,3,25,11,30,938.0,112.0,3.3,17.0,877.0,1046.58,788.18
2016,3,25,11,45,938.0,113.0,3.4,17.5,883.0,1029.08,775.55
2016,3,25,12,0,938.0,114.0,3.5,18.0,889.0,1007.74,760.46
2016,3,25,12,15,937.5,114.0,3.55,18.0,887.5,981.18,742.95
2016,3,25,12,30,937.0,114.0,3.6,18.0,886.0,951.04,723.01
2016,3,25,12,45,942.0,109.0,3.65,18.5,877.5,917.13,699.1
2016,3,25,13,0,947.0,104.0,3.7,19.0,869.0,879.62,672.66
2016,3,25,13,15,942.5,103.0,3.7,19.0,850.5,835.19,642.26
2016,3,25,13,30,938.0,102.0,3.7,19.0,832.0,788.1,609.75
2016,3,25,13,45,935.5,98.0,3.75,19.0,807.0,737.06,573.23
2016,3,25,14,0,933.0,94.0,3.8,19.0,782.0,683.65,532.83
2016,3,25,14,15,924.0,92.5,3.8,18.5,748.5,626.65,489.27
2016,3,25,14,30,915.0,91.0,3.8,18.0,715.0,568.36,443.2
2016,3,25,14,45,905.5,87.5,3.8,18.0,676.0,506.99,392.37
2016,3,25,15,0,896.0,84.0,3.8,18.0,637.0,444.96,339.35
2016,3,25,15,15,880.0,81.5,3.75,17.5,591.5,381.15,283.94
2016,3,25,15,30,864.0,79.0,3.7,17.0,546.0,317.95,227.75
2016,3,25,15,45,842.5,75.5,3.65,17.0,496.5,249.26,166.84
2016,3,25,16,0,821.0,72.0,3.6,17.0,447.0,186.32,112.89
2016,3,25,16,15,790.0,68.0,3.4,16.0,394.0,124.36,67.16
2016,3,25,16,30,759.0,64.0,3.2,15.0,341.0,66.16,38.88
2016,3,25,16,45,711.0,59.5,3.0,14.5,286.5,47.22,36.62
2016,3,25,17,0,663.0,55.0,2.8,14.0,232.0,44.77,34.52
2016,3,25,17,15,590.5,48.0,2.6,13.0,179.0,36.61,27.21
2016,3,25,17,30,518.0,41.0,2.4,12.0,126.0,32.13,22.98
2016,3,25,17,45,378.0,31.0,2.2,11.5,80.5,24.74,15.82
2016,3,25,18,0,238.0,21.0,2.0,11.0,35.0,17.17,4.45
2016,3,25,18,15,119.0,10.5,2.0,10.5,17.5,9.55,0.0
2016,3,25,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,6,15,195.0,14.0,1.9,8.5,33.0,118.74,12.23
2016,3,26,6,30,390.0,28.0,1.9,9.0,66.0,255.27,201.31
2016,3,26,6,45,498.0,36.0,1.95,9.5,116.0,340.66,281.88
2016,3,26,7,0,606.0,44.0,2.0,10.0,166.0,442.61,370.36
2016,3,26,7,15,665.5,50.0,2.1,10.5,220.5,520.05,435.61
2016,3,26,7,30,725.0,56.0,2.2,11.0,275.0,601.39,499.89
2016,3,26,7,45,765.0,59.5,2.35,12.0,329.5,668.24,548.74
2016,3,26,8,0,805.0,63.0,2.5,13.0,384.0,736.02,596.5
2016,3,26,8,15,831.0,66.5,2.6,13.5,436.0,792.63,635.3
2016,3,26,8,30,857.0,70.0,2.7,14.0,488.0,839.94,666.56
2016,3,26,8,45,875.5,72.5,2.8,14.5,536.5,885.61,696.14
2016,3,26,9,0,894.0,75.0,2.9,15.0,585.0,929.04,723.72
2016,3,26,9,15,908.0,77.0,2.95,15.5,628.5,964.98,745.38
2016,3,26,9,30,922.0,79.0,3.0,16.0,672.0,997.85,764.8
2016,3,26,9,45,931.0,81.0,3.15,16.5,709.0,1022.46,779.41
2016,3,26,10,0,940.0,83.0,3.3,17.0,746.0,1043.37,791.62
2016,3,26,10,15,947.5,84.5,3.3,17.5,776.5,1058.32,798.62
2016,3,26,10,30,955.0,86.0,3.3,18.0,807.0,1069.27,803.1
2016,3,26,10,45,958.5,87.5,3.35,18.5,830.0,1072.07,802.78
2016,3,26,11,0,962.0,89.0,3.4,19.0,853.0,1070.71,799.93
2016,3,26,11,15,965.5,89.5,3.4,19.0,868.5,1064.04,794.87
2016,3,26,11,30,969.0,90.0,3.4,19.0,884.0,1053.23,787.26
2016,3,26,11,45,967.0,92.5,3.4,19.0,890.0,1035.16,774.99
2016,3,26,12,0,965.0,95.0,3.4,19.0,896.0,1013.17,760.25
2016,3,26,12,15,964.5,95.0,3.4,19.0,894.5,986.13,742.21
2016,3,26,12,30,964.0,95.0,3.4,19.0,893.0,955.41,721.72
2016,3,26,12,45,958.5,96.5,3.4,19.5,882.5,918.43,695.6
2016,3,26,13,0,953.0,98.0,3.4,20.0,872.0,878.36,667.37
2016,3,26,13,15,948.5,97.0,3.4,19.5,853.5,833.73,638.33
2016,3,26,13,30,944.0,96.0,3.4,19.0,835.0,786.42,607.04
2016,3,26,13,45,939.0,94.0,3.4,19.0,809.5,735.35,570.58
2016,3,26,14,0,934.0,92.0,3.4,19.0,784.0,682.1,530.25
2016,3,26,14,15,925.0,90.5,3.35,19.0,750.5,625.06,485.77
2016,3,26,14,30,916.0,89.0,3.3,19.0,717.0,566.72,439.01
2016,3,26,14,45,903.0,87.0,3.3,19.0,677.0,505.04,388.37
2016,3,26,15,0,890.0,85.0,3.3,19.0,637.0,443.07,335.86
2016,3,26,15,15,873.0,82.5,3.15,18.5,591.5,379.26,280.81
2016,3,26,15,30,856.0,80.0,3.0,18.0,546.0,316.21,225.15
2016,3,26,15,45,829.0,78.0,2.95,18.0,495.5,248.05,165.39
2016,3,26,16,0,802.0,76.0,2.9,18.0,445.0,186.36,113.13
2016,3,26,16,15,770.0,72.0,2.6,17.0,392.0,125.51,68.6
2016,3,26,16,30,738.0,68.0,2.3,16.0,339.0,68.58,41.17
2016,3,26,16,45,684.5,64.0,2.05,15.5,284.0,50.74,39.6
2016,3,26,17,0,631.0,60.0,1.8,15.0,229.0,44.68,34.31
2016,3,26,17,15,556.5,52.0,1.6,14.0,177.0,39.66,29.85
2016,3,26,17,30,482.0,44.0,1.4,13.0,125.0,34.5,25.03
2016,3,26,17,45,345.0,33.0,1.25,12.5,80.0,26.36,17.23
2016,3,26,18,0,208.0,22.0,1.1,12.0,35.0,17.96,5.83
2016,3,26,18,15,104.0,11.0,1.1,11.5,17.5,10.01,0.0
2016,3,26,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,6,15,58.0,18.0,1.65,9.5,24.0,54.52,14.09
2016,3,27,6,30,116.0,36.0,1.7,10.0,48.0,115.61,89.92
2016,3,27,6,45,169.5,56.0,1.8,10.5,85.0,175.25,144.24
2016,3,27,7,0,223.0,76.0,1.9,11.0,122.0,239.62,200.97
2016,3,27,7,15,253.5,96.5,1.85,11.5,163.0,294.29,247.68
2016,3,27,7,30,284.0,117.0,1.8,12.0,204.0,351.07,294.36
2016,3,27,7,45,317.0,133.0,1.75,12.5,247.0,405.73,337.79
2016,3,27,8,0,350.0,149.0,1.7,13.0,290.0,462.36,381.24
2016,3,27,8,15,565.5,120.0,1.65,13.5,383.0,642.79,520.26
2016,3,27,8,30,781.0,91.0,1.6,14.0,476.0,809.63,636.73
2016,3,27,8,45,814.0,90.5,1.55,15.0,526.5,862.69,666.93
2016,3,27,9,0,847.0,90.0,1.5,16.0,577.0,914.33,696.42
2016,3,27,9,15,863.0,93.0,1.55,16.5,620.5,942.69,712.3
2016,3,27,9,30,879.0,96.0,1.6,17.0,664.0,977.51,732.66
2016,3,27,9,45,893.0,96.5,1.7,17.5,702.5,1004.28,748.25
2016,3,27,10,0,907.0,97.0,1.8,18.0,741.0,1027.67,761.74
2016,3,27,10,15,915.5,99.0,2.0,18.0,772.0,1043.67,773.33
2016,3,27,10,30,924.0,101.0,2.2,18.0,803.0,1055.79,782.52
2016,3,27,10,45,929.0,102.0,2.45,18.5,826.0,1059.26,785.22
2016,3,27,11,0,934.0,103.0,2.7,19.0,849.0,1058.68,785.28
2016,3,27,11,15,937.5,104.0,2.9,19.0,864.5,1052.55,782.65
2016,3,27,11,30,941.0,105.0,3.1,19.0,880.0,1042.36,777.38
2016,3,27,11,45,941.0,106.0,3.3,19.0,886.5,1024.77,767.16
2016,3,27,12,0,941.0,107.0,3.5,19.0,893.0,1003.34,754.33
2016,3,27,12,15,941.0,107.0,3.6,19.0,891.5,977.13,737.47
2016,3,27,12,30,941.0,107.0,3.7,19.0,890.0,947.31,718.1
2016,3,27,12,45,941.0,105.5,3.8,19.0,881.0,912.51,695.2
2016,3,27,13,0,941.0,104.0,3.9,19.0,872.0,874.39,669.83
2016,3,27,13,15,937.5,103.5,3.95,18.5,854.5,831.38,641.76
2016,3,27,13,30,934.0,103.0,4.0,18.0,837.0,785.63,611.36
2016,3,27,13,45,928.5,101.5,4.05,18.0,811.5,735.05,574.69
2016,3,27,14,0,923.0,100.0,4.1,18.0,786.0,682.35,534.43
2016,3,27,14,15,914.5,98.5,4.1,17.5,753.5,626.04,491.09
2016,3,27,14,30,906.0,97.0,4.1,17.0,721.0,568.41,445.24
2016,3,27,14,45,893.5,95.0,4.2,17.0,681.5,507.4,394.59
2016,3,27,15,0,881.0,93.0,4.3,17.0,642.0,446.06,342.07
2016,3,27,15,15,865.0,90.5,4.25,16.5,597.5,379.99,284.67
2016,3,27,15,30,849.0,88.0,4.2,16.0,553.0,316.96,228.38
2016,3,27,15,45,823.5,85.5,4.2,15.5,502.5,252.85,171.48
2016,3,27,16,0,798.0,83.0,4.2,15.0,452.0,191.27,118.87
2016,3,27,16,15,766.5,78.5,4.05,14.0,399.0,130.27,73.66
2016,3,27,16,30,735.0,74.0,3.9,13.0,346.0,73.18,45.75
2016,3,27,16,45,688.0,68.5,3.8,12.5,291.5,49.7,39.13
2016,3,27,17,0,641.0,63.0,3.7,12.0,237.0,47.02,36.83
2016,3,27,17,15,567.0,55.5,3.4,11.0,184.0,42.51,32.79
2016,3,27,17,30,493.0,48.0,3.1,10.0,131.0,37.92,28.42
2016,3,27,17,45,355.5,36.5,2.8,9.5,85.0,29.45,20.21
2016,3,27,18,0,218.0,25.0,2.5,9.0,39.0,20.7,8.58
2016,3,27,18,15,109.0,12.5,2.45,8.5,19.5,11.37,0.0
2016,3,27,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,3,28,6,15,161.0,18.5,3.85,5.5,36.0,112.98,52.03
2016,3,28,6,30,322.0,37.0,4.1,6.0,72.0,232.1,188.87
2016,3,28,6,45,443.0,46.5,4.35,6.5,123.5,329.15,278.73
2016,3,28,7,0,564.0,56.0,4.6,7.0,175.0,438.21,375.77
2016,3,28,7,15,629.0,62.5,4.7,7.0,230.5,517.82,445.76
2016,3,28,7,30,694.0,69.0,4.8,7.0,286.0,601.94,516.62
2016,3,28,7,45,745.5,72.5,4.95,7.5,343.0,671.81,571.27
2016,3,28,8,0,797.0,76.0,5.1,8.0,400.0,748.23,629.47
2016,3,28,8,15,825.5,79.5,5.1,8.5,454.0,806.7,671.38
2016,3,28,8,30,854.0,83.0,5.1,9.0,508.0,864.18,711.58
2016,3,28,8,45,878.5,85.0,5.15,9.5,559.0,914.79,746.08
2016,3,28,9,0,903.0,87.0,5.2,10.0,610.0,954.13,771.74
2016,3,28,9,15,917.5,89.0,5.25,10.0,654.5,990.49,796.51
2016,3,28,9,30,932.0,91.0,5.3,10.0,699.0,1023.73,818.95
2016,3,28,9,45,945.0,92.0,5.35,10.5,738.0,1050.93,835.45
2016,3,28,10,0,958.0,93.0,5.4,11.0,777.0,1074.51,849.39
2016,3,28,10,15,965.0,94.5,5.45,11.0,808.0,1088.78,858.41
2016,3,28,10,30,972.0,96.0,5.5,11.0,839.0,1098.96,864.74
2016,3,28,10,45,814.0,174.5,5.55,11.0,809.0,1033.88,817.53
2016,3,28,11,0,656.0,253.0,5.6,11.0,779.0,959.02,762.61
2016,3,28,11,15,445.0,334.0,5.6,11.0,694.0,819.43,653.37
2016,3,28,11,30,234.0,415.0,5.6,11.0,609.0,657.33,525.0
2016,3,28,11,45,388.5,370.0,5.7,11.0,694.5,764.76,611.63
2016,3,28,12,0,543.0,325.0,5.8,11.0,780.0,863.1,688.64
2016,3,28,12,15,525.5,329.0,5.8,11.0,768.5,831.2,663.7
2016,3,28,12,30,508.0,333.0,5.8,11.0,757.0,797.85,638.23
2016,3,28,12,45,542.0,316.5,5.8,11.0,764.5,787.7,631.44
2016,3,28,13,0,576.0,300.0,5.8,11.0,772.0,773.42,621.27
2016,3,28,13,15,755.5,209.5,5.7,10.5,814.5,800.34,646.29
2016,3,28,13,30,935.0,119.0,5.6,10.0,857.0,801.18,650.18
2016,3,28,13,45,927.0,118.0,5.6,10.0,830.0,749.07,609.39
2016,3,28,14,0,919.0,117.0,5.6,10.0,803.0,695.07,565.89
2016,3,28,14,15,908.5,115.0,5.5,10.0,769.0,637.1,517.9
2016,3,28,14,30,898.0,113.0,5.4,10.0,735.0,577.9,467.72
2016,3,28,14,45,884.5,110.0,5.35,10.0,694.0,514.87,413.29
2016,3,28,15,0,871.0,107.0,5.3,10.0,653.0,451.75,357.25
2016,3,28,15,15,852.0,104.0,5.2,9.5,606.0,386.92,299.01
2016,3,28,15,30,833.0,101.0,5.1,9.0,559.0,323.26,240.63
2016,3,28,15,45,808.0,97.0,5.0,9.0,508.0,258.87,181.58
2016,3,28,16,0,783.0,93.0,4.9,9.0,457.0,197.02,127.22
2016,3,28,16,15,747.5,88.0,4.65,8.5,402.5,131.19,76.85
2016,3,28,16,30,712.0,83.0,4.4,8.0,348.0,74.25,48.03
2016,3,28,16,45,662.5,76.0,4.15,8.0,293.0,55.24,44.9
2016,3,28,17,0,613.0,69.0,3.9,8.0,238.0,51.62,41.63
2016,3,28,17,15,534.0,60.5,3.45,7.5,184.5,46.49,36.9
2016,3,28,17,30,455.0,52.0,3.0,7.0,131.0,41.24,31.82
2016,3,28,17,45,328.5,39.0,2.65,6.5,85.5,31.56,22.42
2016,3,28,18,0,202.0,26.0,2.3,6.0,40.0,20.46,9.28
2016,3,28,18,15,101.0,13.0,2.2,5.5,20.0,11.82,0.0
2016,3,28,18,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,29,6,15,178.0,18.5,2.4,6.0,38.0,122.14,68.48
2016,3,29,6,30,356.0,37.0,2.4,6.0,76.0,249.84,203.89
2016,3,29,6,45,455.0,47.0,2.4,6.5,126.5,337.1,284.0
2016,3,29,7,0,554.0,57.0,2.4,7.0,177.0,434.14,368.85
2016,3,29,7,15,617.0,64.0,2.35,7.5,232.0,512.62,434.89
2016,3,29,7,30,680.0,71.0,2.3,8.0,287.0,595.47,501.05
2016,3,29,7,45,732.5,73.5,2.3,8.5,343.5,664.24,552.03
2016,3,29,8,0,785.0,76.0,2.3,9.0,400.0,739.71,606.22
2016,3,29,8,15,812.5,80.0,2.25,9.5,453.0,797.45,644.97
2016,3,29,8,30,840.0,84.0,2.2,10.0,506.0,854.18,681.94
2016,3,29,8,45,863.0,86.0,2.15,10.5,555.5,902.96,712.22
2016,3,29,9,0,886.0,88.0,2.1,11.0,605.0,940.41,733.96
2016,3,29,9,15,900.5,90.5,2.05,11.5,649.0,976.89,754.77
2016,3,29,9,30,915.0,93.0,2.0,12.0,693.0,1010.31,773.17
2016,3,29,9,45,925.0,95.0,1.95,12.5,731.0,1035.37,785.78
2016,3,29,10,0,935.0,97.0,1.9,13.0,769.0,1056.77,795.96
2016,3,29,10,15,943.0,98.5,1.9,13.0,800.0,1071.74,804.2
2016,3,29,10,30,951.0,100.0,1.9,13.0,831.0,1082.73,810.03
2016,3,29,10,45,954.5,102.0,1.95,13.5,854.0,1085.62,810.06
2016,3,29,11,0,958.0,104.0,2.0,14.0,877.0,1084.36,807.64
2016,3,29,11,15,961.5,105.0,2.05,14.0,892.5,1077.82,803.48
2016,3,29,11,30,965.0,106.0,2.1,14.0,908.0,1067.13,796.8
2016,3,29,11,45,964.5,107.5,2.15,14.0,914.0,1048.99,785.38
2016,3,29,12,0,964.0,109.0,2.2,14.0,920.0,1026.93,771.49
2016,3,29,12,15,963.5,109.0,2.25,14.0,918.5,999.51,754.06
2016,3,29,12,30,963.0,109.0,2.3,14.0,917.0,968.44,734.16
2016,3,29,12,45,528.5,256.5,2.35,14.0,699.5,717.75,556.6
2016,3,29,13,0,94.0,404.0,2.4,14.0,482.0,454.49,353.83
2016,3,29,13,15,84.0,389.5,2.45,14.0,458.0,425.29,333.21
2016,3,29,13,30,74.0,375.0,2.5,14.0,434.0,397.03,311.87
2016,3,29,13,45,101.0,371.5,2.55,14.0,449.5,404.91,318.8
2016,3,29,14,0,128.0,368.0,2.6,14.0,465.0,413.4,325.8
2016,3,29,14,15,76.0,316.5,2.6,13.5,373.5,324.08,256.83
2016,3,29,14,30,24.0,265.0,2.6,13.0,282.0,244.69,194.71
2016,3,29,14,45,18.5,240.0,2.65,13.0,253.0,217.93,173.8
2016,3,29,15,0,13.0,215.0,2.7,13.0,224.0,192.12,153.37
2016,3,29,15,15,24.0,218.0,2.65,12.5,232.0,196.03,156.97
2016,3,29,15,30,35.0,221.0,2.6,12.0,240.0,194.79,156.11
2016,3,29,15,45,17.5,140.5,2.6,12.0,150.0,125.57,99.81
2016,3,29,16,0,0.0,60.0,2.6,12.0,60.0,53.02,39.75
2016,3,29,16,15,169.0,98.5,2.4,11.5,162.0,91.84,66.2
2016,3,29,16,30,338.0,137.0,2.2,11.0,264.0,108.3,82.26
2016,3,29,16,45,305.5,121.0,2.0,11.0,222.5,89.7,75.17
2016,3,29,17,0,273.0,105.0,1.8,11.0,181.0,78.94,65.63
2016,3,29,17,15,238.5,85.0,1.6,10.0,141.0,65.05,53.24
2016,3,29,17,30,204.0,65.0,1.4,9.0,101.0,50.66,40.05
2016,3,29,17,45,146.5,45.0,1.25,8.5,66.5,35.72,25.98
2016,3,29,18,0,89.0,25.0,1.1,8.0,32.0,20.34,9.66
2016,3,29,18,15,44.5,12.5,1.1,7.5,16.0,11.37,0.0
2016,3,29,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,30,6,15,198.5,17.5,0.85,5.0,40.5,131.33,83.12
2016,3,30,6,30,397.0,35.0,1.0,6.0,81.0,268.96,219.19
2016,3,30,6,45,493.5,44.0,1.2,7.0,132.0,355.7,297.08
2016,3,30,7,0,590.0,53.0,1.4,8.0,183.0,452.02,379.49
2016,3,30,7,15,649.0,59.0,1.4,8.5,238.0,528.23,442.09
2016,3,30,7,30,708.0,65.0,1.4,9.0,293.0,604.57,501.06
2016,3,30,7,45,747.5,70.0,1.4,10.0,348.0,672.39,548.8
2016,3,30,8,0,787.0,75.0,1.4,11.0,403.0,741.05,595.12
2016,3,30,8,15,814.0,79.0,1.4,11.5,456.0,798.4,632.63
2016,3,30,8,30,841.0,83.0,1.4,12.0,509.0,854.7,668.42
2016,3,30,8,45,861.0,86.0,1.4,12.5,558.0,901.99,697.08
2016,3,30,9,0,881.0,89.0,1.4,13.0,607.0,937.75,717.47
2016,3,30,9,15,895.5,91.5,1.5,13.5,651.0,974.04,739.63
2016,3,30,9,30,910.0,94.0,1.6,14.0,695.0,1007.28,759.61
2016,3,30,9,45,920.0,96.0,1.7,14.5,732.5,1032.18,774.06
2016,3,30,10,0,930.0,98.0,1.8,15.0,770.0,1053.43,786.24
2016,3,30,10,15,937.5,99.5,1.95,15.0,800.5,1067.78,796.24
2016,3,30,10,30,945.0,101.0,2.1,15.0,831.0,1078.15,803.82
2016,3,30,10,45,949.5,102.5,2.25,15.5,853.5,1081.41,805.38
2016,3,30,11,0,954.0,104.0,2.4,16.0,876.0,1080.53,804.38
2016,3,30,11,15,956.5,104.5,2.45,16.0,891.0,1072.42,799.06
2016,3,30,11,30,959.0,105.0,2.5,16.0,906.0,1060.22,791.27
2016,3,30,11,45,507.0,246.5,2.65,16.0,670.5,764.53,587.87
2016,3,30,12,0,55.0,388.0,2.8,16.0,435.0,427.71,330.78
2016,3,30,12,15,94.0,407.5,2.9,16.0,487.0,478.24,371.57
2016,3,30,12,30,133.0,427.0,3.0,16.0,539.0,536.85,415.94
2016,3,30,12,45,254.0,401.5,3.1,16.0,613.0,614.81,476.59
2016,3,30,13,0,375.0,376.0,3.2,16.0,687.0,672.81,521.5
2016,3,30,13,15,657.5,240.5,3.25,16.0,770.5,752.52,585.36
2016,3,30,13,30,940.0,105.0,3.3,16.0,854.0,790.9,616.78
2016,3,30,13,45,932.0,104.0,3.35,16.0,826.5,738.7,578.43
2016,3,30,14,0,924.0,103.0,3.4,16.0,799.0,684.63,537.3
2016,3,30,14,15,914.0,101.5,3.4,16.0,765.0,627.32,492.37
2016,3,30,14,30,904.0,100.0,3.4,16.0,731.0,568.87,445.2
2016,3,30,14,45,890.5,98.0,3.4,16.0,690.5,507.47,394.27
2016,3,30,15,0,877.0,96.0,3.4,16.0,650.0,445.87,341.57
2016,3,30,15,15,859.5,93.0,3.4,15.5,604.0,378.99,283.85
2016,3,30,15,30,842.0,90.0,3.4,15.0,558.0,315.46,227.43
2016,3,30,15,45,816.5,87.0,3.4,15.0,507.5,251.42,170.38
2016,3,30,16,0,791.0,84.0,3.4,15.0,457.0,189.93,117.8
2016,3,30,16,15,758.0,79.5,3.25,14.5,403.5,129.35,73.07
2016,3,30,16,30,725.0,75.0,3.1,14.0,350.0,72.87,45.71
2016,3,30,16,45,677.0,69.5,3.0,13.5,295.5,50.07,39.3
2016,3,30,17,0,629.0,64.0,2.9,13.0,241.0,47.42,37.05
2016,3,30,17,15,557.0,56.0,2.65,12.0,188.0,42.55,32.72
2016,3,30,17,30,485.0,48.0,2.4,11.0,135.0,37.53,28.04
2016,3,30,17,45,363.0,37.0,2.15,10.0,89.5,29.55,20.44
2016,3,30,18,0,241.0,26.0,1.9,9.0,44.0,21.31,10.8
2016,3,30,18,15,120.5,13.0,1.85,8.5,22.0,11.82,0.0
2016,3,30,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,6,15,191.5,18.5,1.2,7.0,42.0,131.22,88.63
2016,3,31,6,30,383.0,37.0,1.2,7.0,84.0,264.67,216.12
2016,3,31,6,45,478.5,46.5,1.2,7.5,134.5,350.99,293.15
2016,3,31,7,0,574.0,56.0,1.2,8.0,185.0,446.74,374.58
2016,3,31,7,15,632.5,62.5,1.15,8.5,239.5,522.61,436.12
2016,3,31,7,30,691.0,69.0,1.1,9.0,294.0,602.41,497.04
2016,3,31,7,45,733.0,73.0,1.1,9.5,349.5,665.97,542.04
2016,3,31,8,0,775.0,77.0,1.1,10.0,405.0,734.85,589.3
2016,3,31,8,15,802.5,81.0,1.15,10.5,457.5,792.13,627.2
2016,3,31,8,30,830.0,85.0,1.2,11.0,510.0,848.43,663.57
2016,3,31,8,45,853.0,87.0,1.25,12.0,559.0,896.79,692.43
2016,3,31,9,0,876.0,89.0,1.3,13.0,608.0,933.83,713.11
2016,3,31,9,15,890.5,91.5,1.4,13.5,652.0,969.93,735.15
2016,3,31,9,30,905.0,94.0,1.5,14.0,696.0,1003.01,755.05
2016,3,31,9,45,917.0,95.0,1.6,15.0,733.5,1028.56,768.54
2016,3,31,10,0,929.0,96.0,1.7,16.0,771.0,1050.56,779.76
2016,3,31,10,15,937.0,97.5,1.85,16.5,801.5,1065.36,788.59
2016,3,31,10,30,945.0,99.0,2.0,17.0,832.0,1076.18,794.99
2016,3,31,10,45,951.0,99.5,2.2,17.5,855.5,1079.79,797.49
2016,3,31,11,0,957.0,100.0,2.4,18.0,879.0,1079.28,797.37
2016,3,31,11,15,960.0,100.5,2.55,18.0,894.0,1071.62,793.55
2016,3,31,11,30,963.0,101.0,2.7,18.0,909.0,1059.86,787.13
2016,3,31,11,45,964.5,101.5,2.85,18.0,915.5,1042.56,777.1
2016,3,31,12,0,966.0,102.0,3.0,18.0,922.0,1021.31,764.41
2016,3,31,12,15,721.5,223.0,3.1,18.0,835.0,907.68,688.52
2016,3,31,12,30,477.0,344.0,3.2,18.0,748.0,779.35,594.17
2016,3,31,12,45,718.5,222.5,3.35,18.5,822.5,848.73,649.58
2016,3,31,13,0,960.0,101.0,3.5,19.0,897.0,885.75,675.54
2016,3,31,13,15,956.0,100.0,3.6,18.5,878.5,840.99,646.27
2016,3,31,13,30,952.0,99.0,3.7,18.0,860.0,793.51,615.18
2016,3,31,13,45,946.0,97.5,3.85,18.0,833.5,741.7,578.42
2016,3,31,14,0,940.0,96.0,4.0,18.0,807.0,687.8,537.74
2016,3,31,14,15,931.5,94.5,4.05,17.5,773.5,630.61,493.94
2016,3,31,14,30,923.0,93.0,4.1,17.0,740.0,572.09,447.53
2016,3,31,14,45,911.0,91.0,4.15,17.0,700.0,510.41,396.23
2016,3,31,15,0,899.0,89.0,4.2,17.0,660.0,448.34,342.97
2016,3,31,15,15,883.0,86.5,4.15,16.5,614.0,384.33,287.12
2016,3,31,15,30,867.0,84.0,4.1,16.0,568.0,320.96,230.55
2016,3,31,15,45,843.5,81.0,4.1,16.0,517.5,251.89,169.26
2016,3,31,16,0,820.0,78.0,4.1,16.0,467.0,189.08,115.48
2016,3,31,16,15,790.0,74.0,3.95,15.0,413.5,127.4,70.09
2016,3,31,16,30,760.0,70.0,3.8,14.0,360.0,69.39,42.33
2016,3,31,16,45,713.5,65.5,3.65,13.5,305.0,51.64,40.7
2016,3,31,17,0,667.0,61.0,3.5,13.0,250.0,45.14,35.0
2016,3,31,17,15,598.0,53.5,3.2,12.0,196.5,40.56,30.94
2016,3,31,17,30,529.0,46.0,2.9,11.0,143.0,35.84,26.55
2016,3,31,17,45,412.5,36.0,2.6,10.5,96.0,28.66,19.65
2016,3,31,18,0,296.0,26.0,2.3,10.0,49.0,21.27,11.1
2016,3,31,18,15,148.0,13.0,2.15,9.5,24.5,11.82,0.0
2016,3,31,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,1,5,45,41.0,5.5,1.65,6.5,6.5,0.0,0.0
2016,4,1,6,0,82.0,11.0,1.7,7.0,13.0,42.17,0.0
2016,4,1,6,15,228.5,25.5,1.75,7.0,50.0,158.79,113.32
2016,4,1,6,30,375.0,40.0,1.8,7.0,87.0,264.38,217.16
2016,4,1,6,45,468.0,49.5,1.85,7.5,137.5,349.27,293.52
2016,4,1,7,0,561.0,59.0,1.9,8.0,188.0,443.15,374.33
2016,4,1,7,15,618.0,66.0,1.85,8.5,242.5,518.15,436.11
2016,4,1,7,30,675.0,73.0,1.8,9.0,297.0,596.92,497.61
2016,4,1,7,45,718.5,77.0,1.8,10.0,351.5,664.76,545.91
2016,4,1,8,0,762.0,81.0,1.8,11.0,406.0,730.15,590.44
2016,4,1,8,15,789.0,85.0,1.75,11.5,458.0,786.52,627.46
2016,4,1,8,30,816.0,89.0,1.7,12.0,510.0,841.88,662.66
2016,4,1,8,45,837.5,91.5,1.7,13.0,558.5,889.04,690.48
2016,4,1,9,0,859.0,94.0,1.7,14.0,607.0,934.1,716.26
2016,4,1,9,15,873.0,96.5,1.7,14.5,650.0,959.79,729.84
2016,4,1,9,30,887.0,99.0,1.7,15.0,693.0,991.91,747.85
2016,4,1,9,45,898.5,101.0,1.7,15.5,730.5,1017.72,761.48
2016,4,1,10,0,910.0,103.0,1.7,16.0,768.0,1040.01,772.84
2016,4,1,10,15,917.5,104.5,1.7,16.5,798.0,1053.99,778.89
2016,4,1,10,30,925.0,106.0,1.7,17.0,828.0,1064.08,782.64
2016,4,1,10,45,930.0,107.0,1.7,17.5,850.5,1067.09,782.04
2016,4,1,11,0,935.0,108.0,1.7,18.0,873.0,1066.06,779.11
2016,4,1,11,15,938.0,108.5,1.7,18.5,887.5,1058.43,772.21
2016,4,1,11,30,941.0,109.0,1.7,19.0,902.0,1046.78,762.99
2016,4,1,11,45,942.0,109.5,1.75,19.5,908.0,1029.22,750.95
2016,4,1,12,0,943.0,110.0,1.8,20.0,914.0,1007.81,736.57
2016,4,1,12,15,942.5,110.0,1.85,20.0,912.0,980.76,720.0
2016,4,1,12,30,942.0,110.0,1.9,20.0,910.0,950.14,701.08
2016,4,1,12,45,944.0,107.0,1.95,20.0,900.5,915.26,679.24
2016,4,1,13,0,946.0,104.0,2.0,20.0,891.0,876.97,654.95
2016,4,1,13,15,941.5,103.0,2.0,20.0,872.5,832.33,625.66
2016,4,1,13,30,937.0,102.0,2.0,20.0,854.0,785.06,594.31
2016,4,1,13,45,930.5,100.5,2.05,20.0,827.5,733.56,558.8
2016,4,1,14,0,924.0,99.0,2.1,20.0,801.0,680.07,519.76
2016,4,1,14,15,915.0,97.5,2.15,20.0,767.5,623.39,477.11
2016,4,1,14,30,906.0,96.0,2.2,20.0,734.0,565.47,432.05
2016,4,1,14,45,894.0,93.5,2.25,20.0,694.5,504.29,382.95
2016,4,1,15,0,882.0,91.0,2.3,20.0,655.0,442.77,331.81
2016,4,1,15,15,866.0,88.5,2.3,19.5,609.5,379.78,278.41
2016,4,1,15,30,850.0,86.0,2.3,19.0,564.0,313.44,221.07
2016,4,1,15,45,828.5,82.5,2.3,19.0,514.0,249.47,165.11
2016,4,1,16,0,807.0,79.0,2.3,19.0,464.0,187.54,113.03
2016,4,1,16,15,776.5,75.0,2.15,18.5,411.0,126.69,68.93
2016,4,1,16,30,746.0,71.0,2.0,18.0,358.0,69.57,42.04
2016,4,1,16,45,703.0,65.5,1.85,17.5,303.5,51.48,39.88
2016,4,1,17,0,660.0,60.0,1.7,17.0,249.0,44.23,33.63
2016,4,1,17,15,593.5,53.0,1.55,15.5,196.0,40.03,30.05
2016,4,1,17,30,527.0,46.0,1.4,14.0,143.0,35.73,26.16
2016,4,1,17,45,416.0,35.5,1.3,13.0,96.5,28.13,19.02
2016,4,1,18,0,305.0,25.0,1.2,12.0,50.0,20.26,10.51
2016,4,1,18,15,152.5,12.5,1.15,11.5,25.0,11.37,0.0
2016,4,1,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,5,45,46.0,6.0,0.9,8.5,7.5,0.0,0.0
2016,4,2,6,0,92.0,12.0,1.1,9.0,15.0,47.16,0.0
2016,4,2,6,15,236.5,26.5,1.2,9.5,53.0,165.61,121.03
2016,4,2,6,30,381.0,41.0,1.3,10.0,91.0,269.07,218.71
2016,4,2,6,45,471.5,50.5,1.4,10.5,141.5,353.04,292.85
2016,4,2,7,0,562.0,60.0,1.5,11.0,192.0,445.69,371.2
2016,4,2,7,15,619.0,67.0,1.5,11.5,246.5,520.8,431.9
2016,4,2,7,30,676.0,74.0,1.5,12.0,301.0,599.65,492.39
2016,4,2,7,45,711.0,80.5,1.5,13.0,355.0,664.29,537.23
2016,4,2,8,0,746.0,87.0,1.5,14.0,409.0,729.59,580.79
2016,4,2,8,15,773.5,91.5,1.6,15.0,461.0,782.02,614.55
2016,4,2,8,30,801.0,96.0,1.7,16.0,513.0,837.89,649.97
2016,4,2,8,45,811.0,104.0,1.8,17.0,559.5,880.67,675.52
2016,4,2,9,0,821.0,112.0,1.9,18.0,606.0,920.69,698.88
2016,4,2,9,15,836.5,115.0,1.95,18.5,649.0,957.23,720.37
2016,4,2,9,30,852.0,118.0,2.0,19.0,692.0,990.84,739.76
2016,4,2,9,45,855.0,125.0,2.1,20.0,727.5,1013.48,751.06
2016,4,2,10,0,858.0,132.0,2.2,21.0,763.0,1032.33,760.0
2016,4,2,10,15,866.5,134.5,2.2,21.0,793.0,1047.82,768.57
2016,4,2,10,30,875.0,137.0,2.2,21.0,823.0,1059.5,774.83
2016,4,2,10,45,876.5,141.0,2.2,21.5,844.5,1061.81,773.79
2016,4,2,11,0,878.0,145.0,2.2,22.0,866.0,1060.14,770.46
2016,4,2,11,15,881.0,146.0,2.15,22.0,880.5,1052.75,764.56
2016,4,2,11,30,884.0,147.0,2.1,22.0,895.0,1041.44,756.36
2016,4,2,11,45,884.0,148.5,2.05,22.5,900.5,1023.88,742.92
2016,4,2,12,0,884.0,150.0,2.0,23.0,906.0,1002.61,727.32
2016,4,2,12,15,883.0,149.5,1.95,23.0,903.5,974.77,709.07
2016,4,2,12,30,882.0,149.0,1.9,23.0,901.0,943.55,688.73
2016,4,2,12,45,896.0,137.5,1.85,23.0,894.0,903.59,662.68
2016,4,2,13,0,910.0,126.0,1.8,23.0,887.0,868.5,639.83
2016,4,2,13,15,905.0,125.0,1.8,23.0,868.0,824.62,611.45
2016,4,2,13,30,900.0,124.0,1.8,23.0,849.0,778.29,581.19
2016,4,2,13,45,890.5,123.0,1.85,23.0,821.5,726.64,545.37
2016,4,2,14,0,881.0,122.0,1.9,23.0,794.0,673.39,507.19
2016,4,2,14,15,871.0,120.0,1.9,22.5,760.5,618.34,467.11
2016,4,2,14,30,861.0,118.0,1.9,22.0,727.0,560.61,423.64
2016,4,2,14,45,841.5,117.5,1.95,22.0,685.5,499.11,375.21
2016,4,2,15,0,822.0,117.0,2.0,22.0,644.0,438.26,325.64
2016,4,2,15,15,803.0,113.5,2.0,21.5,598.5,375.96,273.92
2016,4,2,15,30,784.0,110.0,2.0,21.0,553.0,314.93,221.92
2016,4,2,15,45,751.5,108.5,2.0,21.0,502.5,249.7,166.59
2016,4,2,16,0,719.0,107.0,2.0,21.0,452.0,191.76,119.13
2016,4,2,16,15,684.5,101.0,1.9,20.0,399.5,133.88,77.93
2016,4,2,16,30,650.0,95.0,1.8,19.0,347.0,80.38,52.26
2016,4,2,16,45,596.5,88.5,1.7,18.5,293.0,64.04,50.68
2016,4,2,17,0,543.0,82.0,1.6,18.0,239.0,61.33,48.49
2016,4,2,17,15,471.5,71.5,1.45,17.0,187.5,55.0,43.03
2016,4,2,17,30,400.0,61.0,1.3,16.0,136.0,46.41,35.32
2016,4,2,17,45,290.0,46.5,1.2,15.0,91.5,35.88,25.61
2016,4,2,18,0,180.0,32.0,1.1,14.0,47.0,25.04,14.48
2016,4,2,18,15,90.0,16.0,1.0,13.5,23.5,14.55,0.0
2016,4,2,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
