Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,8.5,0.9,9.5,8.5,0.0,0.0
2016,4,3,6,0,0.0,17.0,1.0,10.0,17.0,15.46,0.0
2016,4,3,6,15,167.0,32.5,1.0,10.5,55.5,140.29,104.14
2016,4,3,6,30,334.0,48.0,1.0,11.0,94.0,252.03,204.41
2016,4,3,6,45,420.0,60.0,1.05,11.5,144.0,334.73,276.27
2016,4,3,7,0,506.0,72.0,1.1,12.0,194.0,425.26,351.79
2016,4,3,7,15,362.0,103.0,1.05,12.5,201.0,387.68,320.63
2016,4,3,7,30,218.0,134.0,1.0,13.0,208.0,324.6,267.88
2016,4,3,7,45,458.5,119.5,1.0,13.5,309.0,512.64,418.8
2016,4,3,8,0,699.0,105.0,1.0,14.0,410.0,714.67,566.45
2016,4,3,8,15,728.5,110.5,1.05,14.5,462.0,772.55,602.65
2016,4,3,8,30,758.0,116.0,1.1,15.0,514.0,829.78,639.23
2016,4,3,8,45,776.0,122.0,1.15,16.0,561.5,876.09,666.37
2016,4,3,9,0,794.0,128.0,1.2,17.0,609.0,920.28,691.65
2016,4,3,9,15,810.5,131.5,1.25,17.5,652.0,951.47,709.3
2016,4,3,9,30,827.0,135.0,1.3,18.0,695.0,986.07,729.22
2016,4,3,9,45,836.0,139.0,1.4,18.5,731.0,1010.67,743.38
2016,4,3,10,0,845.0,143.0,1.5,19.0,767.0,1031.76,755.42
2016,4,3,10,15,853.5,145.0,1.55,19.5,797.0,1046.48,762.69
2016,4,3,10,30,862.0,147.0,1.6,20.0,827.0,1057.41,767.73
2016,4,3,10,45,869.5,147.5,1.65,20.5,849.5,1061.82,768.82
2016,4,3,11,0,877.0,148.0,1.7,21.0,872.0,1062.28,767.64
2016,4,3,11,15,770.5,209.5,1.7,21.0,853.5,1017.15,738.47
2016,4,3,11,30,664.0,271.0,1.7,21.0,835.0,959.62,700.61
2016,4,3,11,45,774.5,211.0,1.7,21.5,873.5,989.4,719.9
2016,4,3,12,0,885.0,151.0,1.7,22.0,912.0,1004.22,727.49
2016,4,3,12,15,884.0,151.0,1.7,22.0,909.5,976.8,709.79
2016,4,3,12,30,883.0,151.0,1.7,22.0,907.0,945.99,690.38
2016,4,3,12,45,882.0,149.0,1.7,22.0,896.5,909.96,667.55
2016,4,3,13,0,881.0,147.0,1.7,22.0,886.0,870.91,642.62
2016,4,3,13,15,723.0,221.0,1.75,22.0,819.0,782.55,582.4
2016,4,3,13,30,565.0,295.0,1.8,22.0,752.0,696.13,520.57
2016,4,3,13,45,534.0,291.0,1.85,22.0,712.0,638.74,480.6
2016,4,3,14,0,503.0,287.0,1.9,22.0,672.0,582.92,440.56
2016,4,3,14,15,456.0,292.0,2.0,21.5,629.5,527.46,400.63
2016,4,3,14,30,409.0,297.0,2.1,21.0,587.0,474.35,361.48
2016,4,3,14,45,615.0,209.0,2.25,21.0,618.5,470.47,357.18
2016,4,3,15,0,821.0,121.0,2.4,21.0,650.0,440.85,329.79
2016,4,3,15,15,802.5,117.0,2.5,20.5,604.0,378.33,277.49
2016,4,3,15,30,784.0,113.0,2.6,20.0,558.0,317.05,224.98
2016,4,3,15,45,719.5,111.5,2.75,19.5,492.0,244.69,165.22
2016,4,3,16,0,655.0,110.0,2.9,19.0,426.0,183.86,116.73
2016,4,3,16,15,669.0,99.0,2.85,18.0,390.5,130.59,76.59
2016,4,3,16,30,683.0,88.0,2.8,17.0,355.0,75.54,48.26
2016,4,3,16,45,640.0,80.5,2.8,16.5,301.5,57.82,45.63
2016,4,3,17,0,597.0,73.0,2.8,16.0,248.0,54.0,42.41
2016,4,3,17,15,527.5,64.5,2.55,15.0,195.5,49.05,38.12
2016,4,3,17,30,458.0,56.0,2.3,14.0,143.0,43.95,33.46
2016,4,3,17,45,340.5,43.5,2.1,13.5,97.0,34.91,24.96
2016,4,3,18,0,223.0,31.0,1.9,13.0,51.0,24.28,14.18
2016,4,3,18,15,111.5,15.5,1.85,12.5,25.5,14.1,0.0
2016,4,3,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,5,45,64.0,7.5,1.6,8.5,10.0,6.82,0.0
2016,4,4,6,0,128.0,15.0,1.7,9.0,20.0,82.15,0.0
2016,4,4,6,15,273.0,28.5,1.85,9.5,60.5,184.69,141.07
2016,4,4,6,30,418.0,42.0,2.0,10.0,101.0,290.24,237.87
2016,4,4,6,45,506.5,50.5,2.2,10.5,153.0,374.11,312.29
2016,4,4,7,0,595.0,59.0,2.4,11.0,205.0,466.31,390.86
2016,4,4,7,15,649.5,65.5,2.45,11.5,260.0,540.75,451.69
2016,4,4,7,30,704.0,72.0,2.5,12.0,315.0,618.64,511.95
2016,4,4,7,45,742.0,76.5,2.6,13.0,369.5,680.45,555.81
2016,4,4,8,0,780.0,81.0,2.7,14.0,424.0,747.03,601.79
2016,4,4,8,15,806.0,84.5,2.7,14.5,476.5,802.48,638.72
2016,4,4,8,30,832.0,88.0,2.7,15.0,529.0,856.78,673.97
2016,4,4,8,45,853.0,90.5,2.75,16.0,578.0,903.79,702.39
2016,4,4,9,0,874.0,93.0,2.8,17.0,627.0,939.25,722.31
2016,4,4,9,15,888.5,95.5,2.85,17.5,670.5,975.0,743.64
2016,4,4,9,30,903.0,98.0,2.9,18.0,714.0,1007.71,762.74
2016,4,4,9,45,914.0,100.0,2.95,18.5,751.5,1033.06,776.83
2016,4,4,10,0,925.0,102.0,3.0,19.0,789.0,1054.82,788.61
2016,4,4,10,15,933.0,103.5,3.05,19.0,820.0,1069.19,797.11
2016,4,4,10,30,941.0,105.0,3.1,19.0,851.0,1079.61,803.22
2016,4,4,10,45,944.0,108.0,3.2,19.5,873.5,1082.56,803.54
2016,4,4,11,0,947.0,111.0,3.3,20.0,896.0,1081.36,801.34
2016,4,4,11,15,950.5,112.0,3.35,20.0,911.5,1074.38,796.61
2016,4,4,11,30,954.0,113.0,3.4,20.0,927.0,1063.32,789.38
2016,4,4,11,45,953.5,115.0,3.45,20.5,933.0,1045.37,776.24
2016,4,4,12,0,953.0,117.0,3.5,21.0,939.0,1023.55,760.71
2016,4,4,12,15,953.0,117.0,3.55,21.0,937.5,996.43,743.18
2016,4,4,12,30,953.0,117.0,3.6,21.0,936.0,965.7,723.22
2016,4,4,12,45,951.0,116.5,3.7,21.0,926.0,929.3,699.66
2016,4,4,13,0,949.0,116.0,3.8,21.0,916.0,889.72,673.72
2016,4,4,13,15,945.5,115.0,3.85,20.5,897.5,845.49,645.28
2016,4,4,13,30,942.0,114.0,3.9,20.0,879.0,798.56,614.53
2016,4,4,13,45,936.0,113.0,4.0,20.0,852.5,747.43,577.73
2016,4,4,14,0,930.0,112.0,4.1,20.0,826.0,694.25,537.72
2016,4,4,14,15,921.5,110.0,4.1,19.5,792.5,636.92,494.12
2016,4,4,14,30,913.0,108.0,4.1,19.0,759.0,578.3,448.03
2016,4,4,14,45,904.5,104.0,4.1,19.0,719.0,516.93,397.43
2016,4,4,15,0,896.0,100.0,4.1,19.0,679.0,454.83,344.62
2016,4,4,15,15,880.0,97.0,4.05,18.5,633.0,387.22,286.65
2016,4,4,15,30,864.0,94.0,4.0,18.0,587.0,322.93,229.97
2016,4,4,15,45,844.5,90.0,4.0,18.0,536.5,258.1,172.55
2016,4,4,16,0,825.0,86.0,4.0,18.0,486.0,195.07,119.06
2016,4,4,16,15,794.0,81.5,3.8,17.0,431.5,132.68,73.78
2016,4,4,16,30,763.0,77.0,3.6,16.0,377.0,74.12,46.22
2016,4,4,16,45,717.0,72.0,3.45,15.5,321.0,51.67,40.37
2016,4,4,17,0,671.0,67.0,3.3,15.0,265.0,49.47,38.56
2016,4,4,17,15,601.0,59.5,2.9,14.0,210.0,45.07,34.74
2016,4,4,17,30,531.0,52.0,2.5,13.0,155.0,40.57,30.61
2016,4,4,17,45,409.0,41.5,2.1,12.0,106.0,33.13,23.61
2016,4,4,18,0,287.0,31.0,1.7,11.0,57.0,25.48,15.54
2016,4,4,18,15,143.5,15.5,1.6,10.5,28.5,12.67,0.0
2016,4,4,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,5,45,98.0,8.0,1.2,7.5,12.5,40.91,0.0
2016,4,5,6,0,196.0,16.0,1.2,8.0,25.0,111.82,0.0
2016,4,5,6,15,346.0,27.5,1.35,9.0,68.0,217.07,168.21
2016,4,5,6,30,496.0,39.0,1.5,10.0,111.0,327.4,267.74
2016,4,5,6,45,580.0,46.0,1.65,11.0,165.0,410.89,340.6
2016,4,5,7,0,664.0,53.0,1.8,12.0,219.0,498.5,413.65
2016,4,5,7,15,715.0,58.5,1.8,12.5,275.5,573.09,473.1
2016,4,5,7,30,766.0,64.0,1.8,13.0,332.0,650.47,530.29
2016,4,5,7,45,800.5,68.0,1.85,14.0,388.0,715.61,574.97
2016,4,5,8,0,835.0,72.0,1.9,15.0,444.0,781.01,618.23
2016,4,5,8,15,859.0,75.0,2.0,16.0,497.0,836.08,653.2
2016,4,5,8,30,883.0,78.0,2.1,17.0,550.0,881.43,680.63
2016,4,5,8,45,901.0,80.5,2.25,18.0,599.0,926.84,708.14
2016,4,5,9,0,919.0,83.0,2.4,19.0,648.0,969.82,733.55
2016,4,5,9,15,931.5,85.0,2.45,19.5,691.5,1004.16,753.26
2016,4,5,9,30,944.0,87.0,2.5,20.0,735.0,1035.21,770.76
2016,4,5,9,45,953.5,88.5,2.55,20.5,772.5,1059.19,783.59
2016,4,5,10,0,963.0,90.0,2.6,21.0,810.0,1079.38,794.06
2016,4,5,10,15,969.5,91.5,2.55,21.5,840.0,1092.59,798.99
2016,4,5,10,30,976.0,93.0,2.5,22.0,870.0,1101.68,801.44
2016,4,5,10,45,980.5,94.0,2.45,22.5,892.5,1103.99,799.74
2016,4,5,11,0,985.0,95.0,2.4,23.0,915.0,1102.06,795.59
2016,4,5,11,15,987.0,95.5,2.4,23.0,929.0,1092.84,789.19
2016,4,5,11,30,989.0,96.0,2.4,23.0,943.0,1079.44,780.38
2016,4,5,11,45,990.0,96.0,2.45,23.5,948.5,1060.41,767.23
2016,4,5,12,0,991.0,96.0,2.5,24.0,954.0,1037.38,751.66
2016,4,5,12,15,990.0,96.0,2.6,24.0,951.5,1008.6,734.41
2016,4,5,12,30,989.0,96.0,2.7,24.0,949.0,976.14,714.65
2016,4,5,12,45,984.0,97.0,2.8,24.0,937.0,937.72,690.79
2016,4,5,13,0,979.0,98.0,2.9,24.0,925.0,896.17,664.58
2016,4,5,13,15,974.5,97.0,2.9,24.0,905.5,850.16,634.37
2016,4,5,13,30,970.0,96.0,2.9,24.0,886.0,801.45,602.03
2016,4,5,13,45,963.0,95.0,2.95,24.0,859.0,748.56,565.66
2016,4,5,14,0,956.0,94.0,3.0,24.0,832.0,693.65,525.49
2016,4,5,14,15,947.5,92.5,2.95,24.0,798.0,635.66,481.49
2016,4,5,14,30,939.0,91.0,2.9,24.0,764.0,576.32,435.15
2016,4,5,14,45,926.5,89.5,2.85,24.0,723.0,514.04,385.16
2016,4,5,15,0,914.0,88.0,2.8,24.0,682.0,451.41,333.29
2016,4,5,15,15,899.0,85.5,2.65,23.5,635.5,386.99,279.0
2016,4,5,15,30,884.0,83.0,2.5,23.0,589.0,323.1,223.9
2016,4,5,15,45,862.0,80.0,2.35,23.0,538.0,258.06,167.72
2016,4,5,16,0,840.0,77.0,2.2,23.0,487.0,189.63,111.33
2016,4,5,16,15,811.0,73.5,2.0,22.0,433.0,127.4,67.23
2016,4,5,16,30,782.0,70.0,1.8,21.0,379.0,68.69,40.56
2016,4,5,16,45,739.0,65.5,1.6,20.5,323.5,51.3,39.21
2016,4,5,17,0,696.0,61.0,1.4,20.0,268.0,49.03,37.39
2016,4,5,17,15,631.0,54.0,1.3,19.0,213.0,40.64,30.15
2016,4,5,17,30,566.0,47.0,1.2,18.0,158.0,36.32,26.29
2016,4,5,17,45,454.5,38.0,1.2,17.0,109.0,30.03,20.46
2016,4,5,18,0,343.0,29.0,1.2,16.0,60.0,23.58,13.8
2016,4,5,18,15,171.5,14.5,1.2,15.5,30.0,11.69,0.0
2016,4,5,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,45,75.5,9.5,1.15,12.5,13.0,34.64,0.0
2016,4,6,6,0,151.0,19.0,1.1,13.0,26.0,96.9,18.51
2016,4,6,6,15,294.5,32.0,1.1,14.0,68.5,198.81,152.51
2016,4,6,6,30,438.0,45.0,1.1,15.0,111.0,304.97,244.93
2016,4,6,6,45,520.5,54.0,1.15,16.5,164.0,387.45,313.99
2016,4,6,7,0,603.0,63.0,1.2,18.0,217.0,477.53,385.51
2016,4,6,7,15,657.0,69.5,1.3,18.5,272.5,552.19,443.49
2016,4,6,7,30,711.0,76.0,1.4,19.0,328.0,630.15,500.92
2016,4,6,7,45,754.0,71.0,1.55,20.0,376.5,684.51,537.48
2016,4,6,8,0,797.0,66.0,1.7,21.0,425.0,743.38,576.28
2016,4,6,8,15,785.0,80.0,1.75,21.5,468.0,780.51,599.08
2016,4,6,8,30,773.0,94.0,1.8,22.0,511.0,813.36,618.74
2016,4,6,8,45,737.5,119.5,1.85,23.0,545.0,839.28,632.25
2016,4,6,9,0,702.0,145.0,1.9,24.0,579.0,855.22,638.97
2016,4,6,9,15,662.0,175.5,1.95,24.5,607.0,866.47,643.92
2016,4,6,9,30,622.0,206.0,2.0,25.0,635.0,871.65,644.99
2016,4,6,9,45,558.5,243.0,2.05,26.0,643.5,850.63,626.01
2016,4,6,10,0,495.0,280.0,2.1,27.0,652.0,831.02,608.07
2016,4,6,10,15,570.5,266.0,2.05,27.0,710.5,892.95,649.28
2016,4,6,10,30,646.0,252.0,2.0,27.0,769.0,957.67,690.52
2016,4,6,10,45,624.5,273.0,1.95,27.5,783.5,952.47,682.95
2016,4,6,11,0,603.0,294.0,1.9,28.0,798.0,942.34,673.16
2016,4,6,11,15,546.0,322.0,1.85,28.0,784.5,904.08,646.15
2016,4,6,11,30,489.0,350.0,1.8,28.0,771.0,863.57,617.93
2016,4,6,11,45,496.5,352.5,1.8,28.5,782.0,858.72,613.71
2016,4,6,12,0,504.0,355.0,1.8,29.0,793.0,851.12,607.43
2016,4,6,12,15,584.0,317.0,1.7,29.0,823.5,867.94,619.18
2016,4,6,12,30,664.0,279.0,1.6,29.0,854.0,879.91,627.26
2016,4,6,12,45,663.5,273.0,1.55,29.0,841.5,845.62,604.46
2016,4,6,13,0,663.0,267.0,1.5,29.0,829.0,809.04,580.42
2016,4,6,13,15,660.0,262.0,1.4,29.0,811.5,769.31,553.46
2016,4,6,13,30,657.0,257.0,1.3,29.0,794.0,727.81,525.01
2016,4,6,13,45,767.5,195.0,1.25,29.0,804.0,710.88,514.8
2016,4,6,14,0,878.0,133.0,1.2,29.0,814.0,681.08,494.74
2016,4,6,14,15,782.5,163.5,1.05,29.0,751.0,603.42,438.19
2016,4,6,14,30,687.0,194.0,0.9,29.0,688.0,533.08,386.37
2016,4,6,14,45,680.0,182.0,0.8,29.0,648.5,475.76,343.39
2016,4,6,15,0,673.0,170.0,0.7,29.0,609.0,418.27,298.91
2016,4,6,15,15,733.0,142.5,0.6,28.5,590.0,370.9,259.73
2016,4,6,15,30,793.0,115.0,0.5,28.0,571.0,319.93,215.77
2016,4,6,15,45,775.0,100.0,0.4,28.0,514.0,250.53,159.34
2016,4,6,16,0,757.0,85.0,0.3,28.0,457.0,183.07,106.14
2016,4,6,16,15,512.5,121.0,0.3,27.0,360.5,132.71,80.71
2016,4,6,16,30,268.0,157.0,0.3,26.0,264.0,118.68,86.3
2016,4,6,16,45,237.5,139.5,0.3,25.5,224.0,101.19,80.16
2016,4,6,17,0,207.0,122.0,0.3,25.0,184.0,89.84,71.01
2016,4,6,17,15,179.5,99.5,0.4,24.0,145.5,74.72,58.52
2016,4,6,17,30,152.0,77.0,0.5,23.0,107.0,59.02,45.09
2016,4,6,17,45,107.5,55.5,0.6,22.5,73.5,44.7,32.38
2016,4,6,18,0,63.0,34.0,0.7,22.0,40.0,28.11,17.18
2016,4,6,18,15,31.5,17.0,0.7,21.5,20.0,14.45,0.0
2016,4,6,18,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.0,1.5,11.5,8.0,7.28,0.0
2016,4,7,6,0,0.0,16.0,1.6,12.0,16.0,14.1,0.32
2016,4,7,6,15,28.5,36.5,1.8,12.5,41.0,53.37,38.21
2016,4,7,6,30,57.0,57.0,2.0,13.0,66.0,100.45,79.6
2016,4,7,6,45,76.5,80.5,2.25,13.5,97.5,141.4,115.47
2016,4,7,7,0,96.0,104.0,2.5,14.0,129.0,183.55,151.69
2016,4,7,7,15,114.0,125.5,2.65,14.0,161.5,223.38,185.44
2016,4,7,7,30,132.0,147.0,2.8,14.0,194.0,264.53,219.57
2016,4,7,7,45,268.0,154.5,2.95,14.5,270.0,394.08,326.57
2016,4,7,8,0,404.0,162.0,3.1,15.0,346.0,537.85,440.22
2016,4,7,8,15,339.5,197.5,3.1,15.5,364.0,522.96,424.37
2016,4,7,8,30,275.0,233.0,3.1,16.0,382.0,517.77,416.4
2016,4,7,8,45,271.5,256.5,3.15,16.5,414.5,548.13,437.25
2016,4,7,9,0,268.0,280.0,3.2,17.0,447.0,576.9,456.41
2016,4,7,9,15,252.5,304.0,3.15,17.0,469.5,593.09,466.25
2016,4,7,9,30,237.0,328.0,3.1,17.0,492.0,588.98,461.43
2016,4,7,9,45,203.5,350.0,3.1,17.5,496.0,580.77,452.31
2016,4,7,10,0,170.0,372.0,3.1,18.0,500.0,570.48,441.79
2016,4,7,10,15,147.5,385.5,3.0,18.5,500.0,560.09,431.55
2016,4,7,10,30,125.0,399.0,2.9,19.0,500.0,548.61,420.63
2016,4,7,10,45,145.5,412.5,2.8,19.5,533.0,579.78,442.25
2016,4,7,11,0,166.0,426.0,2.7,20.0,566.0,609.75,462.45
2016,4,7,11,15,195.5,431.5,2.6,20.0,598.5,638.71,482.94
2016,4,7,11,30,225.0,437.0,2.5,20.0,631.0,665.84,501.92
2016,4,7,11,45,232.0,434.0,2.45,20.0,635.5,660.39,497.63
2016,4,7,12,0,239.0,431.0,2.4,20.0,640.0,653.66,492.72
2016,4,7,12,15,160.0,427.0,2.35,20.0,567.0,566.11,428.11
2016,4,7,12,30,81.0,423.0,2.3,20.0,494.0,471.85,358.06
2016,4,7,12,45,107.0,427.0,2.3,20.5,519.0,491.04,372.61
2016,4,7,13,0,133.0,431.0,2.3,21.0,544.0,515.44,390.04
2016,4,7,13,15,147.5,422.5,2.3,21.0,545.5,507.52,384.6
2016,4,7,13,30,162.0,414.0,2.3,21.0,547.0,498.0,378.11
2016,4,7,13,45,258.0,383.0,2.35,21.0,587.0,526.15,400.52
2016,4,7,14,0,354.0,352.0,2.4,21.0,627.0,540.03,411.58
2016,4,7,14,15,245.0,351.0,2.45,20.5,537.5,451.67,345.9
2016,4,7,14,30,136.0,350.0,2.5,20.0,448.0,373.52,287.47
2016,4,7,14,45,91.5,314.0,2.55,20.0,378.5,310.91,240.13
2016,4,7,15,0,47.0,278.0,2.6,20.0,309.0,254.71,197.33
2016,4,7,15,15,70.5,269.0,2.6,19.5,312.0,248.88,192.97
2016,4,7,15,30,94.0,260.0,2.6,19.0,315.0,239.78,185.39
2016,4,7,15,45,222.5,226.0,2.65,19.0,340.5,228.95,171.77
2016,4,7,16,0,351.0,192.0,2.7,19.0,366.0,200.96,143.43
2016,4,7,16,15,320.0,174.0,2.65,18.5,318.5,157.62,112.08
2016,4,7,16,30,289.0,156.0,2.6,18.0,271.0,118.47,89.23
2016,4,7,16,45,255.5,139.0,2.55,17.5,230.0,100.97,83.0
2016,4,7,17,0,222.0,122.0,2.5,17.0,189.0,89.92,73.7
2016,4,7,17,15,191.0,100.0,2.3,16.5,150.0,75.12,60.83
2016,4,7,17,30,160.0,78.0,2.1,16.0,111.0,59.76,47.13
2016,4,7,17,45,113.0,56.5,1.95,15.5,76.5,44.14,32.93
2016,4,7,18,0,66.0,35.0,1.8,15.0,42.0,28.91,18.58
2016,4,7,18,15,33.0,17.5,1.8,14.5,21.0,14.88,0.0
2016,4,7,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,2.5,1.2,11.5,2.5,2.27,0.0
2016,4,8,6,0,0.0,5.0,1.4,12.0,5.0,4.38,0.0
2016,4,8,6,15,0.0,14.0,1.5,12.0,14.0,12.3,4.56
2016,4,8,6,30,0.0,23.0,1.6,12.0,23.0,20.24,11.66
2016,4,8,6,45,0.0,33.5,1.7,12.5,33.5,29.51,19.82
2016,4,8,7,0,0.0,44.0,1.8,13.0,44.0,38.81,27.87
2016,4,8,7,15,0.0,56.0,1.75,13.0,56.0,49.45,37.01
2016,4,8,7,30,0.0,68.0,1.7,13.0,68.0,60.11,46.02
2016,4,8,7,45,0.0,38.5,1.7,13.0,38.5,33.95,23.53
2016,4,8,8,0,0.0,9.0,1.7,13.0,9.0,7.92,1.15
2016,4,8,8,15,0.0,23.0,1.65,13.0,23.0,20.28,11.71
2016,4,8,8,30,0.0,37.0,1.6,13.0,37.0,32.67,22.18
2016,4,8,8,45,12.0,137.0,1.55,13.5,145.0,135.44,108.17
2016,4,8,9,0,24.0,237.0,1.5,14.0,253.0,247.29,197.78
2016,4,8,9,15,92.0,286.5,1.5,14.0,351.0,382.39,304.48
2016,4,8,9,30,160.0,336.0,1.5,14.0,449.0,522.19,409.77
2016,4,8,9,45,158.5,355.0,1.55,14.5,471.0,541.13,420.98
2016,4,8,10,0,157.0,374.0,1.6,15.0,493.0,559.07,432.35
2016,4,8,10,15,200.0,386.0,1.65,15.0,544.0,613.2,472.16
2016,4,8,10,30,243.0,398.0,1.7,15.0,595.0,666.61,510.57
2016,4,8,10,45,292.5,400.0,1.75,15.0,642.5,731.65,556.67
2016,4,8,11,0,342.0,402.0,1.8,15.0,690.0,777.13,588.73
2016,4,8,11,15,412.5,380.0,1.8,15.0,733.0,815.72,616.49
2016,4,8,11,30,483.0,358.0,1.8,15.0,776.0,864.47,650.55
2016,4,8,11,45,499.0,348.0,1.85,15.5,782.5,855.48,643.44
2016,4,8,12,0,515.0,338.0,1.9,16.0,789.0,843.65,635.03
2016,4,8,12,15,278.5,360.5,1.95,16.0,604.5,619.27,473.68
2016,4,8,12,30,42.0,383.0,2.0,16.0,420.0,397.99,306.44
2016,4,8,12,45,44.0,378.0,2.05,16.0,416.0,390.16,301.98
2016,4,8,13,0,46.0,373.0,2.1,16.0,412.0,382.09,296.21
2016,4,8,13,15,23.0,238.0,2.1,16.0,257.5,234.81,183.18
2016,4,8,13,30,0.0,103.0,2.1,16.0,103.0,91.6,69.28
2016,4,8,13,45,0.0,100.0,2.1,16.0,100.0,88.87,67.34
2016,4,8,14,0,0.0,97.0,2.1,16.0,97.0,86.17,65.25
2016,4,8,14,15,0.0,58.0,2.1,16.0,58.0,51.43,36.92
2016,4,8,14,30,0.0,19.0,2.1,16.0,19.0,16.81,8.34
2016,4,8,14,45,0.0,17.0,2.1,16.0,17.0,15.03,6.9
2016,4,8,15,0,0.0,15.0,2.1,16.0,15.0,13.25,5.44
2016,4,8,15,15,0.0,13.0,2.05,15.5,13.0,11.48,4.0
2016,4,8,15,30,0.0,11.0,2.0,15.0,11.0,9.7,2.55
2016,4,8,15,45,0.0,10.5,1.95,15.0,10.5,9.26,2.19
2016,4,8,16,0,0.0,10.0,1.9,15.0,10.0,8.81,1.84
2016,4,8,16,15,0.0,48.0,1.75,14.5,48.0,42.37,30.48
2016,4,8,16,30,0.0,86.0,1.6,14.0,86.0,75.34,58.61
2016,4,8,16,45,0.0,73.0,1.5,14.0,73.0,64.3,51.82
2016,4,8,17,0,0.0,60.0,1.4,14.0,60.0,53.01,41.88
2016,4,8,17,15,0.0,47.5,1.25,13.5,47.5,41.91,32.05
2016,4,8,17,30,0.0,35.0,1.1,13.0,35.0,30.84,22.04
2016,4,8,17,45,0.0,24.0,1.0,13.0,24.0,21.12,13.08
2016,4,8,18,0,0.0,13.0,0.9,13.0,13.0,11.42,4.08
2016,4,8,18,15,0.0,6.5,0.9,12.5,6.5,5.7,0.0
2016,4,8,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.0,0.75,10.0,2.0,1.82,0.0
2016,4,9,6,0,0.0,4.0,0.8,10.0,4.0,3.5,0.0
2016,4,9,6,15,0.0,10.0,0.95,10.5,10.0,8.78,1.72
2016,4,9,6,30,0.0,16.0,1.1,11.0,16.0,14.06,6.45
2016,4,9,6,45,0.0,23.5,1.25,11.5,23.5,20.67,12.29
2016,4,9,7,0,0.0,31.0,1.4,12.0,31.0,27.3,18.06
2016,4,9,7,15,0.0,38.5,1.45,12.0,38.5,33.93,23.79
2016,4,9,7,30,0.0,46.0,1.5,12.0,46.0,40.58,29.45
2016,4,9,7,45,8.0,106.5,1.55,12.5,110.0,103.42,82.94
2016,4,9,8,0,16.0,167.0,1.6,13.0,174.0,172.13,139.67
2016,4,9,8,15,86.5,208.0,1.6,13.0,255.0,289.48,236.42
2016,4,9,8,30,157.0,249.0,1.6,13.0,336.0,415.6,335.95
2016,4,9,8,45,227.0,264.0,1.6,13.0,401.5,498.48,399.46
2016,4,9,9,0,297.0,279.0,1.6,13.0,467.0,602.15,476.48
2016,4,9,9,15,215.5,308.0,1.55,13.0,449.5,543.24,428.3
2016,4,9,9,30,134.0,337.0,1.5,13.0,432.0,497.27,390.48
2016,4,9,9,45,89.5,333.5,1.5,13.5,398.0,429.29,337.19
2016,4,9,10,0,45.0,330.0,1.5,14.0,364.0,378.46,296.31
2016,4,9,10,15,132.5,366.5,1.4,14.0,473.0,522.67,406.25
2016,4,9,10,30,220.0,403.0,1.3,14.0,582.0,648.19,496.47
2016,4,9,10,45,220.0,415.0,1.25,14.5,597.5,656.7,499.11
2016,4,9,11,0,220.0,427.0,1.2,15.0,613.0,663.91,502.04
2016,4,9,11,15,213.0,435.5,1.1,15.0,618.0,659.12,496.96
2016,4,9,11,30,206.0,444.0,1.0,15.0,623.0,653.24,491.3
2016,4,9,11,45,208.0,446.5,0.95,15.0,629.0,648.85,487.59
2016,4,9,12,0,210.0,449.0,0.9,15.0,635.0,643.3,483.1
2016,4,9,12,15,274.5,433.0,0.8,15.0,674.5,686.6,513.48
2016,4,9,12,30,339.0,417.0,0.7,15.0,714.0,713.01,531.24
2016,4,9,12,45,381.5,391.5,0.6,15.5,722.0,706.64,525.37
2016,4,9,13,0,424.0,366.0,0.5,16.0,730.0,702.94,521.43
2016,4,9,13,15,329.0,389.0,0.55,16.0,668.0,621.35,464.29
2016,4,9,13,30,234.0,412.0,0.6,16.0,606.0,547.26,411.96
2016,4,9,13,45,242.0,396.5,0.65,16.0,591.5,522.19,395.51
2016,4,9,14,0,250.0,381.0,0.7,16.0,577.0,498.56,379.12
2016,4,9,14,15,250.5,363.5,0.85,16.0,553.0,464.2,355.1
2016,4,9,14,30,251.0,346.0,1.0,16.0,529.0,429.64,330.17
2016,4,9,14,45,192.5,329.0,1.15,16.0,465.0,368.52,284.6
2016,4,9,15,0,134.0,312.0,1.3,16.0,401.0,314.57,244.06
2016,4,9,15,15,105.5,284.5,1.4,15.5,351.5,272.39,212.27
2016,4,9,15,30,77.0,257.0,1.5,15.0,302.0,232.6,182.05
2016,4,9,15,45,38.5,198.0,1.6,15.0,220.5,171.84,134.97
2016,4,9,16,0,0.0,139.0,1.7,15.0,139.0,119.58,94.42
2016,4,9,16,15,52.5,154.5,1.7,14.5,176.0,130.0,101.58
2016,4,9,16,30,105.0,170.0,1.7,14.0,213.0,128.02,101.07
2016,4,9,16,45,94.5,147.0,1.7,14.0,181.5,114.07,95.5
2016,4,9,17,0,84.0,124.0,1.7,14.0,150.0,97.51,81.18
2016,4,9,17,15,71.0,101.0,1.55,13.5,120.0,80.58,66.37
2016,4,9,17,30,58.0,78.0,1.4,13.0,90.0,63.3,50.9
2016,4,9,17,45,36.5,56.0,1.25,12.5,63.0,46.31,35.36
2016,4,9,18,0,15.0,34.0,1.1,12.0,36.0,28.97,19.17
2016,4,9,18,15,7.5,17.0,1.1,12.0,18.0,14.95,0.0
2016,4,9,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,5,45,24.5,12.0,1.05,9.5,13.5,19.48,0.0
2016,4,10,6,0,49.0,24.0,1.2,10.0,27.0,51.31,29.11
2016,4,10,6,15,104.5,44.0,1.3,10.0,59.0,113.99,89.65
2016,4,10,6,30,160.0,64.0,1.4,10.0,91.0,171.66,141.35
2016,4,10,6,45,195.0,84.5,1.5,10.5,129.5,223.67,187.11
2016,4,10,7,0,230.0,105.0,1.6,11.0,168.0,278.76,234.14
2016,4,10,7,15,259.5,123.0,1.6,11.0,208.5,329.76,276.66
2016,4,10,7,30,289.0,141.0,1.6,11.0,249.0,382.91,319.68
2016,4,10,7,45,167.0,164.0,1.65,11.5,229.0,313.01,259.57
2016,4,10,8,0,45.0,187.0,1.7,12.0,209.0,230.98,188.73
2016,4,10,8,15,40.5,204.0,1.75,12.0,225.5,245.19,199.79
2016,4,10,8,30,36.0,221.0,1.8,12.0,242.0,259.0,210.04
2016,4,10,8,45,52.0,251.0,1.85,12.5,283.0,306.22,247.1
2016,4,10,9,0,68.0,281.0,1.9,13.0,324.0,353.93,283.67
2016,4,10,9,15,81.5,306.5,1.95,13.0,361.5,394.31,314.42
2016,4,10,9,30,95.0,332.0,2.0,13.0,399.0,434.7,344.84
2016,4,10,9,45,69.0,330.0,2.15,13.5,380.0,404.45,319.66
2016,4,10,10,0,43.0,328.0,2.3,14.0,361.0,373.79,294.47
2016,4,10,10,15,26.0,266.0,2.4,14.0,286.0,288.06,227.55
2016,4,10,10,30,9.0,204.0,2.5,14.0,211.0,195.25,153.77
2016,4,10,10,45,4.5,165.0,2.65,14.5,168.5,153.64,120.13
2016,4,10,11,0,0.0,126.0,2.8,15.0,126.0,112.93,86.89
2016,4,10,11,15,5.0,167.0,2.85,15.0,171.5,155.61,121.48
2016,4,10,11,30,10.0,208.0,2.9,15.0,217.0,198.31,155.58
2016,4,10,11,45,10.0,208.0,3.0,15.0,217.0,197.77,155.01
2016,4,10,12,0,10.0,208.0,3.1,15.0,217.0,197.17,154.53
2016,4,10,12,15,10.0,206.5,3.15,15.0,215.5,195.13,152.92
2016,4,10,12,30,10.0,205.0,3.2,15.0,214.0,193.06,151.3
2016,4,10,12,45,10.0,207.0,3.25,15.0,216.0,194.11,152.19
2016,4,10,13,0,10.0,209.0,3.3,15.0,218.0,195.1,153.04
2016,4,10,13,15,9.0,200.0,3.35,14.5,208.0,185.36,145.64
2016,4,10,13,30,8.0,191.0,3.4,14.0,198.0,175.76,138.33
2016,4,10,13,45,4.0,154.0,3.45,14.0,157.5,139.47,109.12
2016,4,10,14,0,0.0,117.0,3.5,14.0,117.0,103.86,80.23
2016,4,10,14,15,0.0,107.5,3.5,14.0,107.5,95.39,73.46
2016,4,10,14,30,0.0,98.0,3.5,14.0,98.0,86.97,66.68
2016,4,10,14,45,0.0,118.5,3.55,14.0,118.5,104.82,81.54
2016,4,10,15,0,0.0,139.0,3.6,14.0,139.0,122.29,96.1
2016,4,10,15,15,0.0,86.0,3.5,13.5,86.0,76.23,58.36
2016,4,10,15,30,0.0,33.0,3.4,13.0,33.0,29.15,19.07
2016,4,10,15,45,0.0,76.5,3.35,13.0,76.5,67.72,51.77
2016,4,10,16,0,0.0,120.0,3.3,13.0,120.0,104.33,82.72
2016,4,10,16,15,0.0,83.0,3.15,12.5,83.0,73.39,57.02
2016,4,10,16,30,0.0,46.0,3.0,12.0,46.0,40.59,29.33
2016,4,10,16,45,0.0,39.0,2.9,12.0,39.0,34.38,25.41
2016,4,10,17,0,0.0,32.0,2.8,12.0,32.0,28.18,19.87
2016,4,10,17,15,0.0,25.5,2.55,11.5,25.5,22.44,14.71
2016,4,10,17,30,0.0,19.0,2.3,11.0,19.0,16.7,9.47
2016,4,10,17,45,0.0,13.5,2.05,10.5,13.5,11.85,4.97
2016,4,10,18,0,0.0,8.0,1.8,10.0,8.0,7.02,0.43
2016,4,10,18,15,0.0,4.0,1.65,10.0,4.0,3.5,0.0
2016,4,10,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,5.5,0.8,8.5,5.5,5.0,0.0
2016,4,11,6,0,0.0,11.0,0.9,9.0,11.0,9.66,1.39
2016,4,11,6,15,0.0,24.5,0.85,9.0,24.5,21.58,12.69
2016,4,11,6,30,0.0,38.0,0.8,9.0,38.0,33.52,23.44
2016,4,11,6,45,0.0,54.0,0.8,9.5,54.0,48.31,36.49
2016,4,11,7,0,0.0,70.0,0.8,10.0,70.0,63.5,49.65
2016,4,11,7,15,0.0,86.5,0.85,10.5,86.5,79.15,62.91
2016,4,11,7,30,0.0,103.0,0.9,11.0,103.0,94.75,75.86
2016,4,11,7,45,0.0,116.5,1.0,11.5,116.5,107.22,85.93
2016,4,11,8,0,0.0,130.0,1.1,12.0,130.0,119.73,95.88
2016,4,11,8,15,8.0,164.0,1.2,12.0,168.5,160.1,129.21
2016,4,11,8,30,16.0,198.0,1.3,12.0,207.0,201.16,162.47
2016,4,11,8,45,71.5,248.0,1.45,12.5,293.0,320.08,258.45
2016,4,11,9,0,127.0,298.0,1.6,13.0,379.0,445.97,355.55
2016,4,11,9,15,218.0,310.0,1.65,13.5,460.0,546.97,431.9
2016,4,11,9,30,309.0,322.0,1.7,14.0,541.0,668.98,520.58
2016,4,11,9,45,341.5,332.0,1.75,14.5,585.5,714.06,550.63
2016,4,11,10,0,374.0,342.0,1.8,15.0,630.0,758.28,580.32
2016,4,11,10,15,200.5,331.5,1.8,15.0,486.5,552.1,427.89
2016,4,11,10,30,27.0,321.0,1.8,15.0,343.0,345.04,268.3
2016,4,11,10,45,67.5,373.0,1.85,15.5,430.5,438.75,340.58
2016,4,11,11,0,108.0,425.0,1.9,16.0,518.0,531.33,408.33
2016,4,11,11,15,103.5,430.5,1.95,16.0,520.5,527.86,404.81
2016,4,11,11,30,99.0,436.0,2.0,16.0,523.0,523.93,401.7
2016,4,11,11,45,56.5,352.0,2.05,16.5,402.0,392.33,303.0
2016,4,11,12,0,14.0,268.0,2.1,17.0,281.0,256.59,198.65
2016,4,11,12,15,14.5,267.0,2.1,17.0,280.5,255.02,197.9
2016,4,11,12,30,15.0,266.0,2.1,17.0,280.0,253.34,196.65
2016,4,11,12,45,15.0,262.5,2.15,17.0,276.5,248.86,193.27
2016,4,11,13,0,15.0,259.0,2.2,17.0,273.0,244.33,189.89
2016,4,11,13,15,14.5,254.0,2.25,17.0,267.0,238.03,185.13
2016,4,11,13,30,14.0,249.0,2.3,17.0,261.0,231.75,180.41
2016,4,11,13,45,12.0,232.5,2.35,17.0,242.5,214.32,166.95
2016,4,11,14,0,10.0,216.0,2.4,17.0,224.0,197.24,153.72
2016,4,11,14,15,9.0,207.5,2.4,17.0,214.5,188.04,146.67
2016,4,11,14,30,8.0,199.0,2.4,17.0,205.0,178.98,139.71
2016,4,11,14,45,6.0,189.5,2.45,17.0,194.5,168.73,131.82
2016,4,11,15,0,4.0,180.0,2.5,17.0,184.0,158.76,124.14
2016,4,11,15,15,2.0,146.0,2.45,16.5,148.0,128.49,100.25
2016,4,11,15,30,0.0,112.0,2.4,16.0,112.0,98.63,76.39
2016,4,11,15,45,0.0,126.0,2.4,16.0,126.0,109.96,86.0
2016,4,11,16,0,0.0,140.0,2.4,16.0,140.0,120.43,94.91
2016,4,11,16,15,32.5,153.5,2.3,15.5,167.5,127.57,100.02
2016,4,11,16,30,65.0,167.0,2.2,15.0,195.0,130.62,103.45
2016,4,11,16,45,58.5,144.5,2.15,15.0,167.0,112.58,93.86
2016,4,11,17,0,52.0,122.0,2.1,15.0,139.0,96.34,79.87
2016,4,11,17,15,277.5,89.0,1.9,14.5,151.0,68.09,55.11
2016,4,11,17,30,503.0,56.0,1.7,14.0,163.0,43.06,32.82
2016,4,11,17,45,407.0,45.5,1.5,13.5,115.5,35.85,26.1
2016,4,11,18,0,311.0,35.0,1.3,13.0,68.0,28.37,18.75
2016,4,11,18,15,155.5,17.5,1.25,12.5,34.0,13.95,1.72
2016,4,11,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,11,18,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,12,5,45,77.5,14.5,1.85,8.5,20.0,40.51,0.0
2016,4,12,6,0,155.0,29.0,2.0,9.0,40.0,119.69,83.23
2016,4,12,6,15,261.0,44.5,2.1,9.0,83.0,197.04,159.34
2016,4,12,6,30,367.0,60.0,2.2,9.0,126.0,285.12,237.93
2016,4,12,6,45,187.5,79.5,2.3,9.5,113.5,211.76,178.2
2016,4,12,7,0,8.0,99.0,2.4,10.0,101.0,100.38,81.34
2016,4,12,7,15,14.5,119.5,2.35,10.5,124.5,124.85,102.32
2016,4,12,7,30,21.0,140.0,2.3,11.0,148.0,149.8,123.1
2016,4,12,7,45,10.5,125.0,2.25,11.5,129.0,123.97,100.45
2016,4,12,8,0,0.0,110.0,2.2,12.0,110.0,99.54,79.06
2016,4,12,8,15,0.5,134.5,2.1,12.0,135.0,123.5,98.84
2016,4,12,8,30,1.0,159.0,2.0,12.0,160.0,147.56,118.37
2016,4,12,8,45,5.0,180.0,1.9,12.5,183.5,171.34,137.32
2016,4,12,9,0,9.0,201.0,1.8,13.0,207.0,195.31,156.13
2016,4,12,9,15,27.0,252.5,1.8,13.5,271.5,279.92,223.34
2016,4,12,9,30,45.0,304.0,1.8,14.0,336.0,352.85,279.26
2016,4,12,9,45,65.0,335.0,1.85,14.5,384.0,405.09,318.39
2016,4,12,10,0,85.0,366.0,1.9,15.0,432.0,457.22,356.79
2016,4,12,10,15,299.0,341.0,1.95,15.0,584.5,679.66,525.54
2016,4,12,10,30,513.0,316.0,2.0,15.0,737.0,883.7,670.57
2016,4,12,10,45,274.5,339.0,2.15,15.5,565.0,645.53,496.06
2016,4,12,11,0,36.0,362.0,2.3,16.0,393.0,391.84,302.74
2016,4,12,11,15,35.0,365.0,2.4,16.0,396.0,390.93,303.16
2016,4,12,11,30,34.0,368.0,2.5,16.0,399.0,389.82,302.26
2016,4,12,11,45,201.0,388.5,2.7,16.5,568.0,581.44,449.66
2016,4,12,12,0,368.0,409.0,2.9,17.0,737.0,761.95,581.02
2016,4,12,12,15,636.5,268.5,2.95,16.5,832.5,866.71,661.91
2016,4,12,12,30,905.0,128.0,3.0,16.0,928.0,929.76,708.31
2016,4,12,12,45,869.0,148.5,3.15,16.0,909.0,892.97,683.68
2016,4,12,13,0,833.0,169.0,3.3,16.0,890.0,847.28,653.34
2016,4,12,13,15,827.5,168.0,3.35,16.0,871.5,804.42,623.95
2016,4,12,13,30,822.0,167.0,3.4,16.0,853.0,759.45,591.21
2016,4,12,13,45,812.0,166.0,3.45,16.0,826.0,709.54,554.1
2016,4,12,14,0,802.0,165.0,3.5,16.0,799.0,658.39,515.16
2016,4,12,14,15,791.0,162.0,3.55,15.5,765.5,603.95,473.61
2016,4,12,14,30,780.0,159.0,3.6,15.0,732.0,547.14,428.89
2016,4,12,14,45,766.5,154.5,3.65,15.0,692.5,488.57,380.57
2016,4,12,15,0,753.0,150.0,3.7,15.0,653.0,430.28,331.03
2016,4,12,15,15,733.0,145.5,3.75,14.5,608.0,370.29,279.52
2016,4,12,15,30,713.0,141.0,3.8,14.0,563.0,311.89,228.28
2016,4,12,15,45,689.0,135.0,3.85,14.0,514.5,253.26,176.7
2016,4,12,16,0,665.0,129.0,3.9,14.0,466.0,197.27,129.45
2016,4,12,16,15,630.5,122.0,3.85,13.5,414.0,142.44,89.46
2016,4,12,16,30,596.0,115.0,3.8,13.0,362.0,92.12,64.67
2016,4,12,16,45,545.0,107.5,3.8,12.5,309.0,77.36,63.72
2016,4,12,17,0,494.0,100.0,3.8,12.0,256.0,72.28,59.46
2016,4,12,17,15,427.5,88.5,3.65,11.5,205.0,65.14,53.17
2016,4,12,17,30,361.0,77.0,3.5,11.0,154.0,57.72,46.4
2016,4,12,17,45,263.0,61.0,3.35,11.0,108.5,46.47,35.82
2016,4,12,18,0,165.0,45.0,3.2,11.0,63.0,35.62,25.24
2016,4,12,18,15,82.5,22.5,3.05,10.5,31.5,18.34,5.22
2016,4,12,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,12,18,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,13,5,45,62.5,16.5,2.15,7.5,21.5,37.13,0.0
2016,4,13,6,0,125.0,33.0,2.3,8.0,43.0,105.45,75.44
2016,4,13,6,15,232.0,50.5,2.3,8.0,86.5,191.22,155.65
2016,4,13,6,30,339.0,68.0,2.3,8.0,130.0,280.57,235.2
2016,4,13,6,45,413.0,80.5,2.35,8.5,181.5,356.01,301.2
2016,4,13,7,0,487.0,93.0,2.4,9.0,233.0,438.58,370.77
2016,4,13,7,15,540.0,102.5,2.35,9.5,286.5,514.0,431.48
2016,4,13,7,30,593.0,112.0,2.3,10.0,340.0,589.92,490.19
2016,4,13,7,45,641.5,115.5,2.3,10.5,395.0,658.44,541.28
2016,4,13,8,0,690.0,119.0,2.3,11.0,450.0,728.42,590.57
2016,4,13,8,15,717.5,124.0,2.3,11.5,501.0,783.3,627.3
2016,4,13,8,30,745.0,129.0,2.3,12.0,552.0,837.31,662.64
