Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,8,45,776.5,128.5,2.3,13.0,601.0,887.24,693.05
2016,4,13,9,0,808.0,128.0,2.3,14.0,650.0,930.23,717.96
2016,4,13,9,15,823.0,131.0,2.35,14.5,692.0,965.19,738.86
2016,4,13,9,30,838.0,134.0,2.4,15.0,734.0,997.21,757.69
2016,4,13,9,45,867.5,126.5,2.5,15.5,774.5,1028.7,776.64
2016,4,13,10,0,897.0,119.0,2.6,16.0,815.0,1045.97,786.09
2016,4,13,10,15,904.0,120.5,2.65,16.0,844.0,1058.26,793.43
2016,4,13,10,30,911.0,122.0,2.7,16.0,873.0,1066.72,798.41
2016,4,13,10,45,915.5,124.0,2.75,16.5,894.5,1069.23,798.17
2016,4,13,11,0,920.0,126.0,2.8,17.0,916.0,1067.77,795.51
2016,4,13,11,15,922.0,126.5,2.85,17.0,929.5,1058.28,789.24
2016,4,13,11,30,924.0,127.0,2.9,17.0,943.0,1044.9,780.59
2016,4,13,11,45,922.5,129.0,3.0,17.5,947.0,1025.83,767.28
2016,4,13,12,0,921.0,131.0,3.1,18.0,951.0,1003.1,751.61
2016,4,13,12,15,920.0,130.5,3.15,18.0,948.0,974.9,733.28
2016,4,13,12,30,919.0,130.0,3.2,18.0,945.0,943.34,712.67
2016,4,13,12,45,924.5,124.5,3.3,18.0,935.5,909.38,690.65
2016,4,13,13,0,930.0,119.0,3.4,18.0,926.0,871.96,666.02
2016,4,13,13,15,926.0,118.0,3.5,18.0,907.0,828.01,636.57
2016,4,13,13,30,922.0,117.0,3.6,18.0,888.0,781.53,604.96
2016,4,13,13,45,912.0,117.0,3.7,18.0,860.5,729.55,566.94
2016,4,13,14,0,902.0,117.0,3.8,18.0,833.0,676.0,526.39
2016,4,13,14,15,893.0,115.0,3.9,17.5,799.0,619.97,483.72
2016,4,13,14,30,884.0,113.0,4.0,17.0,765.0,562.82,438.61
2016,4,13,14,45,866.0,113.5,4.1,17.0,723.5,500.92,387.48
2016,4,13,15,0,848.0,114.0,4.2,17.0,682.0,440.5,335.95
2016,4,13,15,15,831.5,110.5,4.15,16.5,637.0,377.95,281.74
2016,4,13,15,30,815.0,107.0,4.1,16.0,592.0,316.36,227.22
2016,4,13,15,45,788.0,105.0,4.1,16.0,541.0,254.99,172.99
2016,4,13,16,0,761.0,103.0,4.1,16.0,490.0,191.28,119.39
2016,4,13,16,15,748.0,86.5,3.95,15.5,433.0,130.37,74.16
2016,4,13,16,30,735.0,70.0,3.8,15.0,376.0,66.18,40.46
2016,4,13,16,45,658.5,77.5,3.65,14.5,323.0,54.45,42.95
2016,4,13,17,0,582.0,85.0,3.5,14.0,270.0,62.26,50.1
2016,4,13,17,15,523.0,75.0,3.1,13.0,218.0,56.5,45.16
2016,4,13,17,30,464.0,65.0,2.7,12.0,166.0,50.47,39.76
2016,4,13,17,45,372.5,52.5,2.3,11.5,119.0,41.78,31.64
2016,4,13,18,0,281.0,40.0,1.9,11.0,72.0,31.1,21.44
2016,4,13,18,15,140.5,20.0,1.75,10.5,36.0,15.67,4.43
2016,4,13,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,18,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,5,45,101.5,15.5,1.9,8.5,24.0,50.16,0.0
2016,4,14,6,0,203.0,31.0,2.0,9.0,48.0,142.99,105.54
2016,4,14,6,15,319.0,44.0,2.2,9.0,93.5,223.26,181.8
2016,4,14,6,30,435.0,57.0,2.4,9.0,139.0,320.52,268.05
2016,4,14,6,45,524.5,63.5,2.6,9.5,194.0,405.08,341.62
2016,4,14,7,0,614.0,70.0,2.8,10.0,249.0,497.42,419.03
2016,4,14,7,15,664.0,76.5,2.9,10.5,305.0,569.99,477.42
2016,4,14,7,30,714.0,83.0,3.0,11.0,361.0,645.37,535.18
2016,4,14,7,45,388.0,142.0,3.2,11.5,296.0,486.44,404.44
2016,4,14,8,0,62.0,201.0,3.4,12.0,231.0,259.66,213.08
2016,4,14,8,15,81.5,228.0,3.5,12.0,272.0,306.66,251.8
2016,4,14,8,30,101.0,255.0,3.6,12.0,313.0,354.58,289.94
2016,4,14,8,45,93.5,275.5,3.7,12.5,332.5,370.81,301.01
2016,4,14,9,0,86.0,296.0,3.8,13.0,352.0,386.2,311.41
2016,4,14,9,15,184.5,314.5,3.85,13.0,445.0,518.34,416.35
2016,4,14,9,30,283.0,333.0,3.9,13.0,538.0,654.35,520.25
2016,4,14,9,45,604.5,224.5,4.0,13.5,688.0,880.49,692.74
2016,4,14,10,0,926.0,116.0,4.1,14.0,838.0,1071.7,823.77
2016,4,14,10,15,933.0,117.5,4.15,14.0,867.5,1084.14,829.78
2016,4,14,10,30,940.0,119.0,4.2,14.0,897.0,1092.62,834.77
2016,4,14,10,45,943.5,121.5,4.3,14.5,919.0,1094.56,834.23
2016,4,14,11,0,947.0,124.0,4.4,15.0,941.0,1092.4,831.55
2016,4,14,11,15,949.0,124.5,4.5,15.0,954.0,1082.59,825.42
2016,4,14,11,30,951.0,125.0,4.6,15.0,967.0,1068.79,816.71
2016,4,14,11,45,941.5,131.5,4.75,15.5,969.0,1045.96,800.76
2016,4,14,12,0,932.0,138.0,4.9,16.0,971.0,1019.56,782.36
2016,4,14,12,15,930.0,137.5,5.0,16.0,967.0,990.03,762.8
2016,4,14,12,30,928.0,137.0,5.1,16.0,963.0,957.18,740.79
2016,4,14,12,45,927.5,134.5,5.2,16.0,951.5,920.57,715.95
2016,4,14,13,0,927.0,132.0,5.3,16.0,940.0,880.87,688.68
2016,4,14,13,15,922.0,130.5,5.4,16.0,919.5,835.67,657.14
2016,4,14,13,30,917.0,129.0,5.5,16.0,899.0,788.05,623.38
2016,4,14,13,45,910.0,127.0,5.6,16.0,871.5,736.42,584.01
2016,4,14,14,0,903.0,125.0,5.7,16.0,844.0,682.98,542.24
2016,4,14,14,15,893.5,123.0,5.7,15.5,809.5,626.55,497.66
2016,4,14,14,30,884.0,121.0,5.7,15.0,775.0,568.29,450.26
2016,4,14,14,45,857.5,125.0,5.7,15.0,731.5,506.48,397.78
2016,4,14,15,0,831.0,129.0,5.7,15.0,688.0,446.04,345.13
2016,4,14,15,15,813.5,125.0,5.65,14.5,642.0,383.66,290.26
2016,4,14,15,30,796.0,121.0,5.6,14.0,596.0,322.42,235.36
2016,4,14,15,45,773.5,116.5,5.6,14.0,546.0,256.08,176.33
2016,4,14,16,0,751.0,112.0,5.6,14.0,496.0,196.43,125.28
2016,4,14,16,15,719.0,106.0,5.45,13.5,442.0,137.35,81.83
2016,4,14,16,30,687.0,100.0,5.3,13.0,388.0,82.3,55.15
2016,4,14,16,45,654.0,90.5,5.2,12.5,334.5,64.17,51.96
2016,4,14,17,0,621.0,81.0,5.1,12.0,281.0,59.11,47.66
2016,4,14,17,15,557.5,73.0,4.75,11.0,227.5,54.84,44.02
2016,4,14,17,30,494.0,65.0,4.4,10.0,174.0,50.44,40.06
2016,4,14,17,45,395.0,53.0,4.1,9.5,125.0,42.16,32.26
2016,4,14,18,0,296.0,41.0,3.8,9.0,76.0,31.88,22.36
2016,4,14,18,15,148.0,20.5,3.6,8.5,38.0,16.05,5.39
2016,4,14,18,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,14,18,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,15,5,45,124.5,16.5,3.3,5.5,27.5,73.86,0.0
2016,4,15,6,0,249.0,33.0,3.4,6.0,55.0,164.55,125.48
2016,4,15,6,15,364.5,45.5,3.6,6.5,102.5,248.84,205.65
2016,4,15,6,30,480.0,58.0,3.8,7.0,150.0,345.89,292.66
2016,4,15,6,45,564.0,64.5,4.0,7.5,206.0,429.74,366.71
2016,4,15,7,0,648.0,71.0,4.2,8.0,262.0,520.68,444.19
2016,4,15,7,15,695.0,77.0,4.35,8.5,318.5,592.27,503.02
2016,4,15,7,30,742.0,83.0,4.5,9.0,375.0,666.25,560.85
2016,4,15,7,45,776.0,87.5,4.65,10.0,431.0,726.29,604.2
2016,4,15,8,0,810.0,92.0,4.8,11.0,487.0,790.59,649.71
2016,4,15,8,15,833.5,95.5,4.85,11.5,539.5,844.45,686.89
2016,4,15,8,30,857.0,99.0,4.9,12.0,592.0,896.81,722.34
2016,4,15,8,45,871.0,103.5,4.95,12.5,639.5,939.8,750.36
2016,4,15,9,0,885.0,108.0,5.0,13.0,687.0,980.08,776.16
2016,4,15,9,15,898.0,111.0,5.0,13.5,730.0,1004.51,790.0
2016,4,15,9,30,911.0,114.0,5.0,14.0,773.0,1035.48,808.55
2016,4,15,9,45,923.0,115.0,5.0,14.5,810.5,1059.82,822.29
2016,4,15,10,0,935.0,116.0,5.0,15.0,848.0,1080.56,833.56
2016,4,15,10,15,942.0,117.5,5.0,15.0,877.5,1092.98,840.77
2016,4,15,10,30,949.0,119.0,5.0,15.0,907.0,1101.4,845.44
2016,4,15,10,45,950.5,121.5,5.0,15.5,927.5,1101.23,842.73
2016,4,15,11,0,952.0,124.0,5.0,16.0,948.0,1096.95,837.45
2016,4,15,11,15,954.5,125.0,5.05,16.0,961.5,1088.04,831.28
2016,4,15,11,30,957.0,126.0,5.1,16.0,975.0,1075.1,822.5
2016,4,15,11,45,959.5,124.5,5.15,16.5,980.5,1055.69,807.79
2016,4,15,12,0,962.0,123.0,5.2,17.0,986.0,1032.44,790.57
2016,4,15,12,15,961.0,123.0,5.25,17.0,982.5,1003.68,771.12
2016,4,15,12,30,960.0,123.0,5.3,17.0,979.0,971.41,749.19
2016,4,15,12,45,960.5,120.0,5.4,17.5,968.0,934.22,722.61
2016,4,15,13,0,961.0,117.0,5.5,18.0,957.0,893.77,693.6
2016,4,15,13,15,956.5,116.0,5.55,18.0,936.5,848.2,661.78
2016,4,15,13,30,952.0,115.0,5.6,18.0,916.0,800.06,627.79
2016,4,15,13,45,948.0,112.0,5.65,18.0,889.0,748.09,588.76
2016,4,15,14,0,944.0,109.0,5.7,18.0,862.0,693.96,546.63
2016,4,15,14,15,934.5,107.0,5.7,17.5,827.0,635.61,500.91
2016,4,15,14,30,925.0,105.0,5.7,17.0,792.0,576.11,452.81
2016,4,15,14,45,916.5,101.0,5.7,17.0,751.0,514.5,400.67
2016,4,15,15,0,908.0,97.0,5.7,17.0,710.0,452.19,346.41
2016,4,15,15,15,892.0,94.0,5.6,16.5,663.0,387.71,289.59
2016,4,15,15,30,876.0,91.0,5.5,16.0,616.0,323.93,232.31
2016,4,15,15,45,856.0,87.5,5.4,16.0,565.0,254.63,170.53
2016,4,15,16,0,836.0,84.0,5.3,16.0,514.0,191.86,116.79
2016,4,15,16,15,808.0,80.0,5.0,15.5,459.5,130.11,71.66
2016,4,15,16,30,780.0,76.0,4.7,15.0,405.0,71.78,44.58
2016,4,15,16,45,740.5,71.0,4.45,15.0,349.0,54.85,43.2
2016,4,15,17,0,701.0,66.0,4.2,15.0,293.0,52.33,41.07
2016,4,15,17,15,643.0,59.5,3.7,14.0,238.5,44.17,33.98
2016,4,15,17,30,585.0,53.0,3.2,13.0,184.0,40.44,30.67
2016,4,15,17,45,493.0,44.0,2.75,12.0,133.5,34.36,25.04
2016,4,15,18,0,401.0,35.0,2.3,11.0,83.0,28.1,18.94
2016,4,15,18,15,200.5,17.5,2.15,10.5,41.5,13.73,4.19
2016,4,15,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,15,18,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,16,5,45,156.5,15.5,0.75,8.5,30.0,86.75,0.0
2016,4,16,6,0,313.0,31.0,0.7,9.0,60.0,189.98,144.41
2016,4,16,6,15,421.5,42.0,0.75,10.0,108.5,272.71,220.23
2016,4,16,6,30,530.0,53.0,0.8,11.0,157.0,367.48,301.12
2016,4,16,6,45,599.0,60.5,0.9,12.0,212.0,445.97,366.19
2016,4,16,7,0,668.0,68.0,1.0,13.0,267.0,530.23,432.73
2016,4,16,7,15,711.5,73.5,1.05,13.5,323.5,599.65,485.41
2016,4,16,7,30,755.0,79.0,1.1,14.0,380.0,667.56,533.7
2016,4,16,7,45,787.0,83.5,1.2,15.0,435.0,730.6,575.77
2016,4,16,8,0,819.0,88.0,1.3,16.0,490.0,793.59,616.53
2016,4,16,8,15,841.0,91.5,1.4,16.5,542.0,846.38,650.34
2016,4,16,8,30,863.0,95.0,1.5,17.0,594.0,897.56,682.56
2016,4,16,8,45,879.5,98.0,1.6,17.5,642.0,941.16,709.22
2016,4,16,9,0,896.0,101.0,1.7,18.0,690.0,972.71,727.71
2016,4,16,9,15,908.5,103.5,1.7,18.5,732.5,1006.07,746.03
2016,4,16,9,30,921.0,106.0,1.7,19.0,775.0,1036.2,762.07
2016,4,16,9,45,934.5,105.5,1.75,19.5,812.5,1060.5,775.08
2016,4,16,10,0,948.0,105.0,1.8,20.0,850.0,1081.24,785.91
2016,4,16,10,15,954.0,106.0,1.85,20.5,879.0,1092.25,790.72
2016,4,16,10,30,960.0,107.0,1.9,21.0,908.0,1099.24,793.23
2016,4,16,10,45,964.5,108.0,2.0,21.5,929.5,1100.61,793.13
2016,4,16,11,0,969.0,109.0,2.1,22.0,951.0,1097.84,790.59
2016,4,16,11,15,971.5,109.5,2.15,22.0,964.5,1088.4,784.84
2016,4,16,11,30,974.0,110.0,2.2,22.0,978.0,1074.89,776.69
2016,4,16,11,45,974.0,110.5,2.3,22.5,982.5,1054.95,763.69
2016,4,16,12,0,974.0,111.0,2.4,23.0,987.0,1031.16,748.29
2016,4,16,12,15,973.0,111.0,2.45,23.0,983.5,1002.22,730.46
2016,4,16,12,30,972.0,111.0,2.5,23.0,980.0,969.74,710.28
2016,4,16,12,45,971.5,109.0,2.55,23.0,969.0,932.37,686.77
2016,4,16,13,0,971.0,107.0,2.6,23.0,958.0,891.76,660.91
2016,4,16,13,15,967.0,106.0,2.6,23.0,938.0,846.3,631.15
2016,4,16,13,30,963.0,105.0,2.6,23.0,918.0,798.2,599.32
2016,4,16,13,45,957.5,103.5,2.65,23.0,891.0,746.19,563.14
2016,4,16,14,0,952.0,102.0,2.7,23.0,864.0,692.11,523.65
2016,4,16,14,15,943.5,100.0,2.7,23.0,829.5,634.03,479.82
2016,4,16,14,30,935.0,98.0,2.7,23.0,795.0,574.7,433.66
2016,4,16,14,45,922.5,96.5,2.7,23.0,753.5,512.94,384.16
2016,4,16,15,0,910.0,95.0,2.7,23.0,712.0,450.88,332.78
2016,4,16,15,15,895.5,92.5,2.6,22.5,666.0,387.3,279.16
2016,4,16,15,30,881.0,90.0,2.5,22.0,620.0,324.21,224.74
2016,4,16,15,45,859.5,87.0,2.45,22.0,568.5,254.68,165.2
2016,4,16,16,0,838.0,84.0,2.4,22.0,517.0,191.94,113.41
2016,4,16,16,15,811.0,80.0,2.2,21.5,463.0,130.22,69.69
2016,4,16,16,30,784.0,76.0,2.0,21.0,409.0,71.79,43.37
2016,4,16,16,45,746.0,71.0,1.8,20.5,353.5,54.79,42.16
2016,4,16,17,0,708.0,66.0,1.6,20.0,298.0,52.27,40.19
2016,4,16,17,15,652.0,59.5,1.45,18.5,243.0,44.12,33.32
2016,4,16,17,30,596.0,53.0,1.3,17.0,188.0,40.39,30.14
2016,4,16,17,45,506.0,44.0,1.2,16.0,137.0,34.31,24.6
2016,4,16,18,0,416.0,35.0,1.1,15.0,86.0,28.03,18.61
2016,4,16,18,15,261.5,22.0,1.1,14.5,48.5,17.75,7.36
2016,4,16,18,30,107.0,9.0,1.1,14.0,11.0,8.19,0.0
2016,4,16,18,45,53.5,4.5,1.15,13.5,5.5,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,5,45,161.0,15.5,0.9,11.5,31.5,89.37,11.9
2016,4,17,6,0,322.0,31.0,0.9,12.0,63.0,194.0,147.43
2016,4,17,6,15,426.5,41.5,1.1,13.0,111.0,274.88,220.62
2016,4,17,6,30,531.0,52.0,1.3,14.0,159.0,367.28,299.59
2016,4,17,6,45,595.0,60.0,1.5,15.0,213.0,443.44,362.98
2016,4,17,7,0,659.0,68.0,1.7,16.0,267.0,524.9,427.78
2016,4,17,7,15,702.5,73.5,1.8,16.5,322.5,593.85,480.71
2016,4,17,7,30,746.0,79.0,1.9,17.0,378.0,661.4,529.48
2016,4,17,7,45,775.0,84.0,2.0,18.0,432.5,722.23,570.24
2016,4,17,8,0,804.0,89.0,2.1,19.0,487.0,782.82,609.61
2016,4,17,8,15,826.5,92.5,2.25,20.0,538.5,835.41,642.73
2016,4,17,8,30,849.0,96.0,2.4,21.0,590.0,886.48,674.16
2016,4,17,8,45,864.0,100.0,2.55,22.0,637.0,929.41,699.5
2016,4,17,9,0,879.0,104.0,2.7,23.0,684.0,969.72,722.78
2016,4,17,9,15,891.5,106.0,2.75,23.5,726.5,992.45,734.74
2016,4,17,9,30,904.0,108.0,2.8,24.0,769.0,1021.61,751.07
2016,4,17,9,45,915.5,109.0,2.9,24.5,805.5,1045.28,764.19
2016,4,17,10,0,927.0,110.0,3.0,25.0,842.0,1065.37,775.08
2016,4,17,10,15,934.0,111.5,3.0,25.0,871.0,1077.69,781.67
2016,4,17,10,30,941.0,113.0,3.0,25.0,900.0,1086.06,785.93
2016,4,17,10,45,944.0,114.5,3.0,25.5,921.0,1086.34,783.67
2016,4,17,11,0,947.0,116.0,3.0,26.0,942.0,1082.57,779.08
2016,4,17,11,15,950.0,117.0,2.95,26.0,955.5,1074.24,772.83
2016,4,17,11,30,953.0,118.0,2.9,26.0,969.0,1061.89,764.21
2016,4,17,11,45,954.0,118.0,2.9,26.5,974.5,1042.65,750.34
2016,4,17,12,0,955.0,118.0,2.9,27.0,980.0,1019.62,734.24
2016,4,17,12,15,954.5,118.0,2.85,27.0,977.0,991.53,716.0
2016,4,17,12,30,954.0,118.0,2.8,27.0,974.0,959.95,695.56
2016,4,17,12,45,954.0,116.0,2.8,27.5,963.0,923.54,671.04
2016,4,17,13,0,954.0,114.0,2.8,28.0,952.0,883.92,644.39
2016,4,17,13,15,950.5,113.0,2.8,28.0,933.0,839.46,615.69
2016,4,17,13,30,947.0,112.0,2.8,28.0,914.0,792.38,584.97
2016,4,17,13,45,943.5,109.0,2.8,28.0,887.5,741.07,549.28
2016,4,17,14,0,940.0,106.0,2.8,28.0,861.0,687.57,510.64
2016,4,17,14,15,932.0,104.5,2.75,27.5,827.0,630.84,469.25
2016,4,17,14,30,924.0,103.0,2.7,27.0,793.0,572.81,425.46
2016,4,17,14,45,915.5,99.5,2.7,27.0,753.0,511.8,377.3
2016,4,17,15,0,907.0,96.0,2.7,27.0,713.0,450.1,326.98
2016,4,17,15,15,892.5,93.5,2.6,26.5,667.0,386.74,274.38
2016,4,17,15,30,878.0,91.0,2.5,26.0,621.0,323.89,221.01
2016,4,17,15,45,861.0,87.0,2.4,26.0,571.0,254.73,162.51
2016,4,17,16,0,844.0,83.0,2.3,26.0,521.0,191.84,111.22
2016,4,17,16,15,817.5,79.5,2.1,25.0,467.0,130.27,68.46
2016,4,17,16,30,791.0,76.0,1.9,24.0,413.0,71.9,42.77
2016,4,17,16,45,755.5,70.5,1.7,23.5,358.0,54.36,41.25
2016,4,17,17,0,720.0,65.0,1.5,23.0,303.0,51.41,38.92
2016,4,17,17,15,665.0,59.0,1.4,21.5,247.5,47.81,36.09
2016,4,17,17,30,610.0,53.0,1.3,20.0,192.0,40.36,29.72
2016,4,17,17,45,521.5,44.5,1.25,19.0,141.0,34.69,24.62
2016,4,17,18,0,433.0,36.0,1.2,18.0,90.0,28.86,19.1
2016,4,17,18,15,278.5,23.0,1.15,17.5,51.5,18.59,8.23
2016,4,17,18,30,124.0,10.0,1.1,17.0,13.0,9.1,0.0
2016,4,17,18,45,62.0,5.0,1.1,16.5,6.5,0.0,0.0
2016,4,17,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.1,15.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,45,166.5,16.0,0.4,15.5,33.0,92.96,27.09
2016,4,18,6,0,333.0,32.0,0.4,16.0,66.0,199.9,150.29
2016,4,18,6,15,434.5,42.5,0.45,16.5,115.0,280.16,220.77
2016,4,18,6,30,536.0,53.0,0.5,17.0,164.0,371.51,296.77
2016,4,18,6,45,604.0,60.0,0.55,17.5,218.5,449.1,359.3
2016,4,18,7,0,672.0,67.0,0.6,18.0,273.0,532.34,423.24
2016,4,18,7,15,714.0,72.5,0.75,18.5,328.5,597.38,472.07
2016,4,18,7,30,756.0,78.0,0.9,19.0,384.0,667.98,521.82
2016,4,18,7,45,786.0,82.0,1.05,20.0,438.5,728.76,561.79
2016,4,18,8,0,816.0,86.0,1.2,21.0,493.0,789.32,600.58
2016,4,18,8,15,837.5,89.5,1.3,21.5,544.5,841.4,633.25
2016,4,18,8,30,859.0,93.0,1.4,22.0,596.0,891.87,664.35
2016,4,18,8,45,874.0,96.0,1.5,23.0,643.0,924.86,682.24
2016,4,18,9,0,889.0,99.0,1.6,24.0,690.0,963.78,703.94
2016,4,18,9,15,901.0,101.5,1.65,24.5,732.0,996.38,721.96
2016,4,18,9,30,913.0,104.0,1.7,25.0,774.0,1025.77,737.91
2016,4,18,9,45,925.0,104.0,1.8,25.5,810.5,1048.91,750.65
2016,4,18,10,0,937.0,104.0,1.9,26.0,847.0,1068.48,761.26
2016,4,18,10,15,943.0,105.5,1.9,26.0,875.5,1079.87,766.99
2016,4,18,10,30,949.0,107.0,1.9,26.0,904.0,1087.26,770.48
2016,4,18,10,45,953.5,108.0,1.95,26.5,925.5,1088.54,769.59
2016,4,18,11,0,958.0,109.0,2.0,27.0,947.0,1085.74,766.38
2016,4,18,11,15,960.5,109.5,1.95,27.0,960.0,1076.33,759.43
2016,4,18,11,30,963.0,110.0,1.9,27.0,973.0,1062.9,750.22
2016,4,18,11,45,964.0,110.0,1.9,27.5,978.0,1043.55,736.73
2016,4,18,12,0,965.0,110.0,1.9,28.0,983.0,1020.38,721.05
2016,4,18,12,15,964.0,110.0,1.85,28.0,979.5,991.67,702.81
2016,4,18,12,30,963.0,110.0,1.8,28.0,976.0,959.46,682.44
2016,4,18,12,45,958.0,111.0,1.75,28.0,963.5,921.47,658.41
2016,4,18,13,0,953.0,112.0,1.7,28.0,951.0,880.53,632.44
2016,4,18,13,15,948.5,111.0,1.65,28.0,931.5,835.4,603.61
2016,4,18,13,30,944.0,110.0,1.6,28.0,912.0,787.73,572.91
2016,4,18,13,45,935.0,110.0,1.55,28.0,884.0,735.6,537.16
2016,4,18,14,0,926.0,110.0,1.5,28.0,856.0,681.77,498.89
2016,4,18,14,15,917.0,108.5,1.5,28.0,822.0,625.2,458.01
2016,4,18,14,30,908.0,107.0,1.5,28.0,788.0,567.46,414.92
2016,4,18,14,45,891.5,107.0,1.5,28.0,746.0,506.63,368.13
2016,4,18,15,0,875.0,107.0,1.5,28.0,704.0,445.96,319.87
2016,4,18,15,15,859.0,104.0,1.45,27.5,658.0,379.69,266.5
2016,4,18,15,30,843.0,101.0,1.4,27.0,612.0,317.33,214.71
2016,4,18,15,45,814.5,100.0,1.4,27.0,560.5,255.06,162.97
2016,4,18,16,0,786.0,99.0,1.4,27.0,509.0,195.74,115.79
2016,4,18,16,15,757.0,94.5,1.3,26.0,455.5,136.81,75.46
2016,4,18,16,30,728.0,90.0,1.2,25.0,402.0,75.41,46.16
2016,4,18,16,45,680.5,85.5,1.2,24.5,346.5,60.01,45.87
2016,4,18,17,0,633.0,81.0,1.2,24.0,291.0,58.66,44.95
2016,4,18,17,15,574.0,72.5,1.15,22.5,237.5,53.97,41.25
2016,4,18,17,30,515.0,64.0,1.1,21.0,184.0,49.09,37.17
2016,4,18,17,45,421.5,53.5,1.1,20.0,134.5,42.13,30.95
2016,4,18,18,0,328.0,43.0,1.1,19.0,85.0,34.93,24.22
2016,4,18,18,15,196.5,27.0,1.1,18.0,49.0,21.17,10.49
2016,4,18,18,30,65.0,11.0,1.1,17.0,13.0,10.01,0.0
2016,4,18,18,45,32.5,5.5,1.1,16.5,6.5,0.0,0.0
2016,4,18,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,19,5,45,136.5,18.0,0.65,15.5,32.5,82.77,33.16
2016,4,19,6,0,273.0,36.0,0.7,16.0,65.0,177.36,134.5
2016,4,19,6,15,371.5,48.5,0.8,16.5,112.0,256.82,203.86
2016,4,19,6,30,470.0,61.0,0.9,17.0,159.0,345.55,278.4
2016,4,19,6,45,548.5,67.5,1.05,18.0,214.0,425.7,343.47
2016,4,19,7,0,627.0,74.0,1.2,19.0,269.0,512.42,410.86
2016,4,19,7,15,671.0,80.0,1.35,19.5,323.5,580.83,462.52
2016,4,19,7,30,715.0,86.0,1.5,20.0,378.0,651.38,513.35
2016,4,19,7,45,752.5,88.5,1.65,21.0,433.0,710.55,552.61
2016,4,19,8,0,790.0,91.0,1.8,22.0,488.0,774.18,593.97
2016,4,19,8,15,812.5,95.0,1.9,22.5,539.5,826.72,627.34
2016,4,19,8,30,835.0,99.0,2.0,23.0,591.0,877.78,659.22
2016,4,19,8,45,853.5,101.5,2.15,23.5,638.5,921.57,686.25
2016,4,19,9,0,872.0,104.0,2.3,24.0,686.0,953.44,705.22
2016,4,19,9,15,884.0,106.5,2.35,24.5,728.0,985.54,723.35
2016,4,19,9,30,896.0,109.0,2.4,25.0,770.0,1014.49,739.33
2016,4,19,9,45,900.0,114.0,2.5,25.5,804.0,1034.85,750.31
2016,4,19,10,0,904.0,119.0,2.6,26.0,838.0,1051.4,759.0
2016,4,19,10,15,911.0,121.0,2.7,26.0,867.0,1063.88,766.71
2016,4,19,10,30,918.0,123.0,2.8,26.0,896.0,1072.48,772.13
2016,4,19,10,45,914.5,129.0,2.9,26.5,915.0,1070.67,769.58
2016,4,19,11,0,911.0,135.0,3.0,27.0,934.0,1064.83,764.67
2016,4,19,11,15,913.5,136.0,3.05,27.0,947.5,1056.01,759.08
2016,4,19,11,30,916.0,137.0,3.1,27.0,961.0,1043.35,751.17
2016,4,19,11,45,912.0,141.0,3.15,27.0,965.0,1023.56,738.8
2016,4,19,12,0,908.0,145.0,3.2,27.0,969.0,1000.24,724.23
2016,4,19,12,15,742.5,245.0,3.2,27.0,917.0,935.32,682.08
2016,4,19,12,30,577.0,345.0,3.2,27.0,865.0,854.55,624.11
2016,4,19,12,45,734.5,247.5,3.25,27.0,901.5,871.96,640.67
2016,4,19,13,0,892.0,150.0,3.3,27.0,938.0,865.17,637.89
2016,4,19,13,15,888.0,148.5,3.25,26.5,919.5,822.04,610.22
2016,4,19,13,30,884.0,147.0,3.2,26.0,901.0,780.74,582.83
2016,4,19,13,45,688.5,229.5,3.2,26.0,806.0,678.54,507.66
2016,4,19,14,0,493.0,312.0,3.2,26.0,711.0,587.05,439.48
2016,4,19,14,15,537.0,281.5,3.15,25.5,699.5,554.62,416.61
2016,4,19,14,30,581.0,251.0,3.1,25.0,688.0,516.97,388.45
2016,4,19,14,45,460.0,275.0,3.05,24.5,609.5,442.33,332.11
2016,4,19,15,0,339.0,299.0,3.0,24.0,531.0,381.36,286.13
2016,4,19,15,15,270.0,289.0,2.9,23.5,466.0,323.93,242.63
2016,4,19,15,30,201.0,279.0,2.8,23.0,401.0,278.24,208.46
2016,4,19,15,45,310.0,235.0,2.7,22.5,406.0,247.81,180.25
2016,4,19,16,0,419.0,191.0,2.6,22.0,411.0,203.69,140.55
2016,4,19,16,15,505.0,149.5,2.4,21.5,387.0,149.88,97.2
2016,4,19,16,30,591.0,108.0,2.2,21.0,363.0,85.37,56.94
2016,4,19,16,45,527.5,109.5,2.0,20.5,314.5,76.92,61.24
2016,4,19,17,0,464.0,111.0,1.8,20.0,266.0,79.32,63.61
2016,4,19,17,15,482.5,90.5,1.7,19.0,226.5,66.34,52.64
2016,4,19,17,30,501.0,70.0,1.6,18.0,187.0,54.11,42.04
2016,4,19,17,45,422.0,57.0,1.5,17.5,138.0,45.14,33.94
2016,4,19,18,0,343.0,44.0,1.4,17.0,89.0,35.75,25.19
2016,4,19,18,15,208.0,28.0,1.3,16.5,51.5,21.95,11.5
2016,4,19,18,30,73.0,12.0,1.2,16.0,14.0,10.91,0.0
2016,4,19,18,45,36.5,6.0,1.2,15.5,7.0,0.0,0.0
2016,4,19,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,5,45,154.0,18.5,0.8,10.5,35.5,93.65,47.0
2016,4,20,6,0,308.0,37.0,0.8,11.0,71.0,194.91,151.59
2016,4,20,6,15,406.5,48.5,0.9,12.0,119.5,273.96,221.48
2016,4,20,6,30,505.0,60.0,1.0,13.0,168.0,363.6,297.43
2016,4,20,6,45,577.5,67.0,1.1,14.0,223.5,442.55,362.1
2016,4,20,7,0,650.0,74.0,1.2,15.0,279.0,527.48,428.55
2016,4,20,7,15,693.0,80.0,1.2,16.0,334.0,596.27,479.06
2016,4,20,7,30,736.0,86.0,1.2,17.0,389.0,667.05,527.87
2016,4,20,7,45,773.0,88.5,1.25,18.0,445.0,726.77,566.55
2016,4,20,8,0,810.0,91.0,1.3,19.0,501.0,790.74,607.02
2016,4,20,8,15,832.0,94.5,1.45,19.5,552.5,842.91,640.62
2016,4,20,8,30,854.0,98.0,1.6,20.0,604.0,893.51,672.75
2016,4,20,8,45,870.5,101.0,1.8,21.0,651.5,936.54,698.71
2016,4,20,9,0,887.0,104.0,2.0,22.0,699.0,967.5,716.44
2016,4,20,9,15,899.0,106.5,2.05,22.0,741.0,999.85,736.11
2016,4,20,9,30,911.0,109.0,2.1,22.0,783.0,1029.0,753.66
2016,4,20,9,45,919.5,111.0,2.2,22.5,819.0,1050.67,765.6
2016,4,20,10,0,928.0,113.0,2.3,23.0,855.0,1068.65,775.31
2016,4,20,10,15,934.5,115.0,2.4,23.0,884.0,1080.77,782.92
2016,4,20,10,30,941.0,117.0,2.5,23.0,913.0,1088.94,788.2
2016,4,20,10,45,937.5,123.0,2.6,23.5,932.0,1087.13,785.78
2016,4,20,11,0,934.0,129.0,2.7,24.0,951.0,1081.2,780.95
2016,4,20,11,15,936.5,130.0,2.75,24.0,964.0,1072.17,775.29
2016,4,20,11,30,939.0,131.0,2.8,24.0,977.0,1059.22,767.25
2016,4,20,11,45,940.5,130.5,2.85,24.5,982.0,1039.96,753.8
2016,4,20,12,0,942.0,130.0,2.9,25.0,987.0,1016.98,738.08
2016,4,20,12,15,940.5,130.0,2.95,25.0,983.0,988.12,720.05
2016,4,20,12,30,939.0,130.0,3.0,25.0,979.0,955.9,699.78
2016,4,20,12,45,940.5,126.5,3.05,25.0,968.0,919.76,676.81
2016,4,20,13,0,942.0,123.0,3.1,25.0,957.0,880.4,651.53
2016,4,20,13,15,937.0,122.0,3.1,25.0,937.0,835.24,621.8
2016,4,20,13,30,932.0,121.0,3.1,25.0,917.0,787.63,590.13
2016,4,20,13,45,925.0,119.5,3.15,25.0,889.5,736.01,553.39
2016,4,20,14,0,918.0,118.0,3.2,25.0,862.0,682.56,514.25
2016,4,20,14,15,908.5,116.0,3.2,24.5,827.0,625.68,472.22
2016,4,20,14,30,899.0,114.0,3.2,24.0,792.0,567.73,427.92
2016,4,20,14,45,884.5,113.0,3.25,24.0,750.5,507.49,379.68
2016,4,20,15,0,870.0,112.0,3.3,24.0,709.0,444.27,327.7
2016,4,20,15,15,853.5,109.0,3.25,23.5,663.0,381.26,274.87
2016,4,20,15,30,837.0,106.0,3.2,23.0,617.0,319.18,221.64
2016,4,20,15,45,811.5,103.5,3.2,23.0,565.5,256.79,168.19
2016,4,20,16,0,786.0,101.0,3.2,23.0,514.0,197.01,119.28
2016,4,20,16,15,756.5,96.0,3.05,22.0,460.5,132.17,73.21
2016,4,20,16,30,727.0,91.0,2.9,21.0,407.0,76.04,47.42
2016,4,20,16,45,682.5,86.0,2.75,20.5,351.5,60.16,46.78
2016,4,20,17,0,638.0,81.0,2.6,20.0,296.0,58.44,45.52
2016,4,20,17,15,579.5,73.0,2.3,19.0,242.5,54.16,42.03
2016,4,20,17,30,521.0,65.0,2.0,18.0,189.0,49.71,38.21
2016,4,20,17,45,431.5,54.5,1.7,17.0,139.0,42.78,31.97
2016,4,20,18,0,342.0,44.0,1.4,16.0,89.0,35.6,25.23
2016,4,20,18,15,171.0,29.5,1.35,15.0,52.0,23.05,12.74
2016,4,20,18,30,0.0,15.0,1.3,14.0,15.0,13.64,0.0
2016,4,20,18,45,0.0,7.5,1.3,13.5,7.5,0.0,0.0
2016,4,20,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.25,9.5,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,4,21,5,45,118.0,21.0,0.15,10.5,34.5,81.89,45.7
2016,4,21,6,0,236.0,42.0,0.1,11.0,69.0,169.42,131.68
2016,4,21,6,15,320.0,57.0,0.1,11.5,114.0,240.14,193.29
2016,4,21,6,30,404.0,72.0,0.1,12.0,159.0,320.18,260.42
2016,4,21,6,45,464.0,83.0,0.1,12.5,210.5,389.65,316.69
2016,4,21,7,0,524.0,94.0,0.1,13.0,262.0,469.28,378.13
2016,4,21,7,15,603.5,87.5,0.3,13.5,313.5,543.69,435.5
2016,4,21,7,30,683.0,81.0,0.5,14.0,365.0,621.98,493.68
2016,4,21,7,45,613.0,115.5,0.7,15.0,396.0,637.93,503.12
2016,4,21,8,0,543.0,150.0,0.9,16.0,427.0,636.98,500.0
2016,4,21,8,15,442.5,198.5,1.1,16.5,439.0,625.45,488.71
2016,4,21,8,30,342.0,247.0,1.3,17.0,451.0,588.44,458.9
2016,4,21,8,45,402.0,249.0,1.55,18.0,507.0,653.76,506.42
2016,4,21,9,0,462.0,251.0,1.8,19.0,563.0,738.37,565.08
2016,4,21,9,15,544.0,239.5,1.95,19.5,628.5,813.81,617.29
2016,4,21,9,30,626.0,228.0,2.1,20.0,694.0,895.69,672.68
2016,4,21,9,45,637.0,238.5,2.3,20.5,731.0,924.65,690.61
2016,4,21,10,0,648.0,249.0,2.5,21.0,768.0,950.71,707.04
2016,4,21,10,15,597.0,286.5,2.6,21.0,777.5,935.15,694.63
2016,4,21,10,30,546.0,324.0,2.7,21.0,787.0,920.28,682.97
2016,4,21,10,45,546.5,335.0,2.8,21.5,808.0,926.82,685.99
2016,4,21,11,0,547.0,346.0,2.9,22.0,829.0,930.42,686.92
2016,4,21,11,15,727.0,243.0,2.95,22.0,894.5,998.12,736.39
2016,4,21,11,30,907.0,140.0,3.0,22.0,960.0,1036.08,760.73
2016,4,21,11,45,908.5,140.0,3.15,22.0,965.0,1017.77,749.47
2016,4,21,12,0,910.0,140.0,3.3,22.0,970.0,995.86,736.29
2016,4,21,12,15,909.5,139.5,3.35,22.0,966.5,968.16,718.46
2016,4,21,12,30,909.0,139.0,3.4,22.0,963.0,937.17,698.42
2016,4,21,12,45,919.0,130.0,3.45,22.0,955.0,904.12,676.9
2016,4,21,13,0,929.0,121.0,3.5,22.0,947.0,867.37,652.72
2016,4,21,13,15,924.5,120.0,3.55,22.0,927.0,823.18,623.21
2016,4,21,13,30,920.0,119.0,3.6,22.0,907.0,776.54,591.71
2016,4,21,13,45,917.0,115.5,3.65,22.0,880.5,726.47,555.26
2016,4,21,14,0,914.0,112.0,3.7,22.0,854.0,674.26,516.2
2016,4,21,14,15,905.0,110.0,3.75,21.5,820.0,618.0,473.87
2016,4,21,14,30,896.0,108.0,3.8,21.0,786.0,560.63,429.19
2016,4,21,14,45,892.5,101.5,3.85,21.0,747.0,501.15,380.54
2016,4,21,15,0,889.0,95.0,3.9,21.0,708.0,440.53,329.35
2016,4,21,15,15,874.5,92.5,3.9,20.5,662.5,378.53,276.2
2016,4,21,15,30,860.0,90.0,3.9,20.0,617.0,317.08,222.36
2016,4,21,15,45,842.5,86.5,3.95,20.0,567.5,249.42,163.45
2016,4,21,16,0,825.0,83.0,4.0,20.0,518.0,188.33,112.2
2016,4,21,16,15,799.0,79.0,3.9,19.5,465.5,127.9,68.89
2016,4,21,16,30,773.0,75.0,3.8,19.0,413.0,70.63,42.66
2016,4,21,16,45,730.0,72.0,3.75,18.5,358.0,55.02,42.68
2016,4,21,17,0,687.0,69.0,3.7,18.0,303.0,49.42,37.99
2016,4,21,17,15,632.0,63.0,3.35,17.0,249.0,46.31,35.46
2016,4,21,17,30,577.0,57.0,3.0,16.0,195.0,43.12,32.71
2016,4,21,17,45,483.5,49.0,2.65,15.5,144.5,38.02,28.0
2016,4,21,18,0,390.0,41.0,2.3,15.0,94.0,32.83,22.96
2016,4,21,18,15,245.5,27.5,2.1,14.0,56.0,22.29,12.42
2016,4,21,18,30,101.0,14.0,1.9,13.0,18.0,12.73,0.0
2016,4,21,18,45,50.5,7.0,1.7,12.5,9.0,6.37,0.0
2016,4,21,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,22,5,45,164.5,19.0,1.9,10.5,38.5,100.11,61.17
2016,4,22,6,0,329.0,38.0,2.2,11.0,77.0,205.39,161.92
2016,4,22,6,15,423.5,48.0,2.35,11.5,125.0,282.23,231.02
2016,4,22,6,30,518.0,58.0,2.5,12.0,173.0,369.01,306.55
2016,4,22,6,45,263.5,85.5,2.65,12.5,144.0,274.18,229.3
2016,4,22,7,0,9.0,113.0,2.8,13.0,115.0,113.44,91.37
2016,4,22,7,15,13.5,132.5,2.9,13.5,137.5,135.41,109.82
2016,4,22,7,30,18.0,152.0,3.0,14.0,160.0,157.73,127.96
2016,4,22,7,45,9.0,149.0,3.2,14.5,153.0,146.05,117.34
2016,4,22,8,0,0.0,146.0,3.4,15.0,146.0,134.51,106.88
2016,4,22,8,15,0.0,140.0,3.55,15.0,140.0,127.63,100.87
2016,4,22,8,30,0.0,134.0,3.7,15.0,134.0,121.24,95.32
2016,4,22,8,45,0.0,133.0,3.85,15.0,133.0,119.95,93.98
2016,4,22,9,0,0.0,132.0,4.0,15.0,132.0,118.79,92.78
2016,4,22,9,15,25.5,229.0,4.15,15.0,248.5,250.3,199.78
2016,4,22,9,30,51.0,326.0,4.3,15.0,365.0,378.86,300.92
2016,4,22,9,45,44.5,332.5,4.45,15.0,367.5,377.49,298.79
2016,4,22,10,0,38.0,339.0,4.6,15.0,370.0,375.87,296.93
2016,4,22,10,15,20.0,240.5,4.7,15.0,257.0,253.18,200.15
2016,4,22,10,30,2.0,142.0,4.8,15.0,144.0,129.7,100.62
2016,4,22,10,45,1.0,127.0,4.95,15.0,128.0,114.88,88.59
2016,4,22,11,0,0.0,112.0,5.1,15.0,112.0,100.19,76.55
2016,4,22,11,15,0.0,87.5,5.25,15.0,87.5,78.02,58.46
2016,4,22,11,30,0.0,63.0,5.4,15.0,63.0,56.08,40.51
2016,4,22,11,45,0.0,60.0,5.55,15.0,60.0,53.41,38.32
2016,4,22,12,0,0.0,57.0,5.7,15.0,57.0,50.74,36.12
2016,4,22,12,15,3.5,115.0,5.75,15.0,118.5,105.9,81.29
2016,4,22,12,30,7.0,173.0,5.8,15.0,180.0,161.04,125.97
2016,4,22,12,45,10.5,216.5,5.85,15.0,226.0,202.69,159.45
2016,4,22,13,0,14.0,260.0,5.9,15.0,272.0,243.69,192.21
2016,4,22,13,15,18.0,288.0,5.95,14.5,303.5,270.36,213.9
2016,4,22,13,30,22.0,316.0,6.0,14.0,335.0,296.1,234.9
2016,4,22,13,45,74.5,359.5,6.05,14.0,421.0,368.57,293.26
2016,4,22,14,0,127.0,403.0,6.1,14.0,507.0,431.75,343.25
2016,4,22,14,15,98.5,375.5,6.0,13.5,454.5,380.35,303.05
2016,4,22,14,30,70.0,348.0,5.9,13.0,402.0,333.43,266.36
2016,4,22,14,45,35.0,242.0,5.8,13.0,269.0,223.95,178.85
2016,4,22,15,0,0.0,136.0,5.7,13.0,136.0,119.69,94.19
2016,4,22,15,15,0.0,144.5,5.55,12.5,145.0,126.54,100.36
2016,4,22,15,30,0.0,153.0,5.4,12.0,154.0,133.04,106.23
2016,4,22,15,45,209.5,173.5,5.3,12.0,285.0,180.93,137.93
2016,4,22,16,0,419.0,194.0,5.2,12.0,416.0,205.25,148.06
2016,4,22,16,15,583.0,140.0,5.1,12.0,415.0,150.31,98.41
2016,4,22,16,30,747.0,86.0,5.0,12.0,414.0,78.67,51.01
2016,4,22,16,45,714.5,79.5,4.9,12.0,360.5,55.37,44.14
2016,4,22,17,0,682.0,73.0,4.8,12.0,307.0,52.31,41.53
2016,4,22,17,15,626.5,66.5,4.45,11.5,253.0,48.95,38.65
2016,4,22,17,30,571.0,60.0,4.1,11.0,199.0,45.47,35.52
2016,4,22,17,45,482.5,51.5,3.75,10.5,148.5,40.07,30.46
2016,4,22,18,0,394.0,43.0,3.4,10.0,98.0,34.54,25.02
2016,4,22,18,15,250.0,29.5,3.05,9.5,59.0,24.04,14.37
2016,4,22,18,30,106.0,16.0,2.7,9.0,20.0,12.64,0.0
2016,4,22,18,45,53.0,8.0,2.4,9.0,10.0,7.28,0.0
2016,4,22,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,23,5,15,19.0,5.5,1.7,6.5,5.5,0.0,0.0
2016,4,23,5,30,38.0,11.0,1.9,7.0,11.0,21.73,0.0
2016,4,23,5,45,186.0,26.0,2.1,7.5,46.5,115.76,76.24
2016,4,23,6,0,334.0,41.0,2.3,8.0,82.0,210.69,168.56
2016,4,23,6,15,430.0,51.5,2.5,8.5,131.0,289.41,239.85
2016,4,23,6,30,526.0,62.0,2.7,9.0,180.0,378.1,317.74
2016,4,23,6,45,592.5,68.0,2.95,9.5,234.5,453.45,382.54
2016,4,23,7,0,659.0,74.0,3.2,10.0,289.0,534.04,449.32
2016,4,23,7,15,699.5,79.5,3.25,10.5,344.0,600.78,502.13
2016,4,23,7,30,740.0,85.0,3.3,11.0,399.0,669.24,553.37
