Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,7,45,769.0,89.5,3.35,11.5,452.5,725.33,593.03
2016,4,23,8,0,798.0,94.0,3.4,12.0,506.0,784.72,634.24
2016,4,23,8,15,819.5,97.5,3.4,12.5,557.0,835.83,668.16
2016,4,23,8,30,841.0,101.0,3.4,13.0,608.0,885.35,700.3
2016,4,23,8,45,857.5,103.5,3.4,13.5,654.5,927.19,726.4
2016,4,23,9,0,874.0,106.0,3.4,14.0,701.0,956.98,743.77
2016,4,23,9,15,886.0,108.5,3.45,14.5,742.0,988.83,762.9
2016,4,23,9,30,898.0,111.0,3.5,15.0,783.0,1017.51,779.72
2016,4,23,9,45,915.0,108.0,3.55,15.5,820.5,1041.74,793.48
2016,4,23,10,0,932.0,105.0,3.6,16.0,858.0,1062.59,805.0
2016,4,23,10,15,938.0,106.5,3.7,16.0,886.0,1073.63,811.93
2016,4,23,10,30,944.0,108.0,3.8,16.0,914.0,1080.72,816.43
2016,4,23,10,45,946.5,110.0,3.9,16.5,934.0,1080.78,814.83
2016,4,23,11,0,949.0,112.0,4.0,17.0,954.0,1076.79,810.71
2016,4,23,11,15,951.0,112.5,4.05,17.0,967.0,1066.74,803.84
2016,4,23,11,30,953.0,113.0,4.1,17.0,980.0,1052.75,794.47
2016,4,23,11,45,953.5,113.0,4.15,17.5,984.5,1032.94,779.8
2016,4,23,12,0,954.0,113.0,4.2,18.0,989.0,1009.41,762.74
2016,4,23,12,15,953.5,113.0,4.2,18.0,985.0,981.35,743.8
2016,4,23,12,30,953.0,113.0,4.2,18.0,981.0,949.85,722.51
2016,4,23,12,45,951.5,112.0,4.2,18.0,969.5,913.26,697.64
2016,4,23,13,0,950.0,111.0,4.2,18.0,958.0,873.58,670.53
2016,4,23,13,15,945.5,110.0,4.2,18.0,938.5,828.7,639.55
2016,4,23,13,30,941.0,109.0,4.2,18.0,919.0,781.33,606.54
2016,4,23,13,45,931.0,109.5,4.2,18.0,890.5,729.31,567.81
2016,4,23,14,0,921.0,110.0,4.2,18.0,862.0,675.71,526.57
2016,4,23,14,15,912.5,108.5,4.25,18.0,828.0,619.92,482.74
2016,4,23,14,30,904.0,107.0,4.3,18.0,794.0,562.95,436.74
2016,4,23,14,45,884.5,108.5,4.35,18.0,752.0,502.51,386.63
2016,4,23,15,0,865.0,110.0,4.4,18.0,710.0,439.36,333.01
2016,4,23,15,15,849.0,107.0,4.4,17.5,664.0,377.04,279.09
2016,4,23,15,30,833.0,104.0,4.4,17.0,618.0,315.61,224.8
2016,4,23,15,45,805.5,102.5,4.45,17.0,567.0,254.07,170.62
2016,4,23,16,0,778.0,101.0,4.5,17.0,516.0,195.39,121.36
2016,4,23,16,15,749.0,96.5,4.4,16.5,463.0,131.69,74.76
2016,4,23,16,30,720.0,92.0,4.3,16.0,410.0,76.62,48.74
2016,4,23,16,45,673.0,88.0,4.25,15.5,354.5,61.24,48.68
2016,4,23,17,0,626.0,84.0,4.2,15.0,299.0,60.34,48.15
2016,4,23,17,15,568.5,76.0,3.95,14.0,246.0,56.17,44.7
2016,4,23,17,30,511.0,68.0,3.7,13.0,193.0,51.84,40.93
2016,4,23,17,45,426.5,57.0,3.45,12.5,144.0,44.58,34.24
2016,4,23,18,0,342.0,46.0,3.2,12.0,95.0,37.03,27.04
2016,4,23,18,15,214.0,31.0,3.05,11.5,57.5,24.21,14.54
2016,4,23,18,30,86.0,16.0,2.9,11.0,20.0,12.6,0.0
2016,4,23,18,45,43.0,8.0,2.75,10.5,10.0,7.28,0.0
2016,4,23,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,3.5,2.55,8.0,3.5,0.0,0.0
2016,4,24,5,30,0.0,7.0,2.7,8.0,7.0,6.37,0.0
2016,4,24,5,45,18.5,26.5,2.9,8.5,29.0,34.87,20.44
2016,4,24,6,0,37.0,46.0,3.1,9.0,51.0,65.43,49.61
2016,4,24,6,15,63.0,69.0,3.2,9.0,82.0,112.78,91.64
2016,4,24,6,30,89.0,92.0,3.3,9.0,113.0,155.38,129.54
2016,4,24,6,45,119.0,111.5,3.4,9.0,146.5,198.04,167.1
2016,4,24,7,0,149.0,131.0,3.5,9.0,180.0,243.58,206.43
2016,4,24,7,15,163.0,155.0,3.45,9.0,217.5,286.19,242.08
2016,4,24,7,30,177.0,179.0,3.4,9.0,255.0,329.46,277.5
2016,4,24,7,45,365.5,164.5,3.4,9.5,346.5,493.52,413.13
2016,4,24,8,0,554.0,150.0,3.4,10.0,438.0,645.56,533.42
2016,4,24,8,15,620.0,146.0,3.4,10.0,497.5,725.15,592.35
2016,4,24,8,30,686.0,142.0,3.4,10.0,557.0,799.51,645.67
2016,4,24,8,45,721.0,151.0,3.4,10.5,617.0,861.31,687.43
2016,4,24,9,0,756.0,160.0,3.4,11.0,677.0,921.99,727.58
2016,4,24,9,15,772.5,164.0,3.4,11.5,719.0,957.57,749.24
2016,4,24,9,30,789.0,168.0,3.4,12.0,761.0,990.42,769.0
2016,4,24,9,45,829.0,155.0,3.45,12.5,803.5,1018.15,785.47
2016,4,24,10,0,869.0,142.0,3.5,13.0,846.0,1050.4,805.03
2016,4,24,10,15,877.5,143.5,3.5,13.5,875.0,1063.25,810.86
2016,4,24,10,30,886.0,145.0,3.5,14.0,904.0,1060.01,806.09
2016,4,24,10,45,905.0,138.0,3.55,14.5,929.0,1067.21,809.09
2016,4,24,11,0,924.0,131.0,3.6,15.0,954.0,1070.52,809.51
2016,4,24,11,15,927.5,131.5,3.7,15.5,967.5,1061.92,802.47
2016,4,24,11,30,931.0,132.0,3.8,16.0,981.0,1049.44,793.03
2016,4,24,11,45,937.0,129.0,3.9,16.5,987.0,1032.11,780.44
2016,4,24,12,0,943.0,126.0,4.0,17.0,993.0,1010.98,765.35
2016,4,24,12,15,942.0,126.0,4.25,17.0,989.5,982.58,747.66
2016,4,24,12,30,941.0,126.0,4.5,17.0,986.0,950.82,727.98
2016,4,24,12,45,932.0,129.0,4.75,17.5,972.0,911.85,701.74
2016,4,24,13,0,923.0,132.0,5.0,18.0,958.0,870.31,673.26
2016,4,24,13,15,918.5,131.0,5.15,17.5,938.5,826.32,644.52
2016,4,24,13,30,914.0,130.0,5.3,17.0,919.0,779.92,613.12
2016,4,24,13,45,901.5,132.0,5.45,17.0,890.5,728.52,574.2
2016,4,24,14,0,889.0,134.0,5.6,17.0,862.0,675.81,533.25
2016,4,24,14,15,880.0,132.0,5.65,16.5,828.0,620.92,490.18
2016,4,24,14,30,871.0,130.0,5.7,16.0,794.0,563.82,444.01
2016,4,24,14,45,766.0,160.0,5.8,16.0,722.0,486.33,380.16
2016,4,24,15,0,661.0,190.0,5.9,16.0,650.0,420.49,325.08
2016,4,24,15,15,694.5,161.5,5.95,15.5,617.0,364.98,276.3
2016,4,24,15,30,728.0,133.0,6.0,15.0,584.0,305.23,222.36
2016,4,24,15,45,422.5,185.0,6.05,14.5,442.0,230.36,168.5
2016,4,24,16,0,117.0,237.0,6.1,14.0,300.0,198.6,154.93
2016,4,24,16,15,142.5,212.5,6.0,13.0,281.5,171.29,133.02
2016,4,24,16,30,168.0,188.0,5.9,12.0,263.0,141.23,112.08
2016,4,24,16,45,138.0,169.5,5.85,11.5,225.5,124.28,105.55
2016,4,24,17,0,108.0,151.0,5.8,11.0,188.0,111.7,94.86
2016,4,24,17,15,93.5,126.0,5.65,10.5,154.5,94.96,80.19
2016,4,24,17,30,79.0,101.0,5.5,10.0,121.0,77.67,64.71
2016,4,24,17,45,55.5,77.0,5.4,9.5,89.5,62.1,50.43
2016,4,24,18,0,32.0,53.0,5.3,9.0,58.0,43.82,33.44
2016,4,24,18,15,16.0,32.0,5.15,8.5,34.5,27.23,17.45
2016,4,24,18,30,0.0,11.0,5.0,8.0,11.0,9.67,0.0
2016,4,24,18,45,0.0,5.5,4.9,8.0,5.5,5.0,0.0
2016,4,24,19,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,4.85,7.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,25,5,15,31.0,6.5,3.25,5.0,7.5,0.0,0.0
2016,4,25,5,30,62.0,13.0,3.3,5.0,15.0,31.07,0.0
2016,4,25,5,45,224.0,27.0,3.35,5.5,53.0,134.82,96.21
2016,4,25,6,0,386.0,41.0,3.4,6.0,91.0,233.54,189.7
2016,4,25,6,15,477.5,50.0,3.6,6.5,141.5,311.34,261.14
2016,4,25,6,30,569.0,59.0,3.8,7.0,192.0,398.45,338.65
2016,4,25,6,45,643.0,62.5,4.0,7.5,248.5,477.22,407.05
2016,4,25,7,0,717.0,66.0,4.2,8.0,305.0,559.0,475.77
2016,4,25,7,15,755.0,71.0,4.3,8.5,361.0,626.2,529.72
2016,4,25,7,30,793.0,76.0,4.4,9.0,417.0,694.66,581.19
2016,4,25,7,45,825.0,78.0,4.55,9.5,472.5,755.64,625.77
2016,4,25,8,0,857.0,80.0,4.7,10.0,528.0,816.43,669.34
2016,4,25,8,15,876.5,83.0,4.75,10.5,580.0,859.41,698.13
2016,4,25,8,30,896.0,86.0,4.8,11.0,632.0,907.86,730.66
2016,4,25,8,45,910.5,88.5,4.9,11.5,679.0,948.98,757.73
2016,4,25,9,0,925.0,91.0,5.0,12.0,726.0,987.38,782.64
2016,4,25,9,15,690.0,192.0,5.05,12.0,681.0,908.27,723.54
2016,4,25,9,30,455.0,293.0,5.1,12.0,636.0,789.97,630.29
2016,4,25,9,45,466.5,305.0,5.2,12.5,670.5,818.27,650.11
2016,4,25,10,0,478.0,317.0,5.3,13.0,705.0,844.41,667.45
2016,4,25,10,15,728.5,208.0,5.4,13.0,822.5,988.56,777.05
2016,4,25,10,30,979.0,99.0,5.5,13.0,940.0,1105.26,858.71
2016,4,25,10,45,982.0,100.5,5.65,13.5,961.0,1105.24,856.71
2016,4,25,11,0,985.0,102.0,5.8,14.0,982.0,1101.06,852.69
2016,4,25,11,15,987.5,102.5,5.85,14.0,995.0,1091.18,845.66
2016,4,25,11,30,990.0,103.0,5.9,14.0,1008.0,1077.22,835.91
2016,4,25,11,45,989.5,104.0,6.0,14.5,1012.5,1056.86,820.53
2016,4,25,12,0,989.0,105.0,6.1,15.0,1017.0,1032.66,802.53
2016,4,25,12,15,988.0,105.0,6.1,15.0,1013.0,1003.31,781.81
2016,4,25,12,30,987.0,105.0,6.1,15.0,1009.0,970.44,758.58
2016,4,25,12,45,972.5,112.0,6.2,15.0,993.5,929.4,729.95
2016,4,25,13,0,958.0,119.0,6.3,15.0,978.0,885.89,699.29
2016,4,25,13,15,953.0,118.0,6.2,15.0,957.5,840.27,665.93
2016,4,25,13,30,948.0,117.0,6.1,15.0,937.0,792.19,630.59
2016,4,25,13,45,513.0,252.5,6.1,15.0,695.0,575.95,459.41
2016,4,25,14,0,78.0,388.0,6.1,15.0,453.0,386.81,305.73
2016,4,25,14,15,86.5,376.0,6.0,15.0,445.0,373.19,295.58
2016,4,25,14,30,95.0,364.0,5.9,15.0,437.0,358.54,284.09
2016,4,25,14,45,493.5,235.0,5.8,15.0,583.0,422.69,333.41
2016,4,25,15,0,892.0,106.0,5.7,15.0,729.0,449.44,346.32
2016,4,25,15,15,697.5,158.0,5.6,14.5,626.0,362.82,275.18
2016,4,25,15,30,503.0,210.0,5.5,14.0,523.0,302.33,227.28
2016,4,25,15,45,663.0,151.5,5.4,14.0,529.0,256.75,180.63
2016,4,25,16,0,823.0,93.0,5.3,14.0,535.0,195.68,121.13
2016,4,25,16,15,795.5,89.0,5.2,13.5,481.0,135.46,76.95
2016,4,25,16,30,768.0,85.0,5.1,13.0,427.0,78.6,50.11
2016,4,25,16,45,731.0,79.5,5.0,13.0,372.0,60.69,48.67
2016,4,25,17,0,694.0,74.0,4.9,13.0,317.0,52.85,41.83
2016,4,25,17,15,640.0,67.5,4.55,12.0,262.0,49.51,39.07
2016,4,25,17,30,586.0,61.0,4.2,11.0,207.0,46.05,36.06
2016,4,25,17,45,501.0,52.5,3.9,10.5,156.0,40.66,31.05
2016,4,25,18,0,416.0,44.0,3.6,10.0,105.0,35.13,25.66
2016,4,25,18,15,279.0,31.0,3.4,9.5,64.5,25.14,15.77
2016,4,25,18,30,142.0,18.0,3.2,9.0,24.0,14.21,0.0
2016,4,25,18,45,71.0,9.0,3.0,8.5,12.0,8.19,0.0
2016,4,25,19,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,7.0,2.05,6.5,7.0,6.37,0.0
2016,4,26,5,30,0.0,14.0,2.1,7.0,14.0,12.73,0.0
2016,4,26,5,45,102.5,30.5,2.2,7.5,44.5,84.17,59.52
2016,4,26,6,0,205.0,47.0,2.3,8.0,75.0,161.28,129.78
2016,4,26,6,15,254.5,65.5,2.25,8.5,115.5,218.33,181.39
2016,4,26,6,30,304.0,84.0,2.2,9.0,156.0,280.46,236.04
2016,4,26,6,45,351.5,96.0,2.2,9.5,199.0,338.47,285.77
2016,4,26,7,0,399.0,108.0,2.2,10.0,242.0,400.66,337.24
2016,4,26,7,15,318.0,142.5,2.2,10.5,261.0,390.1,326.56
2016,4,26,7,30,237.0,177.0,2.2,11.0,280.0,383.83,318.59
2016,4,26,7,45,505.5,140.5,2.25,12.0,395.5,574.97,472.24
2016,4,26,8,0,774.0,104.0,2.3,13.0,511.0,776.39,620.19
2016,4,26,8,15,795.5,107.5,2.35,13.5,561.0,826.52,651.64
2016,4,26,8,30,817.0,111.0,2.4,14.0,611.0,875.1,682.79
2016,4,26,8,45,832.5,114.5,2.5,14.5,657.0,916.29,708.76
2016,4,26,9,0,848.0,118.0,2.6,15.0,703.0,954.97,732.81
2016,4,26,9,15,860.0,120.5,2.6,15.5,743.5,986.37,750.76
2016,4,26,9,30,872.0,123.0,2.6,16.0,784.0,1014.63,766.52
2016,4,26,9,45,871.5,130.5,2.65,16.5,816.0,1032.71,775.98
2016,4,26,10,0,871.0,138.0,2.7,17.0,848.0,1046.88,783.02
2016,4,26,10,15,877.5,140.0,2.7,17.0,875.5,1046.21,781.36
2016,4,26,10,30,884.0,142.0,2.7,17.0,903.0,1053.63,785.34
2016,4,26,10,45,786.5,207.5,2.7,17.5,896.0,1038.56,773.11
2016,4,26,11,0,689.0,273.0,2.7,18.0,889.0,997.97,743.8
2016,4,26,11,15,616.0,320.5,2.8,18.0,877.5,958.65,715.96
2016,4,26,11,30,543.0,368.0,2.9,18.0,866.0,919.78,688.07
2016,4,26,11,45,592.0,342.5,3.0,18.5,888.0,925.74,693.01
2016,4,26,12,0,641.0,317.0,3.1,19.0,910.0,926.75,694.17
2016,4,26,12,15,754.5,241.0,3.25,19.0,935.5,936.26,704.66
2016,4,26,12,30,868.0,165.0,3.4,19.0,961.0,930.11,701.57
2016,4,26,12,45,863.0,165.0,3.55,19.0,949.0,892.76,677.19
2016,4,26,13,0,858.0,165.0,3.7,19.0,937.0,852.84,650.95
2016,4,26,13,15,631.0,270.0,3.8,18.5,831.5,738.32,567.47
2016,4,26,13,30,404.0,375.0,3.9,18.0,726.0,630.51,486.07
2016,4,26,13,45,508.5,325.0,4.0,18.0,753.0,634.67,491.2
2016,4,26,14,0,613.0,275.0,4.1,18.0,780.0,625.76,485.22
2016,4,26,14,15,609.0,261.5,4.15,18.0,745.5,574.95,446.0
2016,4,26,14,30,605.0,248.0,4.2,18.0,711.0,523.52,405.47
2016,4,26,14,45,700.5,193.5,4.3,18.0,704.0,483.3,372.27
2016,4,26,15,0,796.0,139.0,4.4,18.0,697.0,435.2,330.35
2016,4,26,15,15,779.0,135.5,4.45,17.5,652.0,376.19,279.66
2016,4,26,15,30,762.0,132.0,4.5,17.0,607.0,313.39,225.06
2016,4,26,15,45,733.5,129.0,4.55,16.5,557.0,254.11,173.68
2016,4,26,16,0,705.0,126.0,4.6,16.0,507.0,197.9,127.0
2016,4,26,16,15,674.5,120.5,4.55,15.5,455.0,142.94,87.2
2016,4,26,16,30,644.0,115.0,4.5,15.0,403.0,91.85,62.48
2016,4,26,16,45,606.5,106.5,4.45,14.5,350.5,74.49,60.56
2016,4,26,17,0,569.0,98.0,4.4,14.0,298.0,70.76,57.57
2016,4,26,17,15,512.0,88.5,4.2,13.0,246.0,65.86,53.52
2016,4,26,17,30,455.0,79.0,4.0,12.0,194.0,58.67,47.24
2016,4,26,17,45,381.0,66.0,3.8,11.5,146.5,49.85,39.15
2016,4,26,18,0,307.0,53.0,3.6,11.0,99.0,40.7,30.52
2016,4,26,18,15,153.5,38.0,3.5,10.5,61.0,30.37,20.26
2016,4,26,18,30,0.0,23.0,3.4,10.0,23.0,19.43,0.0
2016,4,26,18,45,0.0,11.5,3.3,9.5,11.5,10.46,0.0
2016,4,26,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,5,15,38.0,7.5,1.95,7.0,9.0,6.82,0.0
2016,4,27,5,30,76.0,15.0,2.0,7.0,18.0,48.87,0.0
2016,4,27,5,45,213.0,29.0,2.15,7.5,54.5,131.09,96.15
2016,4,27,6,0,350.0,43.0,2.3,8.0,91.0,220.58,178.31
2016,4,27,6,15,438.0,53.0,2.35,8.5,140.0,295.86,246.04
2016,4,27,6,30,526.0,63.0,2.4,9.0,189.0,380.15,319.51
2016,4,27,6,45,585.5,69.5,2.45,9.5,242.5,451.78,380.23
2016,4,27,7,0,645.0,76.0,2.5,10.0,296.0,527.99,442.28
2016,4,27,7,15,685.0,81.5,2.55,10.0,350.0,593.54,494.44
2016,4,27,7,30,725.0,87.0,2.6,10.0,404.0,660.78,545.41
2016,4,27,7,45,433.0,160.5,2.7,10.5,356.5,541.08,446.42
2016,4,27,8,0,141.0,234.0,2.8,11.0,309.0,371.79,304.84
2016,4,27,8,15,93.5,244.5,2.9,11.5,296.0,330.23,269.76
2016,4,27,8,30,46.0,255.0,3.0,12.0,283.0,299.78,242.69
2016,4,27,8,45,126.5,291.0,3.2,12.5,376.5,429.06,346.33
2016,4,27,9,0,207.0,327.0,3.4,13.0,470.0,546.09,436.66
2016,4,27,9,15,156.5,345.5,3.5,13.5,457.5,519.48,412.55
2016,4,27,9,30,106.0,364.0,3.6,14.0,445.0,472.75,374.05
2016,4,27,9,45,88.5,373.0,3.75,14.5,443.0,463.44,365.34
2016,4,27,10,0,71.0,382.0,3.9,15.0,441.0,453.41,355.98
2016,4,27,10,15,235.5,378.5,4.05,15.0,581.0,647.23,506.33
2016,4,27,10,30,400.0,375.0,4.2,15.0,721.0,806.49,625.24
2016,4,27,10,45,427.0,377.5,4.35,15.5,754.0,844.52,650.63
2016,4,27,11,0,454.0,380.0,4.5,16.0,787.0,866.44,665.65
2016,4,27,11,15,468.0,373.0,4.65,16.0,798.0,863.35,664.33
2016,4,27,11,30,482.0,366.0,4.8,16.0,809.0,857.62,661.29
2016,4,27,11,45,539.0,356.0,4.95,16.0,853.5,887.34,684.37
2016,4,27,12,0,596.0,346.0,5.1,16.0,898.0,912.37,703.82
2016,4,27,12,15,568.0,359.5,5.25,15.5,884.0,877.37,679.89
2016,4,27,12,30,540.0,373.0,5.4,15.0,870.0,841.19,655.04
2016,4,27,12,45,512.0,376.5,5.55,15.0,843.0,795.31,621.71
2016,4,27,13,0,484.0,380.0,5.7,15.0,816.0,749.48,587.95
2016,4,27,13,15,675.5,271.0,5.75,14.5,865.5,772.24,610.74
2016,4,27,13,30,867.0,162.0,5.8,14.0,915.0,776.29,618.38
2016,4,27,13,45,862.5,158.5,5.85,14.0,889.0,726.3,579.44
2016,4,27,14,0,858.0,155.0,5.9,14.0,863.0,674.53,538.45
2016,4,27,14,15,849.0,153.0,5.9,13.5,830.0,619.95,494.98
2016,4,27,14,30,840.0,151.0,5.9,13.0,797.0,564.49,449.47
2016,4,27,14,45,835.5,144.0,5.9,13.0,758.5,506.22,399.58
2016,4,27,15,0,831.0,137.0,5.9,13.0,720.0,447.13,347.59
2016,4,27,15,15,706.5,161.0,5.85,12.5,634.5,367.66,280.99
2016,4,27,15,30,582.0,185.0,5.8,12.0,549.0,305.44,229.19
2016,4,27,15,45,291.0,157.0,5.75,12.0,339.0,180.72,134.28
2016,4,27,16,0,0.0,129.0,5.7,12.0,129.0,111.93,89.15
2016,4,27,16,15,163.0,151.0,5.6,11.5,224.0,132.8,100.68
2016,4,27,16,30,326.0,173.0,5.5,11.0,319.0,129.9,100.41
2016,4,27,16,45,478.0,132.5,5.4,10.5,317.5,91.6,76.79
2016,4,27,17,0,630.0,92.0,5.3,10.0,316.0,66.17,54.33
2016,4,27,17,15,571.5,84.0,5.1,9.5,261.5,62.25,51.0
2016,4,27,17,30,513.0,76.0,4.9,9.0,207.0,58.18,47.37
2016,4,27,17,45,421.5,65.5,4.7,8.5,156.0,49.57,39.39
2016,4,27,18,0,330.0,55.0,4.5,8.0,105.0,42.27,32.33
2016,4,27,18,15,206.0,38.5,4.3,8.0,65.5,29.96,20.26
2016,4,27,18,30,82.0,22.0,4.1,8.0,26.0,17.87,0.66
2016,4,27,18,45,41.0,11.0,3.95,8.0,13.0,10.01,0.0
2016,4,27,19,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,5,15,44.5,8.5,2.8,7.0,10.0,19.16,0.0
2016,4,28,5,30,89.0,17.0,2.8,7.0,20.0,56.13,0.0
2016,4,28,5,45,222.0,31.0,2.85,7.0,58.0,136.92,102.11
2016,4,28,6,0,355.0,45.0,2.9,7.0,96.0,224.92,183.1
2016,4,28,6,15,440.5,55.5,2.95,7.0,145.0,299.94,251.46
2016,4,28,6,30,526.0,66.0,3.0,7.0,194.0,383.66,325.64
2016,4,28,6,45,293.5,100.0,3.05,7.5,174.5,296.34,252.82
2016,4,28,7,0,61.0,134.0,3.1,8.0,155.0,178.09,149.44
2016,4,28,7,15,145.5,157.5,3.1,8.5,218.5,275.43,232.96
2016,4,28,7,30,230.0,181.0,3.1,9.0,282.0,382.64,321.54
2016,4,28,7,45,500.5,142.5,3.15,9.5,398.0,572.97,477.64
2016,4,28,8,0,771.0,104.0,3.2,10.0,514.0,773.74,630.1
2016,4,28,8,15,792.5,107.5,3.25,10.5,564.5,823.61,662.55
2016,4,28,8,30,814.0,111.0,3.3,11.0,615.0,871.94,694.47
2016,4,28,8,45,832.5,113.5,3.35,12.0,661.5,914.51,720.45
2016,4,28,9,0,851.0,116.0,3.4,13.0,708.0,954.75,744.38
2016,4,28,9,15,864.0,118.5,3.45,13.5,748.5,987.05,763.86
2016,4,28,9,30,877.0,121.0,3.5,14.0,789.0,1005.68,773.87
2016,4,28,9,45,902.5,113.5,3.6,15.0,828.0,1032.9,788.83
2016,4,28,10,0,928.0,106.0,3.7,16.0,867.0,1057.0,801.51
2016,4,28,10,15,934.5,107.0,3.8,16.5,895.0,1067.71,806.7
2016,4,28,10,30,941.0,108.0,3.9,17.0,923.0,1074.53,809.5
2016,4,28,10,45,947.0,107.5,4.0,17.5,944.0,1075.3,808.38
2016,4,28,11,0,953.0,107.0,4.1,18.0,965.0,1072.08,804.78
2016,4,28,11,15,956.0,107.5,4.2,18.0,978.0,1062.9,798.85
2016,4,28,11,30,959.0,108.0,4.3,18.0,991.0,1049.78,790.39
2016,4,28,11,45,959.0,109.0,4.4,18.5,995.5,1030.38,776.32
2016,4,28,12,0,959.0,110.0,4.5,19.0,1000.0,1007.26,760.14
2016,4,28,12,15,958.5,110.0,4.6,19.0,996.5,979.12,742.0
2016,4,28,12,30,958.0,110.0,4.7,19.0,993.0,947.56,721.4
2016,4,28,12,45,954.5,110.5,4.8,19.5,981.5,910.65,695.54
2016,4,28,13,0,951.0,111.0,4.9,20.0,970.0,870.8,667.49
2016,4,28,13,15,947.5,110.0,4.95,20.0,950.5,826.81,637.29
2016,4,28,13,30,944.0,109.0,5.0,20.0,931.0,780.27,604.95
2016,4,28,13,45,937.5,108.0,5.1,20.0,904.0,729.36,567.19
2016,4,28,14,0,931.0,107.0,5.2,20.0,877.0,676.58,526.7
2016,4,28,14,15,923.0,105.5,5.2,19.5,843.5,620.88,483.46
2016,4,28,14,30,915.0,104.0,5.2,19.0,810.0,563.95,437.83
2016,4,28,14,45,904.0,102.0,5.2,19.0,769.5,504.24,387.77
2016,4,28,15,0,893.0,100.0,5.2,19.0,729.0,444.15,335.96
2016,4,28,15,15,879.0,97.5,5.1,18.5,683.5,382.51,282.12
2016,4,28,15,30,865.0,95.0,5.0,18.0,638.0,321.37,227.72
2016,4,28,15,45,844.5,92.5,4.95,18.0,588.0,253.86,168.35
2016,4,28,16,0,824.0,90.0,4.9,18.0,538.0,193.43,117.27
2016,4,28,16,15,798.5,86.0,4.8,17.5,485.0,133.57,73.9
2016,4,28,16,30,773.0,82.0,4.7,17.0,432.0,76.8,47.27
2016,4,28,16,45,735.0,78.0,4.6,16.5,377.0,59.21,46.66
2016,4,28,17,0,697.0,74.0,4.5,16.0,322.0,52.59,41.07
2016,4,28,17,15,645.0,67.5,4.25,15.0,268.0,49.25,38.36
2016,4,28,17,30,593.0,61.0,4.0,14.0,214.0,45.78,35.39
2016,4,28,17,45,506.0,53.5,3.8,13.0,162.5,41.21,31.26
2016,4,28,18,0,419.0,46.0,3.6,12.0,111.0,36.58,26.82
2016,4,28,18,15,289.0,33.5,3.45,11.5,70.0,27.14,17.64
2016,4,28,18,30,159.0,21.0,3.3,11.0,29.0,16.56,1.67
2016,4,28,18,45,79.5,10.5,3.2,10.5,14.5,9.55,0.0
2016,4,28,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,2.2,7.0,6.0,5.46,0.0
2016,4,29,5,30,0.0,12.0,2.2,7.0,12.0,10.56,0.0
2016,4,29,5,45,11.0,31.5,2.25,7.5,33.0,37.0,24.58
2016,4,29,6,0,22.0,51.0,2.3,8.0,54.0,63.18,48.48
2016,4,29,6,15,38.5,73.5,2.2,8.5,82.0,96.42,78.04
2016,4,29,6,30,55.0,96.0,2.1,9.0,110.0,130.84,108.3
2016,4,29,6,45,73.5,117.5,2.05,9.5,140.5,166.53,139.09
2016,4,29,7,0,92.0,139.0,2.0,10.0,171.0,214.56,179.45
2016,4,29,7,15,131.5,163.0,2.0,10.5,217.0,271.97,227.03
2016,4,29,7,30,171.0,187.0,2.0,11.0,263.0,332.52,275.92
2016,4,29,7,45,174.0,212.0,2.05,11.5,297.0,368.48,303.16
2016,4,29,8,0,177.0,237.0,2.1,12.0,331.0,403.94,329.53
2016,4,29,8,15,479.5,184.0,2.15,12.5,473.5,638.62,515.16
2016,4,29,8,30,782.0,131.0,2.2,13.0,616.0,870.77,682.03
2016,4,29,8,45,803.0,132.5,2.25,13.5,662.5,908.25,703.11
2016,4,29,9,0,824.0,134.0,2.3,14.0,709.0,949.02,728.22
2016,4,29,9,15,836.5,137.0,2.4,14.5,749.0,980.75,747.42
2016,4,29,9,30,849.0,140.0,2.5,15.0,789.0,1009.42,764.55
2016,4,29,9,45,869.0,135.5,2.7,15.5,826.0,1034.04,780.03
2016,4,29,10,0,889.0,131.0,2.9,16.0,863.0,1044.0,785.73
2016,4,29,10,15,895.0,132.5,3.0,16.5,890.0,1054.16,790.83
2016,4,29,10,30,901.0,134.0,3.1,17.0,917.0,1060.56,793.52
2016,4,29,10,45,905.0,135.0,3.25,17.5,936.5,1060.6,792.58
2016,4,29,11,0,909.0,136.0,3.4,18.0,956.0,1056.8,789.23
2016,4,29,11,15,911.0,137.0,3.45,18.0,968.0,1047.17,782.8
2016,4,29,11,30,913.0,138.0,3.5,18.0,980.0,1033.78,774.01
2016,4,29,11,45,916.5,136.0,3.55,18.5,984.5,1015.27,760.45
2016,4,29,12,0,920.0,134.0,3.6,19.0,989.0,993.16,744.59
2016,4,29,12,15,919.0,133.5,3.75,19.0,985.0,964.83,726.65
2016,4,29,12,30,918.0,133.0,3.9,19.0,981.0,933.29,706.39
2016,4,29,12,45,916.0,132.0,4.05,19.5,969.5,897.36,681.6
2016,4,29,13,0,914.0,131.0,4.2,20.0,958.0,858.56,654.65
2016,4,29,13,15,909.5,130.0,4.35,19.5,938.5,815.14,626.63
2016,4,29,13,30,905.0,129.0,4.5,19.0,919.0,769.37,596.36
2016,4,29,13,45,896.0,129.0,4.65,19.0,891.5,719.28,559.33
2016,4,29,14,0,887.0,129.0,4.8,19.0,864.0,667.65,520.05
2016,4,29,14,15,878.5,127.0,4.85,18.5,830.5,613.34,478.16
2016,4,29,14,30,870.0,125.0,4.9,18.0,797.0,557.94,434.0
2016,4,29,14,45,860.0,121.5,4.95,18.0,758.0,497.57,383.77
2016,4,29,15,0,850.0,118.0,5.0,18.0,719.0,438.16,332.77
2016,4,29,15,15,835.5,115.0,5.0,17.5,674.0,377.59,280.09
2016,4,29,15,30,821.0,112.0,5.0,17.0,629.0,317.75,227.01
2016,4,29,15,45,804.0,107.0,5.0,16.5,580.5,256.76,173.21
2016,4,29,16,0,787.0,102.0,5.0,16.0,532.0,197.36,123.01
2016,4,29,16,15,760.5,97.5,4.9,15.5,479.5,139.35,80.73
2016,4,29,16,30,734.0,93.0,4.8,15.0,427.0,78.37,49.37
2016,4,29,16,45,689.0,89.5,4.7,14.5,372.0,61.77,49.3
2016,4,29,17,0,644.0,86.0,4.6,14.0,317.0,61.27,49.13
2016,4,29,17,15,590.0,78.5,4.35,13.0,263.5,57.57,46.11
2016,4,29,17,30,536.0,71.0,4.1,12.0,210.0,53.71,42.81
2016,4,29,17,45,443.5,62.0,3.95,11.5,159.5,48.25,37.78
2016,4,29,18,0,351.0,53.0,3.8,11.0,109.0,40.69,30.61
2016,4,29,18,15,230.5,38.0,3.7,10.5,69.0,29.54,19.88
2016,4,29,18,30,110.0,23.0,3.6,10.0,29.0,18.08,3.74
2016,4,29,18,45,55.0,11.5,3.55,9.5,14.5,10.46,0.0
2016,4,29,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,30,5,15,74.0,9.0,2.6,7.5,12.5,27.26,0.0
2016,4,30,5,30,148.0,18.0,2.9,8.0,25.0,76.9,11.23
2016,4,30,5,45,289.0,30.5,3.2,8.5,66.0,163.16,123.64
2016,4,30,6,0,430.0,43.0,3.5,9.0,107.0,255.62,207.45
2016,4,30,6,15,512.5,51.5,3.65,9.5,158.0,330.98,275.63
2016,4,30,6,30,595.0,60.0,3.8,10.0,209.0,414.54,348.77
2016,4,30,6,45,643.5,67.5,4.0,11.0,263.0,484.21,407.44
2016,4,30,7,0,692.0,75.0,4.2,12.0,317.0,557.28,466.62
2016,4,30,7,15,730.0,80.0,4.3,12.5,372.5,622.9,518.39
2016,4,30,7,30,768.0,85.0,4.4,13.0,428.0,686.86,565.9
2016,4,30,7,45,790.0,91.0,4.55,14.0,481.0,743.44,605.36
2016,4,30,8,0,812.0,97.0,4.7,15.0,534.0,799.13,643.25
2016,4,30,8,15,832.5,100.5,4.65,15.5,585.0,849.4,676.39
2016,4,30,8,30,853.0,104.0,4.6,16.0,636.0,897.96,707.63
2016,4,30,8,45,865.5,108.5,4.55,16.5,682.0,938.31,732.42
2016,4,30,9,0,878.0,113.0,4.5,17.0,728.0,975.9,754.92
2016,4,30,9,15,889.5,115.5,4.5,17.5,769.0,997.17,766.29
2016,4,30,9,30,901.0,118.0,4.5,18.0,810.0,1024.92,782.22
2016,4,30,9,45,917.5,115.5,4.5,18.5,847.0,1048.84,795.42
2016,4,30,10,0,934.0,113.0,4.5,19.0,884.0,1069.37,806.33
2016,4,30,10,15,939.5,114.5,4.5,19.0,911.5,1079.46,811.88
2016,4,30,10,30,945.0,116.0,4.5,19.0,939.0,1085.62,815.01
2016,4,30,10,45,947.5,118.0,4.5,19.5,959.0,1085.27,812.34
2016,4,30,11,0,950.0,120.0,4.5,20.0,979.0,1080.9,807.2
2016,4,30,11,15,952.0,120.5,4.5,20.0,991.0,1070.54,799.83
2016,4,30,11,30,954.0,121.0,4.5,20.0,1003.0,1056.27,790.02
2016,4,30,11,45,954.5,121.0,4.5,20.5,1007.0,1036.25,774.94
2016,4,30,12,0,955.0,121.0,4.5,21.0,1011.0,1012.56,757.55
2016,4,30,12,15,954.0,121.0,4.45,21.0,1007.0,983.94,737.98
2016,4,30,12,30,953.0,121.0,4.4,21.0,1003.0,951.97,716.27
2016,4,30,12,45,952.5,118.5,4.4,21.5,991.0,914.9,690.0
2016,4,30,13,0,952.0,116.0,4.4,22.0,979.0,874.76,661.6
2016,4,30,13,15,947.5,115.5,4.4,22.0,959.0,830.45,631.41
2016,4,30,13,30,943.0,115.0,4.4,22.0,939.0,783.67,599.3
2016,4,30,13,45,940.0,111.5,4.4,22.0,912.5,733.0,561.89
2016,4,30,14,0,937.0,108.0,4.4,22.0,886.0,680.17,521.88
2016,4,30,14,15,928.5,106.5,4.35,22.0,851.5,623.99,478.05
2016,4,30,14,30,920.0,105.0,4.3,22.0,817.0,566.63,432.13
2016,4,30,14,45,912.5,101.0,4.3,22.0,777.5,506.71,383.0
2016,4,30,15,0,905.0,97.0,4.3,22.0,738.0,446.05,331.79
2016,4,30,15,15,890.5,94.5,4.2,21.5,692.0,383.73,278.43
2016,4,30,15,30,876.0,92.0,4.1,21.0,646.0,321.95,224.48
2016,4,30,15,45,860.0,87.5,4.1,21.0,596.0,259.11,169.54
2016,4,30,16,0,844.0,83.0,4.1,21.0,546.0,191.12,112.97
2016,4,30,16,15,819.0,79.5,3.95,20.5,492.5,130.66,69.68
2016,4,30,16,30,794.0,76.0,3.8,20.0,439.0,73.19,43.01
2016,4,30,16,45,761.0,71.5,3.65,20.0,384.5,54.09,41.54
2016,4,30,17,0,728.0,67.0,3.5,20.0,330.0,51.98,39.85
2016,4,30,17,15,679.0,61.5,3.1,19.0,275.5,48.86,37.38
2016,4,30,17,30,630.0,56.0,2.7,18.0,221.0,41.76,31.28
2016,4,30,17,45,554.0,48.5,2.35,17.0,169.5,37.02,27.08
2016,4,30,18,0,478.0,41.0,2.0,16.0,118.0,32.13,22.55
2016,4,30,18,15,352.0,30.5,1.9,15.0,76.0,24.32,15.14
2016,4,30,18,30,226.0,20.0,1.8,14.0,34.0,16.24,3.65
2016,4,30,18,45,113.0,10.0,1.7,13.5,17.0,9.1,0.0
2016,4,30,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,5,15,97.5,9.0,0.9,11.5,14.0,33.37,0.0
2016,5,1,5,30,195.0,18.0,0.9,12.0,28.0,94.24,26.31
2016,5,1,5,45,327.0,29.0,0.95,13.0,69.0,175.73,131.18
2016,5,1,6,0,459.0,40.0,1.0,14.0,110.0,264.91,209.28
2016,5,1,6,15,537.5,48.0,1.2,14.5,161.0,339.16,274.12
2016,5,1,6,30,616.0,56.0,1.4,15.0,212.0,421.21,343.21
2016,5,1,6,45,666.5,61.5,1.6,16.0,266.0,487.88,397.24
2016,5,1,7,0,717.0,67.0,1.8,17.0,320.0,561.05,453.96
2016,5,1,7,15,751.5,71.5,1.9,18.0,375.0,624.83,500.65
2016,5,1,7,30,786.0,76.0,2.0,19.0,430.0,689.56,544.7
2016,5,1,7,45,811.0,79.5,2.15,20.0,483.0,746.16,581.89
2016,5,1,8,0,836.0,83.0,2.3,21.0,536.0,802.08,617.7
2016,5,1,8,15,855.0,86.0,2.4,21.5,586.0,843.51,643.55
2016,5,1,8,30,874.0,89.0,2.5,22.0,636.0,890.39,672.9
2016,5,1,8,45,887.0,92.0,2.65,22.5,682.0,929.66,697.1
2016,5,1,9,0,900.0,95.0,2.8,23.0,728.0,966.21,719.34
2016,5,1,9,15,911.0,97.0,2.9,23.0,768.5,996.72,738.47
2016,5,1,9,30,922.0,99.0,3.0,23.0,809.0,1023.97,755.51
2016,5,1,9,45,927.5,102.0,3.1,23.5,843.0,1043.4,766.03
2016,5,1,10,0,933.0,105.0,3.2,24.0,877.0,1059.05,774.22
2016,5,1,10,15,938.5,106.5,3.3,24.0,904.5,1069.21,780.49
2016,5,1,10,30,944.0,108.0,3.4,24.0,932.0,1075.45,784.4
2016,5,1,10,45,946.0,110.5,3.55,24.5,951.5,1075.23,783.15
2016,5,1,11,0,948.0,113.0,3.7,25.0,971.0,1070.98,779.45
2016,5,1,11,15,950.0,113.5,3.75,25.0,983.5,1060.73,772.76
2016,5,1,11,30,952.0,114.0,3.8,25.0,996.0,1046.6,763.68
2016,5,1,11,45,950.0,115.5,3.9,25.0,999.5,1025.8,750.69
2016,5,1,12,0,948.0,117.0,4.0,25.0,1003.0,1001.42,735.37
2016,5,1,12,15,947.5,117.0,4.0,25.0,999.5,973.52,717.1
2016,5,1,12,30,947.0,117.0,4.0,25.0,996.0,942.27,696.6
2016,5,1,12,45,942.0,118.0,4.0,25.0,983.5,904.93,671.95
2016,5,1,13,0,937.0,119.0,4.0,25.0,971.0,864.8,645.31
2016,5,1,13,15,933.0,118.0,3.95,25.0,951.5,821.05,615.77
2016,5,1,13,30,929.0,117.0,3.9,25.0,932.0,774.84,584.25
2016,5,1,13,45,487.0,239.5,3.85,25.0,666.0,543.9,412.94
2016,5,1,14,0,45.0,362.0,3.8,25.0,400.0,343.1,258.71
2016,5,1,14,15,45.5,347.5,3.7,24.5,384.5,325.23,246.57
2016,5,1,14,30,46.0,333.0,3.6,24.0,369.0,307.42,233.8
2016,5,1,14,45,458.0,222.0,3.55,24.0,548.5,393.82,297.97
2016,5,1,15,0,870.0,111.0,3.5,24.0,728.0,443.26,326.87
2016,5,1,15,15,855.0,108.0,3.4,23.5,683.0,378.07,271.93
2016,5,1,15,30,840.0,105.0,3.3,23.0,638.0,317.14,219.56
2016,5,1,15,45,514.0,174.5,3.2,23.0,493.0,241.4,167.06
2016,5,1,16,0,188.0,244.0,3.1,23.0,348.0,214.05,157.81
2016,5,1,16,15,172.0,220.0,2.9,22.5,308.0,179.03,132.47
2016,5,1,16,30,156.0,196.0,2.7,22.0,268.0,146.46,111.47
2016,5,1,16,45,417.0,137.5,2.55,21.5,297.0,94.14,75.53
2016,5,1,17,0,678.0,79.0,2.4,21.0,326.0,55.92,43.07
2016,5,1,17,15,626.5,72.5,2.1,20.0,272.0,52.76,40.62
2016,5,1,17,30,575.0,66.0,1.8,19.0,218.0,49.47,37.91
2016,5,1,17,45,498.0,57.0,1.5,18.0,167.5,43.85,32.97
2016,5,1,18,0,421.0,48.0,1.2,17.0,117.0,38.02,27.62
2016,5,1,18,15,297.5,35.5,1.2,16.0,75.5,28.65,18.82
2016,5,1,18,30,174.0,23.0,1.2,15.0,34.0,18.1,5.58
2016,5,1,18,45,87.0,11.5,1.2,14.5,17.0,10.46,0.0
2016,5,1,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.25,9.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,5,2,5,15,57.0,10.5,0.2,10.5,13.5,24.3,0.0
2016,5,2,5,30,114.0,21.0,0.2,11.0,27.0,71.19,25.94
2016,5,2,5,45,226.0,36.5,0.2,11.5,65.5,144.54,108.8
2016,5,2,6,0,338.0,52.0,0.2,12.0,104.0,223.7,177.42
2016,5,2,6,15,417.0,63.0,0.25,12.5,152.5,296.77,239.75
2016,5,2,6,30,496.0,74.0,0.3,13.0,201.0,376.38,305.3
2016,5,2,6,45,550.0,82.5,0.35,13.5,253.5,445.63,360.29
2016,5,2,7,0,604.0,91.0,0.4,14.0,306.0,518.89,416.13
2016,5,2,7,15,643.0,97.5,0.5,15.0,359.0,582.99,462.66
2016,5,2,7,30,682.0,104.0,0.6,16.0,412.0,648.69,508.7
2016,5,2,7,45,712.0,108.5,0.75,17.0,464.0,706.16,546.83
2016,5,2,8,0,742.0,113.0,0.9,18.0,516.0,763.59,584.04
2016,5,2,8,15,763.5,117.0,1.0,19.0,565.5,812.71,614.06
2016,5,2,8,30,785.0,121.0,1.1,20.0,615.0,856.03,639.71
2016,5,2,8,45,804.0,123.5,1.25,21.0,660.5,898.03,664.85
2016,5,2,9,0,823.0,126.0,1.4,22.0,706.0,937.79,688.19
2016,5,2,9,15,835.5,128.5,1.45,22.5,746.0,968.77,705.51
2016,5,2,9,30,848.0,131.0,1.5,23.0,786.0,996.73,720.91
2016,5,2,9,45,867.5,127.0,1.55,23.5,822.5,1010.23,727.19
2016,5,2,10,0,887.0,123.0,1.6,24.0,859.0,1031.57,738.64
2016,5,2,10,15,893.5,124.5,1.65,24.0,886.5,1042.23,744.81
2016,5,2,10,30,900.0,126.0,1.7,24.0,914.0,1049.14,748.9
2016,5,2,10,45,903.5,128.0,1.75,24.5,933.5,1049.72,747.75
2016,5,2,11,0,907.0,130.0,1.8,25.0,953.0,1046.47,744.41
2016,5,2,11,15,909.5,130.5,1.85,25.0,965.0,1036.91,738.75
2016,5,2,11,30,912.0,131.0,1.9,25.0,977.0,1023.62,730.9
2016,5,2,11,45,909.5,133.5,1.95,25.5,980.5,1003.8,717.61
2016,5,2,12,0,907.0,136.0,2.0,26.0,984.0,980.54,702.26
2016,5,2,12,15,906.0,135.5,2.0,26.0,980.0,952.59,684.76
2016,5,2,12,30,905.0,135.0,2.0,26.0,976.0,921.5,665.25
2016,5,2,12,45,896.5,138.0,2.0,26.0,963.0,884.23,641.67
2016,5,2,13,0,888.0,141.0,2.0,26.0,950.0,844.53,616.37
2016,5,2,13,15,883.5,140.0,2.0,26.0,930.5,802.19,589.11
2016,5,2,13,30,879.0,139.0,2.0,26.0,911.0,757.6,559.21
2016,5,2,13,45,868.5,139.5,2.05,26.0,883.0,708.18,524.71
2016,5,2,14,0,858.0,140.0,2.1,26.0,855.0,658.66,489.13
2016,5,2,14,15,606.0,243.5,2.15,25.5,738.5,555.03,413.21
2016,5,2,14,30,354.0,347.0,2.2,25.0,622.0,472.5,352.26
2016,5,2,14,45,208.0,331.0,2.3,25.0,491.0,370.39,277.54
2016,5,2,15,0,62.0,315.0,2.4,25.0,360.0,286.14,215.89
2016,5,2,15,15,50.5,286.5,2.45,24.5,321.5,252.77,191.55
2016,5,2,15,30,39.0,258.0,2.5,24.0,283.0,221.32,168.31
2016,5,2,15,45,36.5,238.5,2.6,24.0,260.5,200.18,152.32
2016,5,2,16,0,34.0,219.0,2.7,24.0,238.0,179.56,136.71
2016,5,2,16,15,351.0,164.0,2.7,23.0,327.5,145.57,98.72
2016,5,2,16,30,668.0,109.0,2.7,22.0,417.0,88.72,56.82
2016,5,2,16,45,494.5,120.5,2.75,21.5,333.0,83.05,66.12
2016,5,2,17,0,321.0,132.0,2.8,21.0,249.0,96.79,78.28
2016,5,2,17,15,280.5,117.0,2.6,20.0,207.5,86.95,70.25
2016,5,2,17,30,240.0,102.0,2.4,19.0,166.0,76.74,61.67
2016,5,2,17,45,199.0,82.0,2.25,18.5,127.0,62.76,49.38
2016,5,2,18,0,158.0,62.0,2.1,18.0,88.0,48.31,36.4
2016,5,2,18,15,99.0,42.5,1.95,17.0,57.0,33.71,23.08
2016,5,2,18,30,40.0,23.0,1.8,16.0,26.0,19.37,7.09
2016,5,2,18,45,20.0,11.5,1.65,15.5,13.0,10.46,0.0
2016,5,2,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,5,15,45.0,11.0,0.65,12.5,14.0,21.67,0.0
2016,5,3,5,30,90.0,22.0,0.7,13.0,28.0,59.47,24.96
2016,5,3,5,45,184.0,40.0,0.75,13.5,65.5,133.04,100.17
2016,5,3,6,0,278.0,58.0,0.8,14.0,103.0,204.9,162.65
2016,5,3,6,15,354.0,71.5,0.95,14.5,150.0,273.05,221.36
2016,5,3,6,30,430.0,85.0,1.1,15.0,197.0,349.2,285.09
2016,5,3,6,45,381.5,106.0,1.25,15.5,221.5,366.97,300.01
2016,5,3,7,0,333.0,127.0,1.4,16.0,246.0,366.06,299.28
