Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,7,15,487.0,114.0,1.4,16.5,319.5,486.38,394.29
2016,5,3,7,30,641.0,101.0,1.4,17.0,393.0,614.62,490.4
2016,5,3,7,45,514.5,154.5,1.45,17.5,406.5,596.35,471.65
2016,5,3,8,0,388.0,208.0,1.5,18.0,420.0,556.8,438.28
2016,5,3,8,15,256.5,249.0,1.65,19.0,394.5,503.01,393.55
2016,5,3,8,30,125.0,290.0,1.8,20.0,369.0,422.96,328.66
2016,5,3,8,45,206.0,305.5,1.95,21.0,447.0,515.56,398.07
2016,5,3,9,0,287.0,321.0,2.1,22.0,525.0,628.35,478.33
2016,5,3,9,15,386.0,306.0,2.25,22.5,596.0,710.84,537.02
2016,5,3,9,30,485.0,291.0,2.4,23.0,667.0,812.66,607.33
2016,5,3,9,45,405.5,339.0,2.6,23.5,662.5,772.96,576.21
2016,5,3,10,0,326.0,387.0,2.8,24.0,658.0,745.58,554.08
2016,5,3,10,15,269.0,414.0,2.85,24.5,642.5,714.94,529.76
2016,5,3,10,30,212.0,441.0,2.9,25.0,627.0,666.23,493.19
2016,5,3,10,45,305.5,420.5,3.0,25.5,695.0,749.54,552.38
2016,5,3,11,0,399.0,400.0,3.1,26.0,763.0,814.98,597.63
2016,5,3,11,15,410.5,402.5,3.05,26.0,780.5,830.46,606.8
2016,5,3,11,30,422.0,405.0,3.0,26.0,798.0,831.93,607.22
2016,5,3,11,45,447.5,407.5,3.0,26.0,826.0,844.1,615.49
2016,5,3,12,0,473.0,410.0,3.0,26.0,854.0,852.95,621.45
2016,5,3,12,15,361.5,440.5,2.9,25.5,778.5,754.93,553.32
2016,5,3,12,30,250.0,471.0,2.8,25.0,703.0,668.49,492.35
2016,5,3,12,45,272.5,459.0,2.75,25.0,709.5,660.47,487.72
2016,5,3,13,0,295.0,447.0,2.7,25.0,716.0,650.18,480.93
2016,5,3,13,15,354.5,411.5,2.65,24.5,728.5,644.86,479.37
2016,5,3,13,30,414.0,376.0,2.6,24.0,741.0,636.3,475.09
2016,5,3,13,45,413.0,364.5,2.55,24.0,719.0,599.62,448.63
2016,5,3,14,0,412.0,353.0,2.5,24.0,697.0,562.26,421.42
2016,5,3,14,15,362.5,356.0,2.5,23.5,650.5,509.34,382.99
2016,5,3,14,30,313.0,359.0,2.5,23.0,604.0,460.69,347.23
2016,5,3,14,45,355.5,327.5,2.5,23.0,592.0,431.71,324.79
2016,5,3,15,0,398.0,296.0,2.5,23.0,580.0,398.13,297.66
2016,5,3,15,15,456.5,254.0,2.55,22.0,560.0,353.87,261.99
2016,5,3,15,30,515.0,212.0,2.6,21.0,540.0,305.67,221.3
2016,5,3,15,45,410.5,221.0,2.7,20.5,470.0,252.96,181.37
2016,5,3,16,0,306.0,230.0,2.8,20.0,400.0,217.07,156.8
2016,5,3,16,15,471.0,175.5,2.8,19.5,408.0,164.67,110.74
2016,5,3,16,30,636.0,121.0,2.8,19.0,416.0,96.99,64.63
2016,5,3,16,45,414.5,134.0,2.85,18.5,317.0,91.52,74.23
2016,5,3,17,0,193.0,147.0,2.9,18.0,218.0,110.54,91.11
2016,5,3,17,15,163.0,128.0,2.8,17.5,181.5,97.3,79.96
2016,5,3,17,30,133.0,109.0,2.7,17.0,145.0,83.72,68.27
2016,5,3,17,45,110.5,86.5,2.6,16.5,112.0,67.6,54.05
2016,5,3,18,0,88.0,64.0,2.5,16.0,79.0,51.06,39.14
2016,5,3,18,15,48.0,43.5,2.3,15.5,51.0,35.41,24.75
2016,5,3,18,30,8.0,23.0,2.1,15.0,23.0,19.87,8.12
2016,5,3,18,45,4.0,11.5,1.9,14.5,11.5,10.46,0.0
2016,5,3,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,8.5,10.5,1.8,11.0,11.0,11.76,0.0
2016,5,4,5,30,17.0,21.0,1.9,11.0,22.0,26.29,9.86
2016,5,4,5,45,71.0,42.5,2.0,11.5,53.0,78.93,58.83
2016,5,4,6,0,125.0,64.0,2.1,12.0,84.0,137.53,110.04
2016,5,4,6,15,166.5,85.0,2.05,12.0,122.5,188.15,154.66
2016,5,4,6,30,208.0,106.0,2.0,12.0,161.0,242.89,202.01
2016,5,4,6,45,261.5,118.5,1.95,12.0,203.0,298.31,249.09
2016,5,4,7,0,315.0,131.0,1.9,12.0,245.0,358.9,299.19
2016,5,4,7,15,245.0,162.5,1.9,12.5,260.0,360.64,298.14
2016,5,4,7,30,175.0,194.0,1.9,13.0,275.0,341.69,280.34
2016,5,4,7,45,115.5,211.5,1.9,13.5,267.5,319.96,260.33
2016,5,4,8,0,56.0,229.0,1.9,14.0,260.0,278.9,224.78
2016,5,4,8,15,175.5,252.5,1.95,14.5,362.0,421.77,339.15
2016,5,4,8,30,295.0,276.0,2.0,15.0,464.0,573.62,454.14
2016,5,4,8,45,297.5,298.0,2.1,15.5,498.5,606.93,475.78
2016,5,4,9,0,300.0,320.0,2.2,16.0,533.0,638.92,497.07
2016,5,4,9,15,331.0,333.0,2.2,16.5,580.5,687.01,530.02
2016,5,4,9,30,362.0,346.0,2.2,17.0,628.0,734.69,561.94
2016,5,4,9,45,351.0,367.5,2.2,17.5,650.5,749.0,568.89
2016,5,4,10,0,340.0,389.0,2.2,18.0,673.0,761.08,574.58
2016,5,4,10,15,324.0,405.5,2.2,18.0,683.0,760.66,572.75
2016,5,4,10,30,308.0,422.0,2.2,18.0,693.0,758.22,569.73
2016,5,4,10,45,342.5,416.5,2.25,18.5,724.0,781.88,585.75
2016,5,4,11,0,377.0,411.0,2.3,19.0,755.0,803.6,600.09
2016,5,4,11,15,385.5,413.0,2.4,19.0,768.5,804.91,601.25
2016,5,4,11,30,394.0,415.0,2.5,19.0,782.0,804.06,601.15
2016,5,4,11,45,416.5,413.5,2.65,19.5,803.5,819.44,611.54
2016,5,4,12,0,439.0,412.0,2.8,20.0,825.0,822.48,613.51
2016,5,4,12,15,447.5,410.5,2.85,20.0,829.5,809.82,605.1
2016,5,4,12,30,456.0,409.0,2.9,20.0,834.0,794.82,595.14
2016,5,4,12,45,456.0,400.5,3.0,20.5,821.5,764.31,573.51
2016,5,4,13,0,456.0,392.0,3.1,21.0,809.0,732.38,550.77
2016,5,4,13,15,440.0,383.0,3.15,21.0,778.5,686.64,518.6
2016,5,4,13,30,424.0,374.0,3.2,21.0,748.0,641.15,486.17
2016,5,4,13,45,445.5,354.0,3.25,21.0,737.0,612.03,465.56
2016,5,4,14,0,467.0,334.0,3.3,21.0,726.0,580.18,442.28
2016,5,4,14,15,488.0,311.5,3.35,21.0,706.5,543.23,414.58
2016,5,4,14,30,509.0,289.0,3.4,21.0,687.0,503.54,383.93
2016,5,4,14,45,498.5,274.0,3.45,21.0,647.5,452.67,343.97
2016,5,4,15,0,488.0,259.0,3.5,21.0,608.0,402.51,303.64
2016,5,4,15,15,413.5,264.5,3.5,20.5,548.0,347.05,260.13
2016,5,4,15,30,339.0,270.0,3.5,20.0,488.0,303.49,226.25
2016,5,4,15,45,313.0,252.0,3.5,20.0,441.0,258.53,190.15
2016,5,4,16,0,287.0,234.0,3.5,20.0,394.0,216.85,157.64
2016,5,4,16,15,270.5,212.5,3.45,19.0,351.5,177.14,128.92
2016,5,4,16,30,254.0,191.0,3.4,18.0,309.0,139.88,106.16
2016,5,4,16,45,247.5,167.5,3.4,17.5,271.0,118.23,97.58
2016,5,4,17,0,241.0,144.0,3.4,17.0,233.0,103.94,85.72
2016,5,4,17,15,205.5,127.0,3.25,16.5,194.5,93.05,76.58
2016,5,4,17,30,170.0,110.0,3.1,16.0,156.0,84.61,69.35
2016,5,4,17,45,139.5,88.0,3.0,15.5,120.0,68.77,55.32
2016,5,4,18,0,109.0,66.0,2.9,15.0,84.0,52.54,40.64
2016,5,4,18,15,64.5,45.0,2.75,14.5,55.0,36.57,25.92
2016,5,4,18,30,20.0,24.0,2.6,14.0,26.0,20.7,9.3
2016,5,4,18,45,10.0,12.0,2.5,13.5,13.0,10.91,0.0
2016,5,4,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,5,15,21.0,11.5,0.9,10.0,13.0,15.93,0.0
2016,5,5,5,30,42.0,23.0,1.0,10.0,26.0,40.94,20.18
2016,5,5,5,45,104.5,42.5,1.15,10.5,57.5,97.69,74.3
2016,5,5,6,0,167.0,62.0,1.3,11.0,89.0,152.64,122.81
2016,5,5,6,15,207.5,82.0,1.35,11.0,128.5,204.02,168.27
2016,5,5,6,30,248.0,102.0,1.4,11.0,168.0,259.35,216.13
2016,5,5,6,45,293.0,115.5,1.45,11.5,210.0,313.17,261.24
2016,5,5,7,0,338.0,129.0,1.5,12.0,252.0,371.12,308.35
2016,5,5,7,15,372.5,145.0,1.55,12.5,300.5,441.8,363.57
2016,5,5,7,30,407.0,161.0,1.6,13.0,349.0,501.99,409.09
2016,5,5,7,45,294.0,203.0,1.65,13.5,347.0,463.34,375.11
2016,5,5,8,0,181.0,245.0,1.7,14.0,345.0,413.79,332.77
2016,5,5,8,15,175.0,269.5,1.75,14.5,373.5,440.33,351.66
2016,5,5,8,30,169.0,294.0,1.8,15.0,402.0,465.66,368.85
2016,5,5,8,45,111.5,301.5,1.9,15.5,374.5,423.43,333.71
2016,5,5,9,0,54.0,309.0,2.0,16.0,347.0,361.45,283.69
2016,5,5,9,15,60.0,332.0,2.0,16.0,376.5,390.89,305.88
2016,5,5,9,30,66.0,355.0,2.0,16.0,406.0,420.12,327.25
2016,5,5,9,45,123.0,386.0,2.05,16.5,487.0,525.22,405.59
2016,5,5,10,0,180.0,417.0,2.1,17.0,568.0,613.56,469.09
2016,5,5,10,15,392.5,364.0,2.1,17.0,706.0,785.02,594.94
2016,5,5,10,30,605.0,311.0,2.1,17.0,844.0,956.3,713.74
2016,5,5,10,45,315.0,330.0,2.15,17.5,608.0,663.94,504.61
2016,5,5,11,0,25.0,349.0,2.2,18.0,372.0,360.62,275.63
2016,5,5,11,15,77.0,413.5,2.2,18.0,485.5,473.8,362.39
2016,5,5,11,30,129.0,478.0,2.2,18.0,599.0,596.94,451.46
2016,5,5,11,45,156.5,482.0,2.25,18.0,629.0,619.26,467.28
2016,5,5,12,0,184.0,486.0,2.3,18.0,659.0,639.4,482.21
2016,5,5,12,15,92.0,298.0,2.3,18.0,384.5,367.69,283.47
2016,5,5,12,30,0.0,110.0,2.3,18.0,110.0,98.17,73.4
2016,5,5,12,45,4.0,143.5,2.3,18.5,147.5,131.39,100.18
2016,5,5,13,0,8.0,177.0,2.3,19.0,185.0,164.13,125.88
2016,5,5,13,15,55.5,307.5,2.3,19.0,357.0,318.12,245.8
2016,5,5,13,30,103.0,438.0,2.3,19.0,529.0,461.17,352.33
2016,5,5,13,45,57.0,334.0,2.3,19.0,384.5,332.08,255.19
2016,5,5,14,0,11.0,230.0,2.3,19.0,240.0,209.23,161.07
2016,5,5,14,15,24.5,278.0,2.3,18.5,298.0,255.07,197.6
2016,5,5,14,30,38.0,326.0,2.3,18.0,356.0,297.17,230.45
2016,5,5,14,45,19.0,174.0,2.3,18.0,189.0,159.54,123.27
2016,5,5,15,0,0.0,22.0,2.3,18.0,22.0,19.46,10.41
2016,5,5,15,15,0.0,75.0,2.25,17.5,75.0,66.48,49.29
2016,5,5,15,30,0.0,128.0,2.2,17.0,128.0,112.27,86.96
2016,5,5,15,45,173.5,175.5,2.2,17.0,273.0,173.51,129.94
2016,5,5,16,0,347.0,223.0,2.2,17.0,418.0,218.76,158.09
2016,5,5,16,15,520.0,163.0,2.2,16.5,423.0,160.71,106.63
2016,5,5,16,30,693.0,103.0,2.2,16.0,428.0,85.81,54.71
2016,5,5,16,45,653.0,98.0,2.2,16.0,375.0,67.08,53.6
2016,5,5,17,0,613.0,93.0,2.2,16.0,322.0,65.76,52.64
2016,5,5,17,15,561.5,85.0,2.05,15.5,269.5,61.9,49.47
2016,5,5,17,30,510.0,77.0,1.9,15.0,217.0,57.86,46.0
2016,5,5,17,45,432.5,67.0,1.8,14.5,168.0,51.78,40.55
2016,5,5,18,0,355.0,57.0,1.7,14.0,119.0,43.48,32.89
2016,5,5,18,15,249.5,42.5,1.65,13.5,78.5,32.86,22.92
2016,5,5,18,30,144.0,28.0,1.6,13.0,38.0,21.93,10.77
2016,5,5,18,45,72.0,14.0,1.55,13.0,19.0,12.73,0.0
2016,5,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,11.0,1.75,9.0,11.0,10.01,0.0
2016,5,6,5,30,0.0,22.0,1.9,9.0,22.0,20.05,8.1
2016,5,6,5,45,31.0,42.0,2.05,9.5,47.5,56.08,41.11
2016,5,6,6,0,62.0,62.0,2.2,10.0,73.0,98.96,78.84
2016,5,6,6,15,82.0,84.5,2.2,10.5,104.0,136.71,112.15
2016,5,6,6,30,102.0,107.0,2.2,11.0,135.0,176.11,146.29
2016,5,6,6,45,123.5,128.0,2.2,11.5,168.5,216.26,180.28
2016,5,6,7,0,145.0,149.0,2.2,12.0,202.0,258.24,214.96
2016,5,6,7,15,178.0,171.5,2.2,12.5,247.0,311.67,258.27
2016,5,6,7,30,211.0,194.0,2.2,13.0,292.0,367.54,302.4
2016,5,6,7,45,208.0,219.0,2.2,13.5,325.0,400.25,326.37
2016,5,6,8,0,205.0,244.0,2.2,14.0,358.0,431.89,349.05
2016,5,6,8,15,297.5,250.0,2.2,14.5,431.5,537.85,430.29
2016,5,6,8,30,390.0,256.0,2.2,15.0,505.0,634.48,501.58
2016,5,6,8,45,285.5,298.5,2.2,16.0,487.5,595.4,466.01
2016,5,6,9,0,181.0,341.0,2.2,17.0,470.0,532.51,414.12
2016,5,6,9,15,133.5,354.5,2.2,17.0,452.5,502.65,390.03
2016,5,6,9,30,86.0,368.0,2.2,17.0,435.0,453.48,351.4
2016,5,6,9,45,198.0,381.5,2.2,17.5,545.0,594.25,457.02
2016,5,6,10,0,310.0,395.0,2.2,18.0,655.0,736.11,557.58
2016,5,6,10,15,247.5,421.0,2.25,18.0,632.5,698.72,527.74
2016,5,6,10,30,185.0,447.0,2.3,18.0,610.0,643.6,486.91
2016,5,6,10,45,127.5,442.0,2.35,18.0,556.0,576.23,437.29
2016,5,6,11,0,70.0,437.0,2.4,18.0,502.0,494.26,376.38
2016,5,6,11,15,78.0,449.0,2.45,17.5,522.0,510.21,389.29
2016,5,6,11,30,86.0,461.0,2.5,17.0,542.0,525.24,401.01
2016,5,6,11,45,124.0,474.0,2.55,17.0,591.0,580.08,441.7
2016,5,6,12,0,162.0,487.0,2.6,17.0,640.0,619.47,470.69
2016,5,6,12,15,146.0,483.0,2.65,16.5,621.0,591.08,450.58
2016,5,6,12,30,130.0,479.0,2.7,16.0,602.0,563.01,430.94
2016,5,6,12,45,92.5,450.5,2.75,16.0,537.5,489.09,376.28
2016,5,6,13,0,55.0,422.0,2.8,16.0,473.0,425.66,328.71
2016,5,6,13,15,35.0,348.5,2.75,15.5,381.0,338.99,263.76
2016,5,6,13,30,15.0,275.0,2.7,15.0,289.0,254.05,198.6
2016,5,6,13,45,12.0,240.5,2.7,15.0,251.5,220.3,172.5
2016,5,6,14,0,9.0,206.0,2.7,15.0,214.0,187.17,146.49
2016,5,6,14,15,11.5,229.0,2.65,15.0,239.0,207.28,162.71
2016,5,6,14,30,14.0,252.0,2.6,15.0,264.0,226.47,178.04
2016,5,6,14,45,7.0,160.0,2.55,15.0,166.0,143.73,112.2
2016,5,6,15,0,0.0,68.0,2.5,15.0,68.0,60.29,44.45
2016,5,6,15,15,0.0,109.0,2.45,15.0,109.0,96.35,74.36
2016,5,6,15,30,0.0,150.0,2.4,15.0,150.0,130.64,102.61
2016,5,6,15,45,0.0,99.0,2.35,15.0,99.0,87.53,67.43
2016,5,6,16,0,0.0,48.0,2.3,15.0,48.0,42.42,30.1
2016,5,6,16,15,0.0,92.0,2.2,14.5,92.0,81.22,62.88
2016,5,6,16,30,0.0,136.0,2.1,14.0,136.0,115.21,91.59
2016,5,6,16,45,11.5,136.5,2.05,14.0,140.5,114.13,95.22
2016,5,6,17,0,23.0,137.0,2.0,14.0,145.0,112.89,94.45
2016,5,6,17,15,15.5,116.5,1.85,13.5,121.5,96.61,80.53
2016,5,6,17,30,8.0,96.0,1.7,13.0,98.0,80.2,66.22
2016,5,6,17,45,4.0,75.0,1.55,13.0,76.0,63.32,51.06
2016,5,6,18,0,0.0,54.0,1.4,13.0,54.0,46.26,35.51
2016,5,6,18,15,0.0,36.0,1.2,12.5,36.0,31.3,21.72
2016,5,6,18,30,0.0,18.0,1.0,12.0,18.0,15.85,6.57
2016,5,6,18,45,0.0,9.0,0.8,11.5,9.0,8.19,0.0
2016,5,6,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,5.0,1.4,8.0,5.0,4.55,0.0
2016,5,7,5,30,0.0,10.0,1.4,8.0,10.0,8.78,0.64
2016,5,7,5,45,0.0,22.0,1.45,8.5,22.0,19.37,10.78
2016,5,7,6,0,0.0,34.0,1.5,9.0,34.0,29.97,20.31
2016,5,7,6,15,0.0,48.0,1.5,9.5,48.0,42.38,31.29
2016,5,7,6,30,0.0,62.0,1.5,10.0,62.0,55.27,42.52
2016,5,7,6,45,0.0,77.0,1.5,10.5,77.0,69.25,54.46
2016,5,7,7,0,0.0,92.0,1.5,11.0,92.0,83.22,66.14
2016,5,7,7,15,7.0,127.5,1.5,11.0,131.0,122.79,99.57
2016,5,7,7,30,14.0,163.0,1.5,11.0,170.0,163.3,133.13
2016,5,7,7,45,7.0,157.0,1.55,11.5,160.5,150.6,121.61
2016,5,7,8,0,0.0,151.0,1.6,12.0,151.0,138.11,110.44
2016,5,7,8,15,57.5,222.5,1.6,12.5,259.5,271.28,219.8
2016,5,7,8,30,115.0,294.0,1.6,13.0,368.0,416.75,332.95
2016,5,7,8,45,95.5,309.5,1.6,13.5,374.0,400.87,317.83
2016,5,7,9,0,76.0,325.0,1.6,14.0,380.0,399.08,314.44
2016,5,7,9,15,136.5,353.5,1.6,14.5,458.5,503.95,393.45
2016,5,7,9,30,197.0,382.0,1.6,15.0,537.0,593.74,458.22
2016,5,7,9,45,259.0,387.0,1.65,15.5,599.5,676.82,516.83
2016,5,7,10,0,321.0,392.0,1.7,16.0,662.0,743.27,562.69
2016,5,7,10,15,380.5,380.5,1.7,16.5,710.5,789.06,593.47
2016,5,7,10,30,440.0,369.0,1.7,17.0,759.0,847.29,631.96
2016,5,7,10,45,401.5,394.5,1.7,17.5,756.5,816.28,607.6
2016,5,7,11,0,363.0,420.0,1.7,18.0,754.0,796.76,591.74
2016,5,7,11,15,293.5,449.0,1.65,18.0,721.0,748.51,556.15
2016,5,7,11,30,224.0,478.0,1.6,18.0,688.0,687.87,512.27
2016,5,7,11,45,222.0,480.5,1.55,18.0,689.5,678.89,505.94
2016,5,7,12,0,220.0,483.0,1.5,18.0,691.0,668.79,498.41
2016,5,7,12,15,195.5,483.0,1.5,18.0,667.5,635.06,474.36
2016,5,7,12,30,171.0,483.0,1.5,18.0,644.0,601.82,450.7
2016,5,7,12,45,98.5,420.5,1.5,18.5,513.5,466.21,352.39
2016,5,7,13,0,26.0,358.0,1.5,19.0,383.0,344.52,261.79
2016,5,7,13,15,17.5,276.0,1.55,19.0,293.0,258.38,197.82
2016,5,7,13,30,9.0,194.0,1.6,19.0,203.0,178.49,136.68
2016,5,7,13,45,112.0,306.0,1.7,19.0,401.5,346.12,267.34
2016,5,7,14,0,215.0,418.0,1.8,19.0,600.0,493.04,375.69
2016,5,7,14,15,111.0,306.0,1.9,19.0,400.0,326.68,251.14
2016,5,7,14,30,7.0,194.0,2.0,19.0,200.0,173.68,133.52
2016,5,7,14,45,189.5,250.5,2.1,19.0,387.5,294.67,227.71
2016,5,7,15,0,372.0,307.0,2.2,19.0,575.0,395.39,300.44
2016,5,7,15,15,291.5,302.0,2.2,18.5,504.0,336.62,255.02
2016,5,7,15,30,211.0,297.0,2.2,18.0,433.0,291.88,221.63
2016,5,7,15,45,205.5,273.0,2.25,18.0,397.5,255.2,192.35
2016,5,7,16,0,200.0,249.0,2.3,18.0,362.0,219.52,164.21
2016,5,7,16,15,193.0,227.0,2.25,17.5,327.5,185.99,139.42
2016,5,7,16,30,186.0,205.0,2.2,17.0,293.0,153.63,118.48
2016,5,7,16,45,154.5,179.5,2.2,17.0,246.5,131.02,108.57
2016,5,7,17,0,123.0,154.0,2.2,17.0,200.0,114.52,94.74
2016,5,7,17,15,108.5,132.0,2.05,16.5,168.0,99.72,82.31
2016,5,7,17,30,94.0,110.0,1.9,16.0,136.0,84.47,69.19
2016,5,7,17,45,78.0,87.5,1.8,15.5,106.0,68.44,55.07
2016,5,7,18,0,62.0,65.0,1.7,15.0,76.0,51.96,40.23
2016,5,7,18,15,34.0,45.0,1.55,14.5,51.0,37.67,27.07
2016,5,7,18,30,6.0,25.0,1.4,14.0,26.0,21.75,11.32
2016,5,7,18,45,3.0,12.5,1.25,13.5,13.0,11.37,0.0
2016,5,7,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,8,5,15,87.5,13.0,0.45,9.5,19.5,34.7,0.0
2016,5,8,5,30,175.0,26.0,0.5,10.0,39.0,100.08,63.94
2016,5,8,5,45,288.5,38.0,0.6,10.5,79.5,170.85,132.1
2016,5,8,6,0,402.0,50.0,0.7,11.0,120.0,251.43,202.18
2016,5,8,6,15,474.0,59.0,0.7,11.5,169.0,320.72,261.93
2016,5,8,6,30,546.0,68.0,0.7,12.0,218.0,396.98,325.09
2016,5,8,6,45,600.0,73.5,0.75,13.0,270.5,464.8,378.76
2016,5,8,7,0,654.0,79.0,0.8,14.0,323.0,536.52,433.09
2016,5,8,7,15,689.0,84.0,0.8,14.5,375.5,597.83,477.69
2016,5,8,7,30,724.0,89.0,0.8,15.0,428.0,657.39,518.54
2016,5,8,7,45,751.0,93.0,0.85,16.0,479.5,713.23,554.42
2016,5,8,8,0,778.0,97.0,0.9,17.0,531.0,768.68,589.02
2016,5,8,8,15,797.5,100.0,1.0,17.5,579.5,815.79,618.93
2016,5,8,8,30,817.0,103.0,1.1,18.0,628.0,861.26,647.41
2016,5,8,8,45,832.5,106.0,1.2,18.5,673.0,901.13,671.83
2016,5,8,9,0,848.0,109.0,1.3,19.0,718.0,929.27,688.42
2016,5,8,9,15,859.5,111.0,1.4,19.5,757.5,958.69,705.91
2016,5,8,9,30,871.0,113.0,1.5,20.0,797.0,985.07,721.37
2016,5,8,9,45,882.0,113.5,1.6,20.5,831.0,1006.12,733.41
2016,5,8,10,0,893.0,114.0,1.7,21.0,865.0,1023.77,743.37
2016,5,8,10,15,899.5,115.5,1.8,21.0,892.0,1034.41,750.39
2016,5,8,10,30,906.0,117.0,1.9,21.0,919.0,1041.32,755.22
2016,5,8,10,45,909.5,118.0,2.05,21.5,938.5,1040.9,754.72
2016,5,8,11,0,913.0,119.0,2.2,22.0,958.0,1036.68,751.89
2016,5,8,11,15,915.5,119.5,2.3,22.0,970.0,1027.19,746.6
2016,5,8,11,30,918.0,120.0,2.4,22.0,982.0,1013.98,738.99
2016,5,8,11,45,917.5,121.5,2.55,22.5,985.5,995.22,726.91
2016,5,8,12,0,917.0,123.0,2.7,23.0,989.0,972.99,712.54
2016,5,8,12,15,916.0,122.5,2.8,22.5,985.5,945.1,696.66
2016,5,8,12,30,915.0,122.0,2.9,22.0,982.0,914.07,678.51
2016,5,8,12,45,909.5,124.0,3.0,22.0,969.5,878.51,655.78
2016,5,8,13,0,904.0,126.0,3.1,22.0,957.0,840.33,631.04
2016,5,8,13,15,899.5,125.0,3.15,22.0,938.0,797.84,602.75
2016,5,8,13,30,895.0,124.0,3.2,22.0,919.0,753.07,572.07
2016,5,8,13,45,485.0,257.0,3.3,22.0,686.5,554.53,423.65
2016,5,8,14,0,75.0,390.0,3.4,22.0,454.0,383.77,291.89
2016,5,8,14,15,74.5,375.0,3.4,21.5,436.5,363.05,277.64
2016,5,8,14,30,74.0,360.0,3.4,21.0,419.0,342.43,262.74
2016,5,8,14,45,73.5,342.5,3.45,21.0,398.5,319.96,245.79
2016,5,8,15,0,73.0,325.0,3.5,21.0,378.0,297.64,228.78
2016,5,8,15,15,72.0,305.5,3.45,20.5,355.0,273.83,210.82
2016,5,8,15,30,71.0,286.0,3.4,20.0,332.0,250.3,192.86
2016,5,8,15,45,69.5,264.0,3.4,20.0,306.5,225.21,173.27
2016,5,8,16,0,68.0,242.0,3.4,20.0,281.0,200.58,154.11
2016,5,8,16,15,66.0,219.5,3.35,19.5,254.5,176.05,135.7
2016,5,8,16,30,64.0,197.0,3.3,19.0,228.0,152.1,118.62
2016,5,8,16,45,356.5,140.5,3.25,18.5,279.5,94.95,77.09
2016,5,8,17,0,649.0,84.0,3.2,18.0,331.0,58.77,46.06
2016,5,8,17,15,601.5,77.5,3.05,17.5,279.0,55.8,43.7
2016,5,8,17,30,554.0,71.0,2.9,17.0,227.0,52.7,41.09
2016,5,8,17,45,485.0,62.0,2.8,16.5,177.5,47.27,36.27
2016,5,8,18,0,416.0,53.0,2.7,16.0,128.0,41.62,31.04
2016,5,8,18,15,311.0,40.5,2.55,15.5,86.5,32.45,22.48
2016,5,8,18,30,206.0,28.0,2.4,15.0,45.0,21.93,11.67
2016,5,8,18,45,103.0,14.0,2.25,14.5,22.5,12.73,0.0
2016,5,8,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,5,15,119.5,12.5,1.2,9.5,22.0,42.66,0.0
2016,5,9,5,30,239.0,25.0,1.2,10.0,44.0,121.8,80.4
2016,5,9,5,45,351.0,36.0,1.3,10.5,86.5,192.41,149.42
2016,5,9,6,0,463.0,47.0,1.4,11.0,129.0,274.77,221.89
2016,5,9,6,15,231.5,56.5,1.3,11.5,97.5,193.05,158.87
2016,5,9,6,30,0.0,66.0,1.2,12.0,66.0,59.16,45.33
2016,5,9,6,45,0.0,81.5,1.2,12.5,81.5,73.63,57.74
2016,5,9,7,0,0.0,97.0,1.2,13.0,97.0,88.09,69.7
2016,5,9,7,15,6.5,130.5,1.2,13.5,133.5,125.29,100.6
2016,5,9,7,30,13.0,164.0,1.2,14.0,170.0,163.28,131.41
2016,5,9,7,45,17.0,184.5,1.3,15.0,193.5,186.33,149.19
2016,5,9,8,0,21.0,205.0,1.4,16.0,217.0,209.61,166.87
2016,5,9,8,15,161.0,243.0,1.45,16.5,345.5,396.59,316.03
2016,5,9,8,30,301.0,281.0,1.5,17.0,474.0,581.96,454.33
2016,5,9,8,45,586.5,191.5,1.6,18.0,602.0,775.18,595.03
2016,5,9,9,0,872.0,102.0,1.7,19.0,730.0,943.42,704.71
2016,5,9,9,15,883.0,104.0,1.75,19.5,769.5,972.89,719.85
2016,5,9,9,30,894.0,106.0,1.8,20.0,809.0,999.23,734.52
2016,5,9,9,45,905.5,105.5,1.9,21.0,843.5,1020.02,744.87
2016,5,9,10,0,917.0,105.0,2.0,22.0,878.0,1037.38,753.06
2016,5,9,10,15,923.0,106.0,2.1,22.0,905.0,1047.21,759.43
2016,5,9,10,30,929.0,107.0,2.2,22.0,932.0,1053.23,763.58
2016,5,9,10,45,934.0,107.5,2.3,22.5,952.0,1053.87,762.95
2016,5,9,11,0,939.0,108.0,2.4,23.0,972.0,1050.61,759.99
2016,5,9,11,15,941.5,108.5,2.45,23.0,984.0,1041.0,754.01
2016,5,9,11,30,944.0,109.0,2.5,23.0,996.0,1027.56,745.73
2016,5,9,11,45,946.0,108.5,2.65,23.5,1001.0,1008.93,733.75
2016,5,9,12,0,948.0,108.0,2.8,24.0,1006.0,986.67,719.39
2016,5,9,12,15,947.5,108.0,2.9,24.0,1002.5,959.11,702.46
2016,5,9,12,30,947.0,108.0,3.0,24.0,999.0,928.23,683.24
2016,5,9,12,45,943.0,109.0,3.15,24.5,987.0,892.19,659.45
2016,5,9,13,0,939.0,110.0,3.3,25.0,975.0,853.32,633.54
2016,5,9,13,15,935.5,109.0,3.4,24.5,956.0,810.4,606.72
2016,5,9,13,30,932.0,108.0,3.5,24.0,937.0,765.01,577.73
2016,5,9,13,45,927.0,106.5,3.65,24.0,911.0,715.91,542.46
2016,5,9,14,0,922.0,105.0,3.8,24.0,885.0,664.87,504.67
2016,5,9,14,15,914.5,103.5,3.85,23.5,852.5,610.71,464.02
2016,5,9,14,30,907.0,102.0,3.9,23.0,820.0,555.31,421.0
2016,5,9,14,45,896.5,100.5,4.0,23.0,780.5,497.55,373.99
2016,5,9,15,0,886.0,99.0,4.1,23.0,741.0,439.37,325.17
2016,5,9,15,15,873.0,96.5,4.1,22.5,697.0,379.38,274.1
2016,5,9,15,30,860.0,94.0,4.1,22.0,653.0,319.78,222.29
2016,5,9,15,45,842.0,91.5,4.1,21.5,604.5,253.58,165.51
2016,5,9,16,0,824.0,89.0,4.1,21.0,556.0,194.55,116.44
2016,5,9,16,15,801.0,85.5,4.05,20.5,504.5,136.13,74.13
2016,5,9,16,30,778.0,82.0,4.0,20.0,453.0,80.43,47.0
2016,5,9,16,45,746.0,78.0,3.95,19.5,399.5,58.3,45.21
2016,5,9,17,0,714.0,74.0,3.9,19.0,346.0,56.81,44.18
2016,5,9,17,15,669.0,68.5,3.75,18.0,293.0,49.19,37.8
2016,5,9,17,30,624.0,63.0,3.6,17.0,240.0,46.52,35.63
2016,5,9,17,45,556.0,55.5,3.45,16.5,189.0,42.01,31.64
2016,5,9,18,0,488.0,48.0,3.3,16.0,138.0,37.36,27.32
2016,5,9,18,15,378.5,37.5,3.1,15.0,94.0,29.79,20.26
2016,5,9,18,30,269.0,27.0,2.9,14.0,50.0,21.94,11.97
2016,5,9,18,45,134.5,13.5,2.75,13.5,25.0,12.28,0.0
2016,5,9,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,10,5,15,101.0,14.0,1.05,9.0,22.0,39.21,0.0
2016,5,10,5,30,202.0,28.0,1.1,9.0,44.0,112.32,75.98
2016,5,10,5,45,315.0,40.5,1.15,9.5,87.0,183.39,143.29
2016,5,10,6,0,428.0,53.0,1.2,10.0,130.0,265.86,215.54
2016,5,10,6,15,282.0,82.0,1.2,10.5,139.5,248.54,205.14
2016,5,10,6,30,136.0,111.0,1.2,11.0,149.0,198.14,164.17
2016,5,10,6,45,154.0,131.5,1.25,11.5,183.0,237.29,197.26
2016,5,10,7,0,172.0,152.0,1.3,12.0,217.0,277.86,230.24
2016,5,10,7,15,333.5,149.5,1.3,13.0,299.0,404.8,333.01
2016,5,10,7,30,495.0,147.0,1.3,14.0,381.0,549.68,443.85
2016,5,10,7,45,639.0,126.5,1.3,15.0,463.5,666.9,528.91
2016,5,10,8,0,783.0,106.0,1.3,16.0,546.0,782.13,606.01
2016,5,10,8,15,802.5,109.5,1.25,16.5,595.0,829.93,634.0
2016,5,10,8,30,822.0,113.0,1.2,17.0,644.0,876.05,660.89
2016,5,10,8,45,837.5,115.5,1.2,18.0,689.0,915.39,682.16
2016,5,10,9,0,853.0,118.0,1.2,19.0,734.0,952.26,701.46
2016,5,10,9,15,864.0,120.5,1.15,19.5,773.5,972.03,709.99
2016,5,10,9,30,875.0,123.0,1.1,20.0,813.0,998.36,722.83
2016,5,10,9,45,878.5,128.0,1.1,21.0,845.5,1016.62,729.93
2016,5,10,10,0,882.0,133.0,1.1,22.0,878.0,1031.21,734.85
2016,5,10,10,15,888.0,134.5,1.05,22.5,904.5,1041.0,737.32
2016,5,10,10,30,894.0,136.0,1.0,23.0,931.0,1047.09,737.66
2016,5,10,10,45,899.5,136.5,1.0,23.5,951.0,1047.93,735.98
2016,5,10,11,0,905.0,137.0,1.0,24.0,971.0,1044.99,732.23
2016,5,10,11,15,907.5,137.5,1.0,24.5,983.0,1035.33,724.59
2016,5,10,11,30,910.0,138.0,1.0,25.0,995.0,1021.98,714.93
2016,5,10,11,45,910.0,138.5,1.0,25.5,998.5,1002.65,701.81
2016,5,10,12,0,910.0,139.0,1.0,26.0,1002.0,979.91,686.77
2016,5,10,12,15,908.5,139.0,1.1,26.0,998.0,952.07,671.73
2016,5,10,12,30,907.0,139.0,1.2,26.0,994.0,921.15,654.54
2016,5,10,12,45,899.5,141.5,1.35,26.5,980.5,884.47,632.82
2016,5,10,13,0,892.0,144.0,1.5,27.0,967.0,845.35,609.07
2016,5,10,13,15,887.0,142.5,1.65,27.0,947.5,802.46,583.49
2016,5,10,13,30,882.0,141.0,1.8,27.0,928.0,757.39,554.81
2016,5,10,13,45,873.5,140.5,2.0,27.0,900.5,708.83,522.27
2016,5,10,14,0,865.0,140.0,2.2,27.0,873.0,658.77,487.37
2016,5,10,14,15,855.5,138.0,2.3,26.5,839.5,605.56,449.32
2016,5,10,14,30,846.0,136.0,2.4,26.0,806.0,550.56,408.48
2016,5,10,14,45,834.5,132.5,2.55,26.0,766.5,492.81,363.45
2016,5,10,15,0,823.0,129.0,2.7,26.0,727.0,435.0,316.76
2016,5,10,15,15,807.5,126.0,2.8,25.5,682.5,376.41,268.58
2016,5,10,15,30,792.0,123.0,2.9,25.0,638.0,318.72,220.0
2016,5,10,15,45,772.5,118.5,3.0,25.0,590.0,260.11,170.4
2016,5,10,16,0,753.0,114.0,3.1,25.0,542.0,197.6,119.74
2016,5,10,16,15,726.5,109.0,3.15,24.5,490.5,141.42,79.88
2016,5,10,16,30,700.0,104.0,3.2,24.0,439.0,88.47,53.8
2016,5,10,16,45,668.5,97.5,3.25,23.5,387.0,66.24,51.21
2016,5,10,17,0,637.0,91.0,3.3,23.0,335.0,63.77,49.4
2016,5,10,17,15,588.0,83.5,3.15,22.0,282.5,60.23,46.69
2016,5,10,17,30,539.0,76.0,3.0,21.0,230.0,56.51,43.71
2016,5,10,17,45,474.0,66.0,2.95,20.0,181.0,50.41,38.48
2016,5,10,18,0,409.0,56.0,2.9,19.0,132.0,44.03,32.77
2016,5,10,18,15,304.0,43.5,2.75,18.0,90.0,33.58,23.27
2016,5,10,18,30,199.0,31.0,2.6,17.0,48.0,24.24,13.83
2016,5,10,18,45,99.5,15.5,2.5,16.0,24.0,14.1,0.0
2016,5,10,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,5,15,112.0,14.5,0.8,10.5,23.5,42.58,0.0
2016,5,11,5,30,224.0,29.0,0.8,11.0,47.0,121.05,82.75
2016,5,11,5,45,334.5,40.5,0.8,11.5,90.0,190.78,147.91
2016,5,11,6,0,445.0,52.0,0.8,12.0,133.0,272.21,218.39
2016,5,11,6,15,515.0,60.5,0.7,12.5,183.5,342.32,278.11
2016,5,11,6,30,585.0,69.0,0.6,13.0,234.0,419.01,340.41
2016,5,11,6,45,634.0,75.0,0.5,14.0,287.5,486.31,391.66
2016,5,11,7,0,683.0,81.0,0.4,15.0,341.0,556.93,442.5
2016,5,11,7,15,717.0,86.0,0.45,16.0,394.5,618.77,485.95
2016,5,11,7,30,751.0,91.0,0.5,17.0,448.0,678.64,525.47
2016,5,11,7,45,772.5,96.0,0.55,18.0,499.0,732.28,558.8
2016,5,11,8,0,794.0,101.0,0.6,19.0,550.0,785.03,590.67
2016,5,11,8,15,813.0,104.5,0.7,20.0,599.0,832.69,619.23
2016,5,11,8,30,832.0,108.0,0.8,21.0,648.0,878.64,646.19
2016,5,11,8,45,842.0,113.5,0.9,22.0,691.5,916.61,667.58
2016,5,11,9,0,852.0,119.0,1.0,23.0,735.0,951.77,687.02
2016,5,11,9,15,863.0,121.5,1.05,23.5,775.0,981.52,703.33
2016,5,11,9,30,874.0,124.0,1.1,24.0,815.0,997.73,711.23
2016,5,11,9,45,887.5,123.0,1.15,24.5,849.5,1019.51,722.8
2016,5,11,10,0,901.0,122.0,1.2,25.0,884.0,1037.96,732.27
2016,5,11,10,15,907.0,123.5,1.15,25.0,911.0,1047.97,736.25
2016,5,11,10,30,913.0,125.0,1.1,25.0,938.0,1054.22,738.13
2016,5,11,10,45,915.5,126.5,1.05,25.5,957.0,1053.15,734.29
2016,5,11,11,0,918.0,128.0,1.0,26.0,976.0,1048.25,728.38
2016,5,11,11,15,920.0,128.5,1.0,26.0,987.5,1038.09,721.93
2016,5,11,11,30,922.0,129.0,1.0,26.0,999.0,1024.22,713.41
2016,5,11,11,45,925.5,127.0,1.0,26.5,1003.5,1005.77,700.88
2016,5,11,12,0,929.0,125.0,1.0,27.0,1008.0,983.76,686.34
2016,5,11,12,15,928.0,125.0,1.05,27.0,1004.0,956.09,670.63
2016,5,11,12,30,927.0,125.0,1.1,27.0,1000.0,925.24,652.88
2016,5,11,12,45,924.0,124.0,1.2,27.5,987.5,888.77,630.92
2016,5,11,13,0,921.0,123.0,1.3,28.0,975.0,849.55,606.9
2016,5,11,13,15,916.5,122.0,1.4,28.0,955.5,806.58,581.24
2016,5,11,13,30,912.0,121.0,1.5,28.0,936.0,761.3,553.13
2016,5,11,13,45,825.0,169.5,1.6,28.0,890.0,703.57,512.83
2016,5,11,14,0,738.0,218.0,1.7,28.0,844.0,647.26,472.77
2016,5,11,14,15,812.0,165.5,1.8,28.0,830.0,604.17,442.87
2016,5,11,14,30,886.0,113.0,1.9,28.0,816.0,553.45,405.58
2016,5,11,14,45,874.5,111.0,2.0,28.0,776.5,496.01,361.17
2016,5,11,15,0,863.0,109.0,2.1,28.0,737.0,438.3,314.98
2016,5,11,15,15,848.5,106.0,2.15,27.5,692.5,374.1,263.07
2016,5,11,15,30,834.0,103.0,2.2,27.0,648.0,314.5,213.3
2016,5,11,15,45,815.5,100.0,2.25,27.0,599.5,254.99,163.19
2016,5,11,16,0,797.0,97.0,2.3,27.0,551.0,197.18,116.4
2016,5,11,16,15,772.5,93.0,2.35,26.5,499.5,139.97,76.13
2016,5,11,16,30,748.0,89.0,2.4,26.0,448.0,85.7,49.97
2016,5,11,16,45,715.0,84.0,2.45,25.5,395.5,56.83,42.8
2016,5,11,17,0,682.0,79.0,2.5,25.0,343.0,55.01,41.52
2016,5,11,17,15,636.0,73.0,2.45,23.5,290.0,52.23,39.53
2016,5,11,17,30,590.0,67.0,2.4,22.0,237.0,49.34,37.32
2016,5,11,17,45,522.5,59.0,2.35,21.0,187.0,44.58,33.27
2016,5,11,18,0,455.0,51.0,2.3,20.0,137.0,39.65,28.86
2016,5,11,18,15,349.5,40.0,2.15,19.0,94.0,31.76,21.65
2016,5,11,18,30,244.0,29.0,2.0,18.0,51.0,23.56,13.4
2016,5,11,18,45,122.0,14.5,1.9,17.0,25.5,11.44,0.0
2016,5,11,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,5,15,97.0,15.0,1.1,10.5,23.0,39.12,0.0
2016,5,12,5,30,194.0,30.0,1.2,11.0,46.0,112.38,77.87
2016,5,12,5,45,289.5,44.0,1.35,11.5,87.5,175.43,136.63
2016,5,12,6,0,385.0,58.0,1.5,12.0,129.0,249.62,201.67
2016,5,12,6,15,240.5,85.5,1.5,12.5,134.5,222.31,182.61
2016,5,12,6,30,96.0,113.0,1.5,13.0,140.0,178.01,146.18
2016,5,12,6,45,111.5,134.5,1.55,14.0,172.5,214.76,176.65
2016,5,12,7,0,127.0,156.0,1.6,15.0,205.0,252.73,206.97
2016,5,12,7,15,170.5,178.0,1.55,15.5,253.5,311.85,254.17
2016,5,12,7,30,214.0,200.0,1.5,16.0,302.0,374.37,302.63
2016,5,12,7,45,483.0,157.0,1.45,17.0,421.0,571.07,454.8
2016,5,12,8,0,752.0,114.0,1.4,18.0,540.0,768.64,594.08
2016,5,12,8,15,772.0,118.0,1.35,19.0,588.5,812.25,617.26
2016,5,12,8,30,792.0,122.0,1.3,20.0,637.0,858.34,643.09
2016,5,12,8,45,808.0,125.0,1.3,21.0,681.5,897.79,664.48
2016,5,12,9,0,824.0,128.0,1.3,22.0,726.0,934.88,683.96
2016,5,12,9,15,836.0,131.0,1.3,22.5,765.5,965.5,700.32
2016,5,12,9,30,848.0,134.0,1.3,23.0,805.0,993.1,714.71
2016,5,12,9,45,853.0,138.0,1.35,24.0,837.5,1011.66,722.82
2016,5,12,10,0,858.0,142.0,1.4,25.0,870.0,1026.67,728.84
2016,5,12,10,15,865.0,144.0,1.5,25.5,897.0,1026.01,727.49
2016,5,12,10,30,872.0,146.0,1.6,26.0,924.0,1033.43,731.4
2016,5,12,10,45,876.0,147.5,1.7,26.5,943.5,1033.67,730.84
2016,5,12,11,0,880.0,149.0,1.8,27.0,963.0,1030.23,728.14
2016,5,12,11,15,883.0,149.5,1.9,27.5,975.0,1021.18,722.04
2016,5,12,11,30,886.0,150.0,2.0,28.0,987.0,1008.54,713.8
2016,5,12,11,45,888.0,149.5,2.15,28.5,991.5,990.51,702.79
2016,5,12,12,0,890.0,149.0,2.3,29.0,996.0,969.11,689.59
2016,5,12,12,15,889.5,149.0,2.35,29.0,992.5,942.64,673.5
2016,5,12,12,30,889.0,149.0,2.4,29.0,989.0,913.12,655.41
2016,5,12,12,45,895.0,143.0,2.5,29.5,980.0,880.86,634.57
2016,5,12,13,0,901.0,137.0,2.6,30.0,971.0,845.39,611.5
2016,5,12,13,15,897.0,136.0,2.6,30.0,952.0,803.52,584.55
2016,5,12,13,30,893.0,135.0,2.6,30.0,933.0,759.36,555.02
2016,5,12,13,45,889.5,131.5,2.65,30.0,907.5,711.31,521.57
2016,5,12,14,0,886.0,128.0,2.7,30.0,882.0,661.32,485.84
2016,5,12,14,15,878.0,126.5,2.75,29.5,849.0,608.68,448.0
2016,5,12,14,30,870.0,125.0,2.8,29.0,816.0,554.93,407.95
2016,5,12,14,45,860.5,121.5,2.85,29.0,777.5,498.02,363.41
2016,5,12,15,0,851.0,118.0,2.9,29.0,739.0,437.1,314.55
2016,5,12,15,15,836.5,115.0,2.95,28.5,695.0,377.47,265.83
2016,5,12,15,30,822.0,112.0,3.0,28.0,651.0,318.57,216.55
2016,5,12,15,45,803.5,108.5,3.05,28.0,602.5,259.38,166.74
2016,5,12,16,0,785.0,105.0,3.1,28.0,554.0,201.92,120.3
2016,5,12,16,15,760.0,100.5,3.15,27.0,502.5,145.03,80.45
2016,5,12,16,30,735.0,96.0,3.2,26.0,451.0,84.85,49.25
2016,5,12,16,45,700.0,91.0,3.25,25.5,397.5,61.57,46.82
2016,5,12,17,0,665.0,86.0,3.3,25.0,344.0,59.97,45.74
2016,5,12,17,15,618.0,79.5,3.25,23.5,291.5,57.04,43.65
2016,5,12,17,30,571.0,73.0,3.2,22.0,239.0,53.98,41.34
2016,5,12,17,45,498.5,64.5,3.15,21.0,188.5,48.99,37.1
2016,5,12,18,0,426.0,56.0,3.1,20.0,138.0,43.84,32.5
2016,5,12,18,15,323.5,44.0,3.0,19.0,95.0,35.21,24.64
2016,5,12,18,30,221.0,32.0,2.9,18.0,52.0,25.01,14.73
2016,5,12,18,45,110.5,16.0,2.85,17.0,26.0,12.61,0.0
2016,5,12,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,5,15,99.5,15.5,1.65,10.0,24.5,49.91,0.0
2016,5,13,5,30,199.0,31.0,1.8,10.0,49.0,114.97,80.96
2016,5,13,5,45,308.0,44.0,1.95,10.5,92.0,182.2,142.86
2016,5,13,6,0,417.0,57.0,2.1,11.0,135.0,264.94,215.39
2016,5,13,6,15,290.0,85.5,2.15,11.5,148.0,255.77,211.47
2016,5,13,6,30,163.0,114.0,2.2,12.0,161.0,215.53,178.94
2016,5,13,6,45,187.0,133.5,2.3,13.0,197.5,258.4,214.76
2016,5,13,7,0,211.0,153.0,2.4,14.0,234.0,314.48,259.86
2016,5,13,7,15,342.5,153.5,2.4,14.5,307.5,414.64,341.27
2016,5,13,7,30,474.0,154.0,2.4,15.0,381.0,540.82,439.54
