Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,7,45,629.0,129.5,2.4,15.5,466.5,661.1,530.41
2016,5,13,8,0,784.0,105.0,2.4,16.0,552.0,780.35,614.15
2016,5,13,8,15,803.0,109.0,2.3,16.5,600.5,828.15,643.23
2016,5,13,8,30,822.0,113.0,2.2,17.0,649.0,874.25,670.98
2016,5,13,8,45,836.5,116.0,2.15,18.0,693.5,913.11,692.3
2016,5,13,9,0,851.0,119.0,2.1,19.0,738.0,949.45,711.5
2016,5,13,9,15,862.0,121.5,2.05,19.5,777.0,969.11,720.7
2016,5,13,9,30,873.0,124.0,2.0,20.0,816.0,995.3,734.31
2016,5,13,9,45,893.0,119.0,1.95,21.0,852.5,1019.21,744.79
2016,5,13,10,0,913.0,114.0,1.9,22.0,889.0,1039.96,753.13
2016,5,13,10,15,919.0,115.0,1.95,22.5,916.0,1049.6,757.25
2016,5,13,10,30,925.0,116.0,2.0,23.0,943.0,1055.45,759.22
2016,5,13,10,45,929.0,117.0,2.1,23.5,962.5,1055.47,758.31
2016,5,13,11,0,933.0,118.0,2.2,24.0,982.0,1051.62,755.11
2016,5,13,11,15,935.5,118.5,2.35,24.0,994.0,1041.96,750.37
2016,5,13,11,30,938.0,119.0,2.5,24.0,1006.0,1028.52,743.24
2016,5,13,11,45,940.5,117.5,2.65,24.5,1010.0,1009.46,731.04
2016,5,13,12,0,943.0,116.0,2.8,25.0,1014.0,986.84,716.5
2016,5,13,12,15,942.5,116.0,2.9,25.0,1010.5,959.44,699.76
2016,5,13,12,30,942.0,116.0,3.0,25.0,1007.0,928.8,680.77
2016,5,13,12,45,937.0,117.0,3.2,25.5,994.5,892.18,657.01
2016,5,13,13,0,932.0,118.0,3.4,26.0,982.0,852.86,631.13
2016,5,13,13,15,928.5,117.0,3.55,26.0,963.0,810.38,603.73
2016,5,13,13,30,925.0,116.0,3.7,26.0,944.0,765.48,573.98
2016,5,13,13,45,920.5,114.0,3.85,26.0,918.0,716.8,539.15
2016,5,13,14,0,916.0,112.0,4.0,26.0,892.0,666.18,501.88
2016,5,13,14,15,908.5,110.5,4.1,25.5,859.0,612.55,462.02
2016,5,13,14,30,901.0,109.0,4.2,25.0,826.0,557.69,419.8
2016,5,13,14,45,892.0,106.0,4.35,24.5,787.5,499.95,373.93
2016,5,13,15,0,883.0,103.0,4.5,24.0,749.0,441.67,326.1
2016,5,13,15,15,870.0,100.5,4.55,23.5,705.0,382.12,275.61
2016,5,13,15,30,857.0,98.0,4.6,23.0,661.0,322.96,224.35
2016,5,13,15,45,840.5,94.5,4.65,22.5,612.5,256.73,167.67
2016,5,13,16,0,824.0,91.0,4.7,22.0,564.0,197.52,118.43
2016,5,13,16,15,801.0,87.5,4.65,21.0,512.5,139.35,76.27
2016,5,13,16,30,778.0,84.0,4.6,20.0,461.0,83.89,48.64
2016,5,13,16,45,749.0,79.0,4.6,19.5,408.0,58.77,45.59
2016,5,13,17,0,720.0,74.0,4.6,19.0,355.0,56.51,43.9
2016,5,13,17,15,676.5,68.5,4.45,18.0,302.0,48.92,37.54
2016,5,13,17,30,633.0,63.0,4.3,17.0,249.0,46.23,35.38
2016,5,13,17,45,572.5,55.5,4.15,16.0,198.0,41.74,31.49
2016,5,13,18,0,512.0,48.0,4.0,15.0,147.0,37.08,27.25
2016,5,13,18,15,409.0,38.5,3.8,14.0,102.5,30.38,21.0
2016,5,13,18,30,306.0,29.0,3.6,13.0,58.0,23.46,13.95
2016,5,13,18,45,153.0,14.5,3.4,12.5,29.0,11.57,0.0
2016,5,13,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,14,5,15,132.5,15.0,1.8,8.5,27.0,59.83,0.0
2016,5,14,5,30,265.0,30.0,1.9,9.0,54.0,136.18,97.33
2016,5,14,5,45,372.5,40.5,2.05,9.5,98.0,205.05,161.52
2016,5,14,6,0,480.0,51.0,2.2,10.0,142.0,286.17,233.4
2016,5,14,6,15,546.0,58.5,2.25,10.5,192.0,354.88,294.05
2016,5,14,6,30,612.0,66.0,2.3,11.0,242.0,429.67,357.63
2016,5,14,6,45,660.0,70.5,2.4,12.0,295.5,495.71,411.34
2016,5,14,7,0,708.0,75.0,2.5,13.0,349.0,562.44,463.53
2016,5,14,7,15,739.0,79.5,2.6,13.5,401.5,622.66,509.52
2016,5,14,7,30,770.0,84.0,2.7,14.0,454.0,683.48,553.13
2016,5,14,7,45,795.0,87.0,2.8,15.0,505.5,738.09,589.73
2016,5,14,8,0,820.0,90.0,2.9,16.0,557.0,792.02,624.98
2016,5,14,8,15,837.0,92.5,2.9,16.5,605.5,837.53,654.0
2016,5,14,8,30,854.0,95.0,2.9,17.0,654.0,873.18,675.65
2016,5,14,8,45,869.5,96.5,2.95,17.5,698.5,911.76,699.51
2016,5,14,9,0,885.0,98.0,3.0,18.0,743.0,947.87,721.38
2016,5,14,9,15,894.5,100.0,2.95,18.5,782.0,976.05,736.88
2016,5,14,9,30,904.0,102.0,2.9,19.0,821.0,1001.02,750.15
2016,5,14,9,45,900.0,110.5,2.9,20.0,851.0,1016.3,755.93
2016,5,14,10,0,896.0,119.0,2.9,21.0,881.0,1027.54,759.18
2016,5,14,10,15,902.0,120.5,2.9,21.0,907.5,1037.53,764.66
2016,5,14,10,30,908.0,122.0,2.9,21.0,934.0,1043.81,767.83
2016,5,14,10,45,719.0,249.5,2.95,21.5,901.5,999.08,736.79
2016,5,14,11,0,530.0,377.0,3.0,22.0,869.0,926.3,681.72
2016,5,14,11,15,569.0,361.0,3.1,22.0,895.0,938.05,691.52
2016,5,14,11,30,608.0,345.0,3.2,22.0,921.0,946.26,698.24
2016,5,14,11,45,640.0,317.0,3.3,22.5,925.5,931.67,688.68
2016,5,14,12,0,672.0,289.0,3.4,23.0,930.0,915.46,678.12
2016,5,14,12,15,800.0,204.5,3.5,23.0,965.0,921.89,685.0
2016,5,14,12,30,928.0,120.0,3.6,23.0,1000.0,919.76,684.28
2016,5,14,12,45,925.0,120.0,3.75,23.5,988.5,884.38,660.12
2016,5,14,13,0,922.0,120.0,3.9,24.0,977.0,846.23,634.12
2016,5,14,13,15,919.0,119.5,3.95,23.5,958.5,805.01,607.73
2016,5,14,13,30,916.0,119.0,4.0,23.0,940.0,761.35,578.88
2016,5,14,13,45,909.0,118.5,4.1,23.0,914.0,712.74,543.27
2016,5,14,14,0,902.0,118.0,4.2,23.0,888.0,662.43,505.46
2016,5,14,14,15,894.5,116.0,4.25,22.5,855.5,609.11,465.15
2016,5,14,14,30,887.0,114.0,4.3,22.0,823.0,554.61,422.57
2016,5,14,14,45,874.5,113.5,4.4,22.0,783.5,498.08,376.38
2016,5,14,15,0,862.0,113.0,4.5,22.0,744.0,441.35,328.63
2016,5,14,15,15,848.0,110.0,4.55,21.5,700.0,377.63,274.78
2016,5,14,15,30,834.0,107.0,4.6,21.0,656.0,318.38,223.26
2016,5,14,15,45,814.0,104.5,4.7,21.0,607.5,259.11,171.57
2016,5,14,16,0,794.0,102.0,4.8,21.0,559.0,201.72,123.55
2016,5,14,16,15,769.5,98.0,4.8,20.5,508.0,144.85,82.06
2016,5,14,16,30,745.0,94.0,4.8,20.0,457.0,90.93,54.76
2016,5,14,16,45,713.0,89.0,4.8,19.5,404.0,60.06,46.7
2016,5,14,17,0,681.0,84.0,4.8,19.0,351.0,58.4,45.53
2016,5,14,17,15,635.0,77.5,4.6,18.0,298.0,55.4,43.22
2016,5,14,17,30,589.0,71.0,4.4,17.0,245.0,52.25,40.68
2016,5,14,17,45,525.0,63.0,4.2,16.5,195.0,47.63,36.63
2016,5,14,18,0,461.0,55.0,4.0,16.0,145.0,42.84,32.22
2016,5,14,18,15,358.0,44.0,3.65,15.5,101.0,35.07,24.97
2016,5,14,18,30,255.0,33.0,3.3,15.0,57.0,25.8,15.88
2016,5,14,18,45,127.5,16.5,2.95,14.5,28.5,12.99,0.0
2016,5,14,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,5,15,103.5,17.0,2.4,10.0,26.5,53.26,0.0
2016,5,15,5,30,207.0,34.0,2.5,10.0,53.0,120.82,86.8
2016,5,15,5,45,317.0,46.5,2.7,10.5,96.5,188.23,148.25
2016,5,15,6,0,427.0,59.0,2.9,11.0,140.0,271.14,221.14
2016,5,15,6,15,496.5,67.5,2.95,11.0,190.5,340.17,282.39
2016,5,15,6,30,566.0,76.0,3.0,11.0,241.0,415.59,347.3
2016,5,15,6,45,350.0,117.5,3.05,11.5,226.0,358.08,299.59
2016,5,15,7,0,134.0,159.0,3.1,12.0,211.0,259.77,215.79
2016,5,15,7,15,433.5,129.5,3.1,12.5,332.5,463.37,385.67
2016,5,15,7,30,733.0,100.0,3.1,13.0,454.0,677.23,553.28
2016,5,15,7,45,760.5,103.0,3.1,14.0,506.0,728.88,586.57
2016,5,15,8,0,788.0,106.0,3.1,15.0,558.0,783.66,622.34
2016,5,15,8,15,807.0,109.5,3.1,15.5,606.5,830.95,652.98
2016,5,15,8,30,826.0,113.0,3.1,16.0,655.0,876.52,681.9
2016,5,15,8,45,843.5,114.5,3.15,16.5,700.0,916.45,706.76
2016,5,15,9,0,861.0,116.0,3.2,17.0,745.0,954.01,729.75
2016,5,15,9,15,871.5,118.0,3.25,17.5,784.0,973.01,739.87
2016,5,15,9,30,882.0,120.0,3.3,18.0,823.0,998.34,754.49
2016,5,15,9,45,908.5,111.0,3.35,19.0,860.5,1024.47,768.08
2016,5,15,10,0,935.0,102.0,3.4,20.0,898.0,1047.54,779.53
2016,5,15,10,15,940.0,103.0,3.45,20.5,925.0,1056.43,783.13
2016,5,15,10,30,945.0,104.0,3.5,21.0,952.0,1061.48,784.43
2016,5,15,10,45,947.0,106.0,3.55,21.5,970.5,1060.65,782.03
2016,5,15,11,0,949.0,108.0,3.6,22.0,989.0,1055.9,777.24
2016,5,15,11,15,951.0,108.5,3.7,22.0,1001.0,1045.75,770.93
2016,5,15,11,30,953.0,109.0,3.8,22.0,1013.0,1031.79,762.21
2016,5,15,11,45,953.5,109.5,3.9,22.5,1017.0,1012.68,748.69
2016,5,15,12,0,954.0,110.0,4.0,23.0,1021.0,989.99,732.87
2016,5,15,12,15,953.0,109.5,4.15,23.0,1017.0,961.55,714.91
2016,5,15,12,30,952.0,109.0,4.3,23.0,1013.0,929.88,694.64
2016,5,15,12,45,952.5,106.5,4.45,23.0,1002.0,894.51,671.64
2016,5,15,13,0,953.0,104.0,4.6,23.0,991.0,856.09,646.73
2016,5,15,13,15,949.5,103.5,4.7,23.0,971.5,813.5,618.26
2016,5,15,13,30,946.0,103.0,4.8,23.0,952.0,768.41,587.66
2016,5,15,13,45,940.0,102.0,4.9,23.0,925.5,718.91,551.3
2016,5,15,14,0,934.0,101.0,5.0,23.0,899.0,667.55,512.38
2016,5,15,14,15,927.0,99.5,5.05,22.5,866.5,613.55,471.13
2016,5,15,14,30,920.0,98.0,5.1,22.0,834.0,558.25,427.46
2016,5,15,14,45,909.0,97.0,5.2,22.0,794.5,500.48,379.72
2016,5,15,15,0,898.0,96.0,5.3,22.0,755.0,442.32,330.21
2016,5,15,15,15,885.5,93.5,5.25,21.5,711.5,382.31,278.41
2016,5,15,15,30,873.0,91.0,5.2,21.0,668.0,322.63,225.89
2016,5,15,15,45,858.0,88.0,5.2,21.0,620.0,262.59,172.91
2016,5,15,16,0,843.0,85.0,5.2,21.0,572.0,203.66,123.1
2016,5,15,16,15,821.0,82.0,5.15,20.0,520.5,138.11,74.6
2016,5,15,16,30,799.0,79.0,5.1,19.0,469.0,82.0,46.21
2016,5,15,16,45,767.5,75.5,5.05,18.5,415.5,56.08,43.42
2016,5,15,17,0,736.0,72.0,5.0,18.0,362.0,54.87,42.63
2016,5,15,17,15,694.5,67.0,4.8,17.0,309.0,52.33,40.7
2016,5,15,17,30,653.0,62.0,4.6,16.0,256.0,45.41,34.79
2016,5,15,17,45,585.5,56.0,4.45,15.5,204.0,42.05,31.83
2016,5,15,18,0,518.0,50.0,4.3,15.0,152.0,38.63,28.65
2016,5,15,18,15,417.0,40.5,4.0,14.5,107.0,31.99,22.41
2016,5,15,18,30,316.0,31.0,3.7,14.0,62.0,25.13,15.51
2016,5,15,18,45,158.0,15.5,3.45,13.5,31.0,12.35,0.0
2016,5,15,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,16,5,15,123.0,16.0,2.65,9.0,27.5,57.23,0.0
2016,5,16,5,30,246.0,32.0,2.6,9.0,55.0,130.41,94.53
2016,5,16,5,45,339.0,44.5,2.6,9.5,98.0,196.18,155.19
2016,5,16,6,0,432.0,57.0,2.6,10.0,141.0,271.22,221.89
2016,5,16,6,15,500.0,65.5,2.5,10.5,191.0,339.58,281.98
2016,5,16,6,30,568.0,74.0,2.4,11.0,241.0,414.23,345.19
2016,5,16,6,45,610.5,82.0,2.35,12.0,293.0,478.88,397.34
2016,5,16,7,0,653.0,90.0,2.3,13.0,345.0,546.27,449.35
2016,5,16,7,15,687.0,95.5,2.25,13.5,397.5,607.14,495.09
2016,5,16,7,30,721.0,101.0,2.2,14.0,450.0,669.05,539.68
2016,5,16,7,45,748.0,104.5,2.15,15.0,501.5,723.75,575.3
2016,5,16,8,0,775.0,108.0,2.1,16.0,553.0,774.7,607.13
2016,5,16,8,15,794.0,111.5,2.15,16.5,601.0,821.5,637.15
2016,5,16,8,30,813.0,115.0,2.2,17.0,649.0,866.63,665.55
2016,5,16,8,45,831.0,116.5,2.3,18.0,694.0,906.63,689.2
2016,5,16,9,0,849.0,118.0,2.4,19.0,739.0,944.31,710.99
2016,5,16,9,15,859.5,120.0,2.45,19.5,777.5,962.96,720.72
2016,5,16,9,30,870.0,122.0,2.5,20.0,816.0,988.05,734.95
2016,5,16,9,45,892.0,116.0,2.65,21.0,852.5,1012.78,748.39
2016,5,16,10,0,914.0,110.0,2.8,22.0,889.0,1034.43,759.75
2016,5,16,10,15,919.5,111.0,2.9,22.5,915.5,1043.6,764.02
2016,5,16,10,30,925.0,112.0,3.0,23.0,942.0,1049.02,766.07
2016,5,16,10,45,929.0,112.5,3.1,24.0,961.0,1048.6,762.99
2016,5,16,11,0,933.0,113.0,3.2,25.0,980.0,1044.36,757.59
2016,5,16,11,15,935.0,113.5,3.3,25.0,992.0,1034.33,751.54
2016,5,16,11,30,937.0,114.0,3.4,25.0,1004.0,1020.56,743.18
2016,5,16,11,45,938.0,114.0,3.55,25.5,1008.0,1001.7,730.47
2016,5,16,12,0,939.0,114.0,3.7,26.0,1012.0,979.32,715.47
2016,5,16,12,15,938.0,114.0,3.8,26.0,1008.0,951.74,698.09
2016,5,16,12,30,937.0,114.0,3.9,26.0,1004.0,920.97,678.52
2016,5,16,12,45,931.5,115.5,4.05,26.0,991.5,884.75,655.38
2016,5,16,13,0,926.0,117.0,4.2,26.0,979.0,845.88,630.2
2016,5,16,13,15,922.0,116.0,4.3,26.0,960.0,803.48,602.09
2016,5,16,13,30,918.0,115.0,4.4,26.0,941.0,758.72,571.75
2016,5,16,13,45,914.0,112.5,4.55,26.0,915.0,710.5,536.93
2016,5,16,14,0,910.0,110.0,4.7,26.0,889.0,660.32,499.81
2016,5,16,14,15,902.5,108.5,4.75,25.5,856.5,607.24,459.93
2016,5,16,14,30,895.0,107.0,4.8,25.0,824.0,552.96,417.77
2016,5,16,14,45,888.5,103.0,4.85,25.0,786.0,496.14,371.48
2016,5,16,15,0,882.0,99.0,4.9,25.0,748.0,438.53,323.15
2016,5,16,15,15,869.0,96.5,4.9,24.5,704.5,379.32,272.89
2016,5,16,15,30,856.0,94.0,4.9,24.0,661.0,320.51,221.94
2016,5,16,15,45,838.5,91.5,4.9,24.0,613.0,261.34,170.54
2016,5,16,16,0,821.0,89.0,4.9,24.0,565.0,196.78,117.07
2016,5,16,16,15,799.0,85.5,4.8,23.5,514.0,139.1,75.1
2016,5,16,16,30,777.0,82.0,4.7,23.0,463.0,84.0,47.18
2016,5,16,16,45,743.5,78.5,4.6,22.5,410.0,58.11,44.43
2016,5,16,17,0,710.0,75.0,4.5,22.0,357.0,57.0,43.75
2016,5,16,17,15,667.5,70.0,4.25,21.0,304.5,49.75,37.78
2016,5,16,17,30,625.0,65.0,4.0,20.0,252.0,47.51,36.04
2016,5,16,17,45,561.5,58.0,3.75,19.5,201.0,43.48,32.55
2016,5,16,18,0,498.0,51.0,3.5,19.0,150.0,39.32,28.77
2016,5,16,18,15,399.5,41.0,3.2,18.0,106.0,32.29,22.35
2016,5,16,18,30,301.0,31.0,2.9,17.0,62.0,25.01,15.27
2016,5,16,18,45,150.5,15.5,2.65,16.0,31.0,12.29,0.0
2016,5,16,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,16,19,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,5,15,149.0,15.0,1.05,10.5,29.5,65.02,5.56
2016,5,17,5,30,298.0,30.0,1.2,11.0,59.0,146.52,105.8
2016,5,17,5,45,403.5,39.5,1.4,12.0,104.0,215.37,168.12
2016,5,17,6,0,509.0,49.0,1.6,13.0,149.0,296.11,238.28
2016,5,17,6,15,574.0,56.0,1.65,13.5,200.0,365.08,297.98
2016,5,17,6,30,639.0,63.0,1.7,14.0,251.0,440.02,360.33
2016,5,17,6,45,685.5,67.5,1.75,15.0,305.0,504.05,411.13
2016,5,17,7,0,732.0,72.0,1.8,16.0,359.0,573.49,463.84
2016,5,17,7,15,763.0,76.0,2.0,17.0,413.0,634.02,508.51
2016,5,17,7,30,794.0,80.0,2.2,18.0,467.0,695.1,550.52
2016,5,17,7,45,820.0,82.5,2.45,19.5,519.5,750.68,586.62
2016,5,17,8,0,846.0,85.0,2.7,21.0,572.0,798.72,616.48
2016,5,17,8,15,863.5,88.0,2.75,21.5,621.5,845.59,646.05
2016,5,17,8,30,881.0,91.0,2.8,22.0,671.0,890.57,673.86
2016,5,17,8,45,896.0,92.5,2.9,23.0,716.5,929.38,696.14
2016,5,17,9,0,911.0,94.0,3.0,24.0,762.0,965.61,716.43
2016,5,17,9,15,921.5,95.5,2.95,24.5,802.0,994.7,731.98
2016,5,17,9,30,932.0,97.0,2.9,25.0,842.0,1020.54,745.33
2016,5,17,9,45,939.0,99.5,2.9,25.5,875.5,1040.59,755.33
2016,5,17,10,0,946.0,102.0,2.9,26.0,909.0,1056.94,763.02
2016,5,17,10,15,951.5,103.0,2.85,26.5,936.0,1066.38,765.92
2016,5,17,10,30,957.0,104.0,2.8,27.0,963.0,1071.94,766.52
2016,5,17,10,45,961.5,104.5,2.75,27.5,983.0,1072.05,763.82
2016,5,17,11,0,966.0,105.0,2.7,28.0,1003.0,1068.19,758.83
2016,5,17,11,15,968.0,105.5,2.65,28.0,1015.0,1057.94,751.51
2016,5,17,11,30,970.0,106.0,2.6,28.0,1027.0,1043.82,741.95
2016,5,17,11,45,971.0,105.5,2.6,28.0,1031.5,1024.0,729.43
2016,5,17,12,0,972.0,105.0,2.6,28.0,1036.0,1000.56,714.72
2016,5,17,12,15,971.0,105.0,2.65,28.0,1032.0,972.27,697.41
2016,5,17,12,30,970.0,105.0,2.7,28.0,1028.0,940.68,677.91
2016,5,17,12,45,968.0,104.5,2.75,28.5,1016.0,904.62,654.1
2016,5,17,13,0,966.0,104.0,2.8,29.0,1004.0,865.59,628.25
2016,5,17,13,15,962.0,103.0,2.85,29.0,984.5,821.79,600.29
2016,5,17,13,30,958.0,102.0,2.9,29.0,965.0,775.52,570.35
2016,5,17,13,45,951.5,101.0,3.0,29.0,938.0,725.3,535.46
2016,5,17,14,0,945.0,100.0,3.1,29.0,911.0,673.23,498.02
2016,5,17,14,15,937.5,98.5,3.15,29.0,877.5,618.56,457.37
2016,5,17,14,30,930.0,97.0,3.2,29.0,844.0,562.61,414.5
2016,5,17,14,45,918.5,96.0,3.3,29.0,804.0,504.23,368.54
2016,5,17,15,0,907.0,95.0,3.4,29.0,764.0,445.5,320.8
2016,5,17,15,15,894.0,92.5,3.4,28.5,719.5,384.97,270.8
2016,5,17,15,30,881.0,90.0,3.4,28.0,675.0,324.82,219.98
2016,5,17,15,45,863.5,87.5,3.45,28.0,626.0,264.28,168.59
2016,5,17,16,0,846.0,85.0,3.5,28.0,577.0,205.14,120.34
2016,5,17,16,15,823.5,82.0,3.45,27.5,525.0,139.44,72.96
2016,5,17,16,30,801.0,79.0,3.4,27.0,473.0,83.27,44.95
2016,5,17,16,45,771.0,75.0,3.35,26.5,419.5,55.59,41.54
2016,5,17,17,0,741.0,71.0,3.3,26.0,366.0,53.97,40.43
2016,5,17,17,15,699.5,66.0,3.0,25.0,312.5,51.39,38.52
2016,5,17,17,30,658.0,61.0,2.7,24.0,259.0,44.52,32.86
2016,5,17,17,45,596.5,54.5,2.4,23.0,208.0,40.74,29.71
2016,5,17,18,0,535.0,48.0,2.1,22.0,157.0,36.84,26.28
2016,5,17,18,15,438.5,39.0,1.9,21.0,111.5,30.57,20.61
2016,5,17,18,30,342.0,30.0,1.7,20.0,66.0,24.09,14.38
2016,5,17,18,45,171.0,15.0,1.55,19.0,33.0,11.82,0.0
2016,5,17,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,17,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,5,15,145.0,15.5,1.3,14.5,30.0,64.78,10.65
2016,5,18,5,30,290.0,31.0,1.4,15.0,60.0,144.82,103.53
2016,5,18,5,45,390.5,41.5,1.55,16.0,104.5,212.44,163.66
2016,5,18,6,0,491.0,52.0,1.7,17.0,149.0,291.38,231.27
2016,5,18,6,15,555.5,59.0,1.7,17.5,199.5,359.19,289.04
2016,5,18,6,30,620.0,66.0,1.7,18.0,250.0,432.87,349.35
2016,5,18,6,45,664.5,71.5,1.75,19.0,303.5,498.19,400.29
2016,5,18,7,0,709.0,77.0,1.8,20.0,357.0,566.34,451.2
2016,5,18,7,15,740.5,81.5,1.85,21.0,410.0,624.3,492.57
2016,5,18,7,30,772.0,86.0,1.9,22.0,463.0,685.35,533.34
2016,5,18,7,45,794.5,90.5,2.0,23.0,514.5,739.64,568.05
2016,5,18,8,0,817.0,95.0,2.1,24.0,566.0,793.08,601.35
2016,5,18,8,15,834.5,98.0,2.15,24.5,614.5,839.34,629.82
2016,5,18,8,30,852.0,101.0,2.2,25.0,663.0,883.74,656.63
2016,5,18,8,45,864.5,104.0,2.25,26.0,707.0,912.93,671.71
2016,5,18,9,0,877.0,107.0,2.3,27.0,751.0,947.58,690.3
2016,5,18,9,15,887.5,109.0,2.4,27.5,790.5,976.36,706.7
2016,5,18,9,30,898.0,111.0,2.5,28.0,830.0,1002.01,721.09
2016,5,18,9,45,908.0,111.5,2.6,28.5,863.5,1022.24,732.04
2016,5,18,10,0,918.0,112.0,2.7,29.0,897.0,1039.0,740.89
2016,5,18,10,15,924.0,113.0,2.8,29.0,924.0,1048.67,746.85
2016,5,18,10,30,930.0,114.0,2.9,29.0,951.0,1054.57,750.61
2016,5,18,10,45,933.0,115.5,3.05,29.5,970.0,1054.14,749.48
2016,5,18,11,0,936.0,117.0,3.2,30.0,989.0,1049.86,746.03
2016,5,18,11,15,938.5,117.5,3.25,30.0,1001.0,1040.27,740.0
2016,5,18,11,30,941.0,118.0,3.3,30.0,1013.0,1026.92,731.72
2016,5,18,11,45,940.5,119.0,3.4,30.5,1016.5,1007.52,718.6
2016,5,18,12,0,940.0,120.0,3.5,31.0,1020.0,984.64,703.33
2016,5,18,12,15,939.0,119.5,3.6,31.0,1016.0,956.59,686.13
2016,5,18,12,30,938.0,119.0,3.7,31.0,1012.0,925.37,666.8
2016,5,18,12,45,933.5,119.5,3.8,31.0,1000.0,889.1,644.0
2016,5,18,13,0,929.0,120.0,3.9,31.0,988.0,850.14,619.21
2016,5,18,13,15,925.0,119.5,3.95,30.5,969.0,808.16,593.12
2016,5,18,13,30,921.0,119.0,4.0,30.0,950.0,763.8,564.66
2016,5,18,13,45,913.5,118.5,4.1,30.0,923.0,714.93,529.86
2016,5,18,14,0,906.0,118.0,4.2,30.0,896.0,664.39,492.95
2016,5,18,14,15,898.0,116.0,4.25,29.5,863.0,610.88,453.68
2016,5,18,14,30,890.0,114.0,4.3,29.0,830.0,556.25,412.21
2016,5,18,14,45,879.0,112.0,4.35,29.0,790.5,499.34,366.9
2016,5,18,15,0,868.0,110.0,4.4,29.0,751.0,442.11,319.99
2016,5,18,15,15,854.0,107.5,4.4,28.5,707.0,383.37,271.3
2016,5,18,15,30,840.0,105.0,4.4,28.0,663.0,319.7,217.92
2016,5,18,15,45,824.0,101.0,4.45,28.0,615.5,260.06,167.22
2016,5,18,16,0,808.0,97.0,4.5,28.0,568.0,201.82,119.55
2016,5,18,16,15,785.0,93.0,4.4,27.5,517.0,144.51,78.45
2016,5,18,16,30,762.0,89.0,4.3,27.0,466.0,89.91,50.76
2016,5,18,16,45,734.5,83.5,4.2,26.5,414.0,61.74,46.72
2016,5,18,17,0,707.0,78.0,4.1,26.0,362.0,53.88,40.35
2016,5,18,17,15,664.5,72.5,3.65,25.0,309.0,51.45,38.57
2016,5,18,17,30,622.0,67.0,3.2,24.0,256.0,48.89,36.61
2016,5,18,17,45,562.5,59.5,2.8,23.0,205.5,44.54,32.98
2016,5,18,18,0,503.0,52.0,2.4,22.0,155.0,40.01,29.02
2016,5,18,18,15,407.5,42.5,2.1,21.0,110.5,33.46,23.1
2016,5,18,18,30,312.0,33.0,1.8,20.0,66.0,26.68,16.6
2016,5,18,18,45,156.0,16.5,1.55,19.0,33.0,13.07,0.92
2016,5,18,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,18,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,19,5,15,144.5,16.5,3.1,11.0,31.0,66.07,15.89
2016,5,19,5,30,289.0,33.0,3.1,11.0,62.0,146.35,107.0
2016,5,19,5,45,391.0,43.5,3.1,11.5,107.0,214.59,168.99
2016,5,19,6,0,493.0,54.0,3.1,12.0,152.0,294.23,239.26
2016,5,19,6,15,263.0,82.5,3.2,12.5,136.5,227.59,188.16
2016,5,19,6,30,33.0,111.0,3.3,13.0,121.0,130.44,106.1
2016,5,19,6,45,40.5,132.0,3.45,14.0,147.0,157.65,128.79
2016,5,19,7,0,48.0,153.0,3.6,15.0,173.0,185.45,151.26
2016,5,19,7,15,415.5,120.0,3.8,15.5,322.0,438.42,362.8
2016,5,19,7,30,783.0,87.0,4.0,16.0,471.0,694.08,562.85
2016,5,19,7,45,808.0,90.5,4.25,16.5,523.5,749.57,600.71
2016,5,19,8,0,833.0,94.0,4.5,17.0,576.0,804.36,639.12
2016,5,19,8,15,850.5,97.0,4.4,17.5,624.5,851.13,668.92
2016,5,19,8,30,868.0,100.0,4.3,18.0,673.0,887.96,691.11
2016,5,19,8,45,881.0,102.5,4.25,18.5,717.5,925.58,714.06
2016,5,19,9,0,894.0,105.0,4.2,19.0,762.0,960.54,734.83
2016,5,19,9,15,903.0,107.0,4.2,19.0,800.5,988.24,752.13
2016,5,19,9,30,912.0,109.0,4.2,19.0,839.0,1012.7,767.24
2016,5,19,9,45,910.0,115.5,4.2,19.5,869.5,1027.71,774.51
2016,5,19,10,0,908.0,122.0,4.2,20.0,900.0,1038.79,779.26
2016,5,19,10,15,913.5,123.5,4.3,20.0,926.5,1048.3,785.23
2016,5,19,10,30,919.0,125.0,4.4,20.0,953.0,1054.05,788.82
2016,5,19,10,45,925.0,124.5,4.55,20.5,972.5,1054.5,788.17
2016,5,19,11,0,931.0,124.0,4.7,21.0,992.0,1051.14,785.23
2016,5,19,11,15,934.5,124.5,4.75,21.0,1005.0,1042.5,779.47
2016,5,19,11,30,938.0,125.0,4.8,21.0,1018.0,1030.08,771.3
2016,5,19,11,45,944.0,122.5,4.9,21.5,1025.0,1013.5,759.31
2016,5,19,12,0,950.0,120.0,5.0,22.0,1032.0,993.25,744.92
2016,5,19,12,15,951.0,120.0,5.1,21.5,1030.0,967.23,729.5
2016,5,19,12,30,952.0,120.0,5.2,21.0,1028.0,937.88,711.65
2016,5,19,12,45,951.5,120.0,5.3,21.0,1018.0,904.05,689.12
2016,5,19,13,0,951.0,120.0,5.4,21.0,1008.0,867.22,664.28
2016,5,19,13,15,948.5,119.0,5.45,20.5,990.0,825.12,636.46
2016,5,19,13,30,946.0,118.0,5.5,20.0,972.0,780.47,606.14
2016,5,19,13,45,943.5,116.0,5.6,20.0,947.5,732.58,570.03
2016,5,19,14,0,941.0,114.0,5.7,20.0,923.0,682.52,531.32
2016,5,19,14,15,934.0,112.0,5.7,19.5,890.0,627.92,488.76
2016,5,19,14,30,927.0,110.0,5.7,19.0,857.0,572.02,443.83
2016,5,19,14,45,922.0,105.5,5.75,18.5,819.0,513.93,395.81
2016,5,19,15,0,917.0,101.0,5.8,18.0,781.0,454.84,345.33
2016,5,19,15,15,904.5,99.0,5.85,17.5,736.0,394.37,292.32
2016,5,19,15,30,892.0,97.0,5.9,17.0,691.0,334.18,238.48
2016,5,19,15,45,741.0,129.0,6.0,16.5,598.0,258.49,177.45
2016,5,19,16,0,590.0,161.0,6.1,16.0,505.0,209.83,141.68
2016,5,19,16,15,623.5,134.5,5.85,15.5,469.5,153.59,96.5
2016,5,19,16,30,657.0,108.0,5.6,15.0,434.0,93.95,58.73
2016,5,19,16,45,703.5,93.0,5.4,14.5,406.5,62.35,49.65
2016,5,19,17,0,750.0,78.0,5.2,14.0,379.0,59.46,47.38
2016,5,19,17,15,706.5,72.5,5.25,13.5,324.5,51.64,40.65
2016,5,19,17,30,663.0,67.0,5.3,13.0,270.0,49.04,38.48
2016,5,19,17,45,586.0,62.0,5.4,12.5,216.0,46.6,36.34
2016,5,19,18,0,509.0,57.0,5.5,12.0,162.0,44.23,34.08
2016,5,19,18,15,408.5,47.0,5.35,11.5,116.0,37.38,27.58
2016,5,19,18,30,308.0,37.0,5.2,11.0,70.0,30.3,20.5
2016,5,19,18,45,154.0,18.5,5.05,10.5,35.0,14.79,2.83
2016,5,19,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,19,19,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,20,5,15,30.5,18.5,4.45,8.0,21.5,28.66,5.98
2016,5,20,5,30,61.0,37.0,4.5,8.0,43.0,63.32,45.51
2016,5,20,5,45,100.0,57.0,4.55,8.5,74.5,103.31,81.53
2016,5,20,6,0,139.0,77.0,4.6,9.0,106.0,147.1,120.73
2016,5,20,6,15,162.5,99.0,4.6,9.0,141.5,189.65,158.85
2016,5,20,6,30,186.0,121.0,4.6,9.0,177.0,234.25,198.04
2016,5,20,6,45,216.5,138.0,4.6,9.5,215.0,289.2,244.74
2016,5,20,7,0,247.0,155.0,4.6,10.0,253.0,337.57,284.97
2016,5,20,7,15,362.0,156.5,4.55,10.5,322.5,441.96,371.34
2016,5,20,7,30,477.0,158.0,4.5,11.0,392.0,544.37,453.63
2016,5,20,7,45,412.5,195.5,4.5,11.5,413.5,554.84,458.01
2016,5,20,8,0,348.0,233.0,4.5,12.0,435.0,544.57,446.45
2016,5,20,8,15,215.0,265.0,4.5,12.5,393.5,463.03,377.46
2016,5,20,8,30,82.0,297.0,4.5,13.0,352.0,370.85,299.28
2016,5,20,8,45,232.0,304.5,4.5,13.5,472.5,546.1,439.11
2016,5,20,9,0,382.0,312.0,4.5,14.0,593.0,697.97,554.95
2016,5,20,9,15,420.5,312.0,4.5,14.0,636.5,755.31,596.11
2016,5,20,9,30,459.0,312.0,4.5,14.0,680.0,798.2,627.0
2016,5,20,9,45,702.5,207.5,4.55,14.5,797.5,938.24,731.12
2016,5,20,10,0,946.0,103.0,4.6,15.0,915.0,1055.72,810.11
2016,5,20,10,15,704.0,241.0,4.65,15.0,855.5,979.16,755.53
2016,5,20,10,30,462.0,379.0,4.7,15.0,796.0,870.33,671.53
2016,5,20,10,45,476.0,389.0,4.8,15.5,826.5,888.51,683.94
2016,5,20,11,0,490.0,399.0,4.9,16.0,857.0,903.93,693.59
2016,5,20,11,15,729.5,253.0,4.95,16.0,944.0,987.07,759.2
2016,5,20,11,30,969.0,107.0,5.0,16.0,1031.0,1041.87,796.82
2016,5,20,11,45,624.0,293.0,5.05,16.0,889.0,890.88,688.33
2016,5,20,12,0,279.0,479.0,5.1,16.0,747.0,721.65,556.55
2016,5,20,12,15,290.5,466.5,5.1,16.0,744.5,705.96,546.24
2016,5,20,12,30,302.0,454.0,5.1,16.0,742.0,688.77,534.04
2016,5,20,12,45,624.0,286.5,5.1,16.0,873.5,792.15,618.38
2016,5,20,13,0,946.0,119.0,5.1,16.0,1005.0,862.06,672.49
2016,5,20,13,15,942.5,118.0,5.1,16.0,985.5,819.49,641.74
2016,5,20,13,30,939.0,117.0,5.1,16.0,966.0,774.47,609.32
2016,5,20,13,45,940.5,111.5,5.15,16.0,941.5,726.66,572.81
2016,5,20,14,0,942.0,106.0,5.2,16.0,917.0,676.36,533.44
2016,5,20,14,15,935.0,104.0,5.15,15.5,884.0,621.87,490.33
2016,5,20,14,30,928.0,102.0,5.1,15.0,851.0,566.08,444.85
2016,5,20,14,45,924.0,97.5,5.1,15.0,813.0,508.55,395.87
2016,5,20,15,0,920.0,93.0,5.1,15.0,775.0,449.9,344.52
2016,5,20,15,15,908.0,91.0,5.05,14.5,731.0,389.61,291.12
2016,5,20,15,30,896.0,89.0,5.0,14.0,687.0,329.56,236.86
2016,5,20,15,45,883.0,85.0,4.95,14.0,639.0,268.21,181.25
2016,5,20,16,0,870.0,81.0,4.9,14.0,591.0,207.76,128.58
2016,5,20,16,15,849.0,78.0,4.8,13.5,539.5,148.33,83.33
2016,5,20,16,30,828.0,75.0,4.7,13.0,488.0,83.4,46.08
2016,5,20,16,45,798.0,72.0,4.6,13.0,434.0,53.37,41.97
2016,5,20,17,0,768.0,69.0,4.5,13.0,380.0,52.4,41.28
2016,5,20,17,15,728.5,64.5,4.3,12.5,326.0,50.14,39.48
2016,5,20,17,30,689.0,60.0,4.1,12.0,272.0,47.82,37.55
2016,5,20,17,45,619.0,55.5,3.95,11.5,219.0,41.44,31.85
2016,5,20,18,0,549.0,51.0,3.8,11.0,166.0,39.17,29.71
2016,5,20,18,15,452.5,42.5,3.55,10.5,119.5,33.41,24.22
2016,5,20,18,30,356.0,34.0,3.3,10.0,73.0,27.49,18.25
2016,5,20,18,45,178.0,17.0,3.1,9.5,36.5,13.42,2.68
2016,5,20,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,20,19,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,20,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,5,15,154.0,16.5,1.4,8.0,32.5,68.99,24.33
2016,5,21,5,30,308.0,33.0,1.6,8.0,65.0,152.23,113.04
2016,5,21,5,45,413.0,42.0,1.8,8.5,110.5,220.99,175.54
2016,5,21,6,0,518.0,51.0,2.0,9.0,156.0,301.36,246.78
2016,5,21,6,15,265.0,78.0,2.0,9.5,132.5,232.65,193.76
2016,5,21,6,30,12.0,105.0,2.0,10.0,109.0,105.25,85.37
2016,5,21,6,45,17.5,125.0,2.0,10.5,132.0,128.02,104.8
2016,5,21,7,0,23.0,145.0,2.0,11.0,155.0,151.24,123.98
2016,5,21,7,15,61.0,177.0,2.0,11.5,207.0,220.55,181.72
2016,5,21,7,30,99.0,209.0,2.0,12.0,259.0,284.49,233.53
2016,5,21,7,45,179.5,229.5,2.05,12.5,330.5,384.16,313.47
2016,5,21,8,0,260.0,250.0,2.1,13.0,402.0,491.44,396.4
2016,5,21,8,15,561.0,173.0,2.15,13.5,535.0,692.34,551.96
2016,5,21,8,30,862.0,96.0,2.2,14.0,668.0,876.81,681.22
2016,5,21,8,45,561.0,219.0,2.3,14.5,601.0,767.73,598.57
2016,5,21,9,0,260.0,342.0,2.4,15.0,534.0,616.22,479.79
2016,5,21,9,15,169.5,358.5,2.5,15.0,486.5,534.86,417.9
2016,5,21,9,30,79.0,375.0,2.6,15.0,439.0,449.01,350.68
2016,5,21,9,45,289.5,356.5,2.75,15.5,603.0,666.59,517.48
2016,5,21,10,0,500.0,338.0,2.9,16.0,767.0,870.29,663.9
2016,5,21,10,15,418.0,381.5,3.0,16.0,747.5,831.4,632.36
2016,5,21,10,30,336.0,425.0,3.1,16.0,728.0,778.8,593.2
2016,5,21,10,45,276.5,449.5,3.25,16.5,702.5,739.34,562.88
2016,5,21,11,0,217.0,474.0,3.4,17.0,677.0,685.53,522.19
2016,5,21,11,15,273.5,465.5,3.45,17.0,724.5,737.27,560.72
2016,5,21,11,30,330.0,457.0,3.5,17.0,772.0,773.38,587.34
2016,5,21,11,45,242.5,476.0,3.6,17.5,708.0,687.49,522.96
2016,5,21,12,0,155.0,495.0,3.7,18.0,644.0,614.3,467.39
2016,5,21,12,15,161.5,486.5,3.75,18.0,642.0,602.23,459.36
2016,5,21,12,30,168.0,478.0,3.8,18.0,640.0,589.27,450.34
2016,5,21,12,45,164.0,478.5,3.9,18.0,635.0,574.8,439.91
2016,5,21,13,0,160.0,479.0,4.0,18.0,630.0,559.89,429.12
2016,5,21,13,15,108.0,446.5,4.05,17.5,547.5,477.84,368.39
2016,5,21,13,30,56.0,414.0,4.1,17.0,465.0,403.97,312.91
2016,5,21,13,45,45.5,385.5,4.15,17.0,426.5,366.29,284.57
2016,5,21,14,0,35.0,357.0,4.2,17.0,388.0,330.17,257.1
2016,5,21,14,15,35.5,343.5,4.2,16.5,374.0,314.12,245.5
2016,5,21,14,30,36.0,330.0,4.2,16.0,360.0,298.14,233.77
2016,5,21,14,45,452.0,221.5,4.25,16.0,558.5,387.92,302.93
2016,5,21,15,0,868.0,113.0,4.3,16.0,757.0,445.27,339.3
2016,5,21,15,15,854.0,110.0,4.2,15.5,713.5,381.57,283.82
2016,5,21,15,30,840.0,107.0,4.1,15.0,670.0,322.47,231.29
2016,5,21,15,45,822.0,104.0,4.1,15.0,622.0,263.35,178.58
2016,5,21,16,0,804.0,101.0,4.1,15.0,574.0,205.85,129.18
2016,5,21,16,15,781.0,97.0,4.0,14.5,523.0,148.91,86.1
2016,5,21,16,30,758.0,93.0,3.9,14.0,472.0,94.7,56.61
2016,5,21,16,45,727.0,88.5,3.85,14.0,419.0,59.22,46.96
2016,5,21,17,0,696.0,84.0,3.8,14.0,366.0,57.89,45.98
2016,5,21,17,15,653.0,78.0,3.65,13.5,313.5,55.26,43.88
2016,5,21,17,30,610.0,72.0,3.5,13.0,261.0,52.5,41.59
2016,5,21,17,45,548.0,64.5,3.35,12.5,210.5,48.3,37.89
2016,5,21,18,0,486.0,57.0,3.2,12.0,160.0,43.94,33.87
2016,5,21,18,15,392.0,47.0,2.95,11.5,115.0,37.12,27.44
2016,5,21,18,30,298.0,37.0,2.7,11.0,70.0,30.06,20.45
2016,5,21,18,45,149.0,18.5,2.5,11.0,35.0,14.49,3.83
2016,5,21,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,21,19,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,21,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,5,15,150.0,17.5,1.8,8.0,33.5,69.3,27.26
2016,5,22,5,30,300.0,35.0,1.8,8.0,67.0,151.43,112.87
2016,5,22,5,45,396.0,45.5,1.85,8.5,112.0,218.02,173.42
2016,5,22,6,0,492.0,56.0,1.9,9.0,157.0,295.22,241.79
2016,5,22,6,15,555.0,63.5,1.85,9.5,208.0,362.85,300.95
2016,5,22,6,30,618.0,71.0,1.8,10.0,259.0,436.13,362.51
2016,5,22,6,45,661.0,77.0,1.75,10.5,312.0,500.94,414.88
2016,5,22,7,0,704.0,83.0,1.7,11.0,365.0,568.38,467.12
2016,5,22,7,15,735.0,88.0,1.65,11.5,418.0,628.56,511.68
2016,5,22,7,30,766.0,93.0,1.6,12.0,471.0,686.7,552.24
2016,5,22,7,45,792.0,95.5,1.55,13.0,523.0,741.06,586.91
2016,5,22,8,0,818.0,98.0,1.5,14.0,575.0,794.82,619.98
2016,5,22,8,15,835.0,101.5,1.5,14.5,623.0,841.13,648.61
2016,5,22,8,30,852.0,105.0,1.5,15.0,671.0,885.55,675.47
2016,5,22,8,45,866.5,107.0,1.5,15.5,715.5,915.27,692.0
2016,5,22,9,0,881.0,109.0,1.5,16.0,760.0,950.63,712.27
2016,5,22,9,15,891.0,111.0,1.55,16.5,798.5,978.94,728.36
2016,5,22,9,30,901.0,113.0,1.6,17.0,837.0,1004.1,742.42
2016,5,22,9,45,917.5,109.5,1.65,17.5,872.5,1026.46,754.68
2016,5,22,10,0,934.0,106.0,1.7,18.0,908.0,1045.53,764.88
2016,5,22,10,15,939.0,107.0,1.8,18.0,934.5,1054.4,770.86
2016,5,22,10,30,944.0,108.0,1.9,18.0,961.0,1059.45,774.62
2016,5,22,10,45,949.5,107.5,2.05,18.5,980.5,1059.6,774.58
2016,5,22,11,0,955.0,107.0,2.2,19.0,1000.0,1055.88,772.12
2016,5,22,11,15,957.0,107.5,2.35,19.0,1011.5,1045.86,767.09
2016,5,22,11,30,959.0,108.0,2.5,19.0,1023.0,1032.04,759.61
2016,5,22,11,45,497.5,252.5,2.65,19.5,727.5,733.08,554.76
2016,5,22,12,0,36.0,397.0,2.8,20.0,432.0,402.7,304.89
2016,5,22,12,15,34.5,397.0,2.9,20.0,430.5,397.34,302.39
2016,5,22,12,30,33.0,397.0,3.0,20.0,429.0,391.82,298.41
2016,5,22,12,45,489.5,253.5,3.2,20.5,713.5,650.93,500.09
2016,5,22,13,0,946.0,110.0,3.4,21.0,998.0,853.55,645.49
2016,5,22,13,15,942.0,109.5,3.55,20.5,978.5,811.28,617.03
2016,5,22,13,30,938.0,109.0,3.7,20.0,959.0,766.59,588.11
2016,5,22,13,45,931.5,108.0,3.85,20.0,932.5,717.58,552.18
2016,5,22,14,0,925.0,107.0,4.0,20.0,906.0,666.78,513.89
2016,5,22,14,15,917.0,105.5,4.1,19.5,872.5,613.15,473.09
2016,5,22,14,30,909.0,104.0,4.2,19.0,839.0,558.34,429.94
2016,5,22,14,45,899.0,102.0,4.35,19.0,800.5,501.27,382.95
2016,5,22,15,0,889.0,100.0,4.5,19.0,762.0,443.73,334.07
2016,5,22,15,15,747.0,146.5,4.5,18.5,680.5,369.96,274.11
2016,5,22,15,30,605.0,193.0,4.5,18.0,599.0,318.15,232.34
2016,5,22,15,45,610.0,173.5,4.55,18.0,558.0,264.2,185.37
2016,5,22,16,0,615.0,154.0,4.6,18.0,517.0,209.61,138.97
2016,5,22,16,15,700.0,118.0,4.55,17.5,496.5,150.69,89.83
2016,5,22,16,30,785.0,82.0,4.5,17.0,476.0,88.16,49.55
2016,5,22,16,45,538.0,118.0,4.5,16.5,374.5,78.91,63.69
2016,5,22,17,0,291.0,154.0,4.5,16.0,273.0,110.26,91.44
2016,5,22,17,15,467.5,109.5,4.4,15.0,269.0,77.37,63.13
2016,5,22,17,30,644.0,65.0,4.3,14.0,265.0,47.16,36.64
2016,5,22,17,45,583.0,58.5,4.2,13.5,214.5,43.51,33.45
2016,5,22,18,0,522.0,52.0,4.1,13.0,164.0,39.75,29.99
2016,5,22,18,15,432.5,43.0,3.85,12.5,119.0,33.62,24.23
2016,5,22,18,30,343.0,34.0,3.6,12.0,74.0,27.29,18.01
2016,5,22,18,45,203.5,21.5,3.35,11.5,42.0,17.38,6.23
2016,5,22,19,0,64.0,9.0,3.1,11.0,10.0,8.19,0.0
2016,5,22,19,15,32.0,4.5,3.05,10.5,5.0,0.0,0.0
2016,5,22,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
