Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,4,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,5,15,128.0,18.5,2.35,8.0,32.5,62.6,26.29
2016,5,23,5,30,256.0,37.0,2.4,8.0,65.0,137.93,103.15
2016,5,23,5,45,355.5,48.0,2.45,8.5,109.0,204.95,163.52
2016,5,23,6,0,455.0,59.0,2.5,9.0,153.0,281.96,231.74
2016,5,23,6,15,517.0,67.5,2.5,9.5,202.5,348.24,290.11
2016,5,23,6,30,579.0,76.0,2.5,10.0,252.0,420.13,351.19
2016,5,23,6,45,628.0,81.0,2.55,10.5,305.0,485.45,405.02
2016,5,23,7,0,677.0,86.0,2.6,11.0,358.0,553.99,459.54
2016,5,23,7,15,708.5,91.0,2.55,11.5,410.0,613.24,504.51
2016,5,23,7,30,740.0,96.0,2.5,12.0,462.0,673.26,548.02
2016,5,23,7,45,767.5,98.5,2.5,13.0,513.0,724.83,582.12
2016,5,23,8,0,795.0,101.0,2.5,14.0,564.0,778.87,617.13
2016,5,23,8,15,812.0,104.0,2.5,14.5,611.5,823.79,645.87
2016,5,23,8,30,829.0,107.0,2.5,15.0,659.0,866.91,672.9
2016,5,23,8,45,844.5,109.0,2.5,15.5,703.0,905.43,696.31
2016,5,23,9,0,860.0,111.0,2.5,16.0,747.0,932.53,711.64
2016,5,23,9,15,870.0,113.0,2.6,16.0,785.5,960.39,729.79
2016,5,23,9,30,880.0,115.0,2.7,16.0,824.0,985.17,745.87
2016,5,23,9,45,896.0,111.5,2.8,16.5,858.5,1006.76,758.46
2016,5,23,10,0,912.0,108.0,2.9,17.0,893.0,1025.15,768.95
2016,5,23,10,15,917.5,109.0,2.95,17.0,919.0,1034.4,774.43
2016,5,23,10,30,923.0,110.0,3.0,17.0,945.0,1039.92,777.65
2016,5,23,10,45,925.0,112.5,3.15,17.5,963.5,1039.7,776.65
2016,5,23,11,0,927.0,115.0,3.3,18.0,982.0,1035.65,773.22
2016,5,23,11,15,929.0,115.5,3.35,18.0,994.0,1025.84,766.7
2016,5,23,11,30,931.0,116.0,3.4,18.0,1006.0,1012.35,757.85
2016,5,23,11,45,929.0,118.0,3.5,18.5,1009.5,992.9,744.05
2016,5,23,12,0,927.0,120.0,3.6,19.0,1013.0,970.07,728.04
2016,5,23,12,15,926.5,120.0,3.65,19.0,1009.5,943.51,710.57
2016,5,23,12,30,926.0,120.0,3.7,19.0,1006.0,913.83,690.92
2016,5,23,12,45,897.0,137.5,3.8,19.0,988.0,872.87,663.65
2016,5,23,13,0,868.0,155.0,3.9,19.0,970.0,830.31,635.02
2016,5,23,13,15,864.0,153.5,3.95,19.0,951.5,789.89,607.38
2016,5,23,13,30,860.0,152.0,4.0,19.0,933.0,747.31,576.39
2016,5,23,13,45,862.5,145.0,4.05,19.0,909.5,702.59,543.1
2016,5,23,14,0,865.0,138.0,4.1,19.0,886.0,655.5,507.17
2016,5,23,14,15,857.0,135.5,4.1,19.0,853.5,603.83,466.62
2016,5,23,14,30,849.0,133.0,4.1,19.0,821.0,549.57,423.04
2016,5,23,14,45,783.0,155.0,4.2,19.0,766.5,488.7,373.48
2016,5,23,15,0,717.0,177.0,4.3,19.0,712.0,428.92,324.23
2016,5,23,15,15,711.5,166.5,4.3,18.5,671.0,373.69,277.44
2016,5,23,15,30,706.0,156.0,4.3,18.0,630.0,318.48,229.62
2016,5,23,15,45,733.5,131.0,4.3,18.0,593.0,259.98,177.36
2016,5,23,16,0,761.0,106.0,4.3,18.0,556.0,203.74,127.94
2016,5,23,16,15,598.0,139.5,4.2,17.5,474.0,156.46,98.62
2016,5,23,16,30,435.0,173.0,4.1,17.0,392.0,132.71,94.27
2016,5,23,16,45,389.0,160.0,4.1,17.0,340.0,106.73,87.62
2016,5,23,17,0,343.0,147.0,4.1,17.0,288.0,106.18,87.48
2016,5,23,17,15,317.5,130.5,3.95,16.5,247.0,95.82,78.88
2016,5,23,17,30,292.0,114.0,3.8,16.0,206.0,85.04,69.74
2016,5,23,17,45,266.5,95.0,3.65,15.5,167.0,72.14,58.5
2016,5,23,18,0,241.0,76.0,3.5,15.0,128.0,58.77,46.57
2016,5,23,18,15,196.0,58.0,3.1,14.0,93.0,45.59,34.63
2016,5,23,18,30,151.0,40.0,2.7,13.0,58.0,32.02,22.07
2016,5,23,18,45,75.5,24.0,2.35,12.5,33.0,19.53,8.16
2016,5,23,19,0,0.0,8.0,2.0,12.0,8.0,7.28,0.0
2016,5,23,19,15,0.0,4.0,1.95,11.5,4.0,0.0,0.0
2016,5,23,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,24,5,15,145.5,17.5,2.4,9.0,33.5,68.4,30.86
2016,5,24,5,30,291.0,35.0,2.5,9.0,67.0,148.23,110.61
2016,5,24,5,45,386.5,45.5,2.65,9.5,111.5,213.99,170.12
2016,5,24,6,0,482.0,56.0,2.8,10.0,156.0,290.3,237.85
2016,5,24,6,15,544.0,63.5,2.8,10.5,206.0,356.76,296.38
2016,5,24,6,30,606.0,71.0,2.8,11.0,256.0,428.78,357.54
2016,5,24,6,45,652.0,76.0,2.85,11.5,309.0,493.48,410.82
2016,5,24,7,0,698.0,81.0,2.9,12.0,362.0,561.11,464.55
2016,5,24,7,15,368.0,137.0,2.9,12.5,286.5,422.92,350.08
2016,5,24,7,30,38.0,193.0,2.9,13.0,211.0,220.91,179.46
2016,5,24,7,45,44.0,216.5,2.9,13.5,240.5,250.7,203.37
2016,5,24,8,0,50.0,240.0,2.9,14.0,270.0,280.73,226.5
2016,5,24,8,15,60.5,267.0,2.9,14.5,306.0,318.6,255.57
2016,5,24,8,30,71.0,294.0,2.9,15.0,342.0,356.81,284.39
2016,5,24,8,45,117.5,324.0,2.95,15.5,409.0,446.41,353.27
2016,5,24,9,0,164.0,354.0,3.0,16.0,476.0,522.81,410.28
2016,5,24,9,15,320.5,331.0,3.05,16.5,584.0,663.66,516.81
2016,5,24,9,30,477.0,308.0,3.1,17.0,692.0,809.14,621.91
2016,5,24,9,45,491.5,323.0,3.15,17.5,733.0,842.87,642.48
2016,5,24,10,0,506.0,338.0,3.2,18.0,774.0,874.39,662.19
2016,5,24,10,15,706.0,232.5,3.25,18.0,861.0,969.76,732.01
2016,5,24,10,30,906.0,127.0,3.3,18.0,948.0,1039.61,777.71
2016,5,24,10,45,910.5,127.5,3.4,18.0,967.5,1039.67,777.25
2016,5,24,11,0,915.0,128.0,3.5,18.0,987.0,1036.0,775.04
2016,5,24,11,15,917.5,129.0,3.55,18.0,998.5,1027.12,769.09
2016,5,24,11,30,920.0,130.0,3.6,18.0,1010.0,1014.57,760.82
2016,5,24,11,45,922.5,128.5,3.65,18.0,1014.5,996.11,748.66
2016,5,24,12,0,925.0,127.0,3.7,18.0,1019.0,974.22,734.25
2016,5,24,12,15,924.0,127.0,3.75,18.0,1015.5,947.24,716.38
2016,5,24,12,30,923.0,127.0,3.8,18.0,1012.0,917.17,696.37
2016,5,24,12,45,924.5,123.5,3.85,18.5,1001.5,883.12,672.25
2016,5,24,13,0,926.0,120.0,3.9,19.0,991.0,846.09,646.0
2016,5,24,13,15,713.5,235.5,3.9,18.5,898.5,755.52,580.46
2016,5,24,13,30,501.0,351.0,3.9,18.0,806.0,668.62,514.09
2016,5,24,13,45,491.0,349.0,3.9,18.0,785.0,631.15,486.36
2016,5,24,14,0,481.0,347.0,3.9,18.0,764.0,593.4,457.7
2016,5,24,14,15,498.5,318.0,3.9,17.5,736.5,549.71,425.37
2016,5,24,14,30,516.0,289.0,3.9,17.0,709.0,503.8,390.31
2016,5,24,14,45,698.0,196.5,3.9,17.0,735.0,480.17,369.77
2016,5,24,15,0,880.0,104.0,3.9,17.0,761.0,444.03,336.14
2016,5,24,15,15,867.0,101.5,3.9,16.5,717.5,385.45,285.32
2016,5,24,15,30,854.0,99.0,3.9,16.0,674.0,327.26,233.81
2016,5,24,15,45,838.0,96.0,3.9,16.0,626.5,262.27,176.5
2016,5,24,16,0,822.0,93.0,3.9,16.0,579.0,204.38,126.71
2016,5,24,16,15,800.0,89.5,3.85,15.5,528.5,147.05,83.12
2016,5,24,16,30,778.0,86.0,3.8,15.0,478.0,92.26,52.81
2016,5,24,16,45,750.5,81.0,3.8,15.0,426.0,59.49,46.99
2016,5,24,17,0,723.0,76.0,3.8,15.0,374.0,57.29,45.24
2016,5,24,17,15,683.5,71.0,3.65,14.5,321.5,50.03,39.04
2016,5,24,17,30,644.0,66.0,3.5,14.0,269.0,47.79,37.22
2016,5,24,17,45,589.5,59.0,3.4,14.0,218.5,43.8,33.65
2016,5,24,18,0,535.0,52.0,3.3,14.0,168.0,39.65,29.8
2016,5,24,18,15,446.5,43.5,2.95,13.5,123.0,33.94,24.46
2016,5,24,18,30,358.0,35.0,2.6,13.0,78.0,28.06,18.7
2016,5,24,18,45,179.0,24.0,2.3,12.5,45.5,18.83,8.07
2016,5,24,19,0,0.0,13.0,2.0,12.0,13.0,11.82,0.0
2016,5,24,19,15,0.0,6.5,1.9,11.5,6.5,0.0,0.0
2016,5,24,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,25,5,15,162.0,17.0,2.45,9.0,35.0,72.24,34.37
2016,5,25,5,30,324.0,34.0,2.5,9.0,70.0,157.68,117.77
2016,5,25,5,45,416.5,43.5,2.55,9.5,114.5,223.0,177.17
2016,5,25,6,0,509.0,53.0,2.6,10.0,159.0,298.47,244.27
2016,5,25,6,15,569.0,59.5,2.6,10.5,209.5,364.09,302.09
2016,5,25,6,30,629.0,66.0,2.6,11.0,260.0,435.04,362.29
2016,5,25,6,45,671.0,71.5,2.65,11.5,312.5,498.96,414.79
2016,5,25,7,0,713.0,77.0,2.7,12.0,365.0,563.24,465.76
2016,5,25,7,15,743.0,81.0,2.7,12.5,417.5,621.86,510.35
2016,5,25,7,30,773.0,85.0,2.7,13.0,470.0,680.99,552.66
2016,5,25,7,45,796.0,88.5,2.75,14.0,520.5,734.25,588.18
2016,5,25,8,0,819.0,92.0,2.8,15.0,571.0,786.71,622.24
2016,5,25,8,15,836.0,95.0,2.85,15.5,619.0,832.38,651.86
2016,5,25,8,30,853.0,98.0,2.9,16.0,667.0,868.39,674.26
2016,5,25,8,45,866.0,100.0,3.0,17.0,710.5,904.94,695.92
2016,5,25,9,0,879.0,102.0,3.1,18.0,754.0,938.92,715.52
2016,5,25,9,15,889.0,104.0,3.2,18.5,792.5,967.26,732.46
2016,5,25,9,30,899.0,106.0,3.3,19.0,831.0,992.47,747.27
2016,5,25,9,45,914.5,102.5,3.45,19.5,866.0,1013.86,759.93
2016,5,25,10,0,930.0,99.0,3.6,20.0,901.0,1032.0,770.45
2016,5,25,10,15,935.0,100.0,3.7,20.0,927.0,1041.0,776.08
2016,5,25,10,30,940.0,101.0,3.8,20.0,953.0,1046.21,779.39
2016,5,25,10,45,943.5,102.0,3.9,20.5,972.0,1046.1,777.8
2016,5,25,11,0,947.0,103.0,4.0,21.0,991.0,1042.14,773.81
2016,5,25,11,15,949.0,103.5,4.05,21.0,1002.5,1032.38,767.25
2016,5,25,11,30,951.0,104.0,4.1,21.0,1014.0,1018.85,758.31
2016,5,25,11,45,951.5,104.0,4.2,21.5,1018.0,999.76,744.6
2016,5,25,12,0,952.0,104.0,4.3,22.0,1022.0,977.17,728.62
2016,5,25,12,15,951.5,104.0,4.35,22.0,1019.0,950.29,710.9
2016,5,25,12,30,951.0,104.0,4.4,22.0,1016.0,920.19,690.96
2016,5,25,12,45,935.0,112.5,4.5,22.0,1001.0,881.79,665.63
2016,5,25,13,0,919.0,121.0,4.6,22.0,986.0,841.24,638.68
2016,5,25,13,15,915.5,120.5,4.6,22.0,967.5,800.51,610.72
2016,5,25,13,30,912.0,120.0,4.6,22.0,949.0,757.4,580.38
2016,5,25,13,45,908.5,117.0,4.7,22.0,924.0,709.98,545.41
2016,5,25,14,0,905.0,114.0,4.8,22.0,899.0,660.59,508.01
2016,5,25,14,15,897.5,112.5,4.85,21.5,867.0,608.39,468.14
2016,5,25,14,30,890.0,111.0,4.9,21.0,835.0,555.0,426.01
2016,5,25,14,45,883.0,107.5,4.95,21.0,797.5,499.28,379.9
2016,5,25,15,0,876.0,104.0,5.0,21.0,760.0,442.8,331.83
2016,5,25,15,15,863.5,101.5,5.0,20.5,717.0,384.7,281.8
2016,5,25,15,30,851.0,99.0,5.0,20.0,674.0,326.92,231.02
2016,5,25,15,45,836.5,95.5,5.05,20.0,627.0,262.11,174.34
2016,5,25,16,0,822.0,92.0,5.1,20.0,580.0,204.23,124.95
2016,5,25,16,15,800.5,88.5,5.05,19.5,530.0,147.01,81.8
2016,5,25,16,30,779.0,85.0,5.0,19.0,480.0,92.26,51.62
2016,5,25,16,45,752.0,80.5,4.95,18.5,428.0,59.05,45.93
2016,5,25,17,0,725.0,76.0,4.9,18.0,376.0,57.23,44.63
2016,5,25,17,15,685.5,71.0,4.75,17.0,323.5,49.98,38.58
2016,5,25,17,30,646.0,66.0,4.6,16.0,271.0,47.73,36.84
2016,5,25,17,45,590.5,59.5,4.45,15.5,220.5,44.13,33.73
2016,5,25,18,0,535.0,53.0,4.3,15.0,170.0,40.4,30.34
2016,5,25,18,15,447.0,44.5,4.05,14.5,124.5,34.73,25.05
2016,5,25,18,30,359.0,36.0,3.8,14.0,79.0,28.88,19.35
2016,5,25,18,45,219.0,23.5,3.6,13.5,46.0,19.02,8.5
2016,5,25,19,0,79.0,11.0,3.4,13.0,13.0,10.01,0.0
2016,5,25,19,15,39.5,5.5,3.4,12.5,6.5,0.0,0.0
2016,5,25,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,5,15,141.0,19.0,2.4,9.0,34.5,66.8,32.88
2016,5,26,5,30,282.0,38.0,2.4,9.0,69.0,146.66,109.84
2016,5,26,5,45,374.0,48.5,2.4,9.5,113.5,211.84,168.51
2016,5,26,6,0,466.0,59.0,2.4,10.0,158.0,285.9,234.03
2016,5,26,6,15,528.5,67.0,2.35,10.5,207.5,352.29,292.1
2016,5,26,6,30,591.0,75.0,2.3,11.0,257.0,424.3,352.77
2016,5,26,6,45,635.5,80.5,2.25,12.0,309.5,487.92,403.8
2016,5,26,7,0,680.0,86.0,2.2,13.0,362.0,554.34,454.83
2016,5,26,7,15,711.0,91.0,2.15,13.5,414.0,613.26,498.85
2016,5,26,7,30,742.0,96.0,2.1,14.0,466.0,670.07,539.29
2016,5,26,7,45,768.0,99.0,2.1,15.0,517.0,723.91,574.54
2016,5,26,8,0,794.0,102.0,2.1,16.0,568.0,777.22,608.4
2016,5,26,8,15,811.5,105.5,2.15,16.5,615.5,823.03,637.69
2016,5,26,8,30,829.0,109.0,2.2,17.0,663.0,867.07,665.35
2016,5,26,8,45,844.5,111.0,2.25,18.0,707.0,905.54,687.52
2016,5,26,9,0,860.0,113.0,2.3,19.0,751.0,932.59,701.69
2016,5,26,9,15,870.0,115.0,2.4,19.5,789.5,960.41,718.23
2016,5,26,9,30,880.0,117.0,2.5,20.0,828.0,985.18,732.67
2016,5,26,9,45,885.5,120.0,2.6,20.5,860.0,1003.34,742.78
2016,5,26,10,0,891.0,123.0,2.7,21.0,892.0,1017.99,750.69
2016,5,26,10,15,897.0,124.5,2.75,21.5,918.5,1027.99,755.18
2016,5,26,10,30,903.0,126.0,2.8,22.0,945.0,1034.34,757.43
2016,5,26,10,45,905.5,128.0,2.85,22.5,964.0,1033.98,755.48
2016,5,26,11,0,908.0,130.0,2.9,23.0,983.0,1029.89,751.3
2016,5,26,11,15,910.5,130.5,2.95,23.5,994.5,1020.65,743.93
2016,5,26,11,30,913.0,131.0,3.0,24.0,1006.0,1007.79,734.36
2016,5,26,11,45,912.5,132.0,3.1,24.5,1010.0,989.03,721.48
2016,5,26,12,0,912.0,133.0,3.2,25.0,1014.0,966.94,706.48
2016,5,26,12,15,911.5,133.0,3.25,25.0,1010.5,940.77,689.82
2016,5,26,12,30,911.0,133.0,3.3,25.0,1007.0,911.54,671.1
2016,5,26,12,45,911.0,130.5,3.4,25.0,996.5,877.6,649.43
2016,5,26,13,0,911.0,128.0,3.5,25.0,986.0,840.83,625.65
2016,5,26,13,15,907.5,127.0,3.55,25.0,967.5,799.98,598.59
2016,5,26,13,30,904.0,126.0,3.6,25.0,949.0,756.79,569.02
2016,5,26,13,45,897.5,125.5,3.7,25.0,923.5,709.86,535.11
2016,5,26,14,0,891.0,125.0,3.8,25.0,898.0,661.2,499.05
2016,5,26,14,15,883.5,123.0,3.85,25.0,866.0,609.25,459.44
2016,5,26,14,30,876.0,121.0,3.9,25.0,834.0,556.15,417.82
2016,5,26,14,45,865.0,119.0,3.95,25.0,796.0,500.5,373.05
2016,5,26,15,0,854.0,117.0,4.0,25.0,758.0,444.54,326.71
2016,5,26,15,15,840.5,114.5,4.05,24.5,715.0,382.58,275.27
2016,5,26,15,30,827.0,112.0,4.1,24.0,672.0,325.08,226.07
2016,5,26,15,45,809.0,109.0,4.15,24.0,624.5,266.98,176.02
2016,5,26,16,0,791.0,106.0,4.2,24.0,577.0,210.5,128.99
2016,5,26,16,15,768.5,102.0,4.2,23.5,527.0,154.61,87.66
2016,5,26,16,30,746.0,98.0,4.2,23.0,477.0,101.37,58.58
2016,5,26,16,45,715.0,93.5,4.2,22.5,425.0,62.2,47.85
2016,5,26,17,0,684.0,89.0,4.2,22.0,373.0,61.02,47.14
2016,5,26,17,15,642.0,83.0,4.1,21.0,320.5,58.56,45.37
2016,5,26,17,30,600.0,77.0,4.0,20.0,268.0,55.97,43.4
2016,5,26,17,45,540.5,69.0,3.9,19.5,218.0,51.52,39.62
2016,5,26,18,0,481.0,61.0,3.8,19.0,168.0,46.89,35.5
2016,5,26,18,15,391.5,50.5,3.55,18.0,123.0,39.76,29.05
2016,5,26,18,30,302.0,40.0,3.3,17.0,78.0,32.34,22.08
2016,5,26,18,45,176.5,26.0,3.1,16.0,45.5,20.37,9.67
2016,5,26,19,0,51.0,12.0,2.9,15.0,13.0,10.91,0.0
2016,5,26,19,15,25.5,6.0,2.85,14.5,6.5,0.0,0.0
2016,5,26,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,27,4,45,13.0,4.5,1.6,8.5,4.5,0.0,0.0
2016,5,27,5,0,26.0,9.0,1.7,9.0,9.0,13.51,0.0
2016,5,27,5,15,147.5,24.0,1.75,9.5,39.5,75.17,39.08
2016,5,27,5,30,269.0,39.0,1.8,10.0,70.0,143.43,107.11
2016,5,27,5,45,368.5,50.0,1.9,10.5,115.0,210.99,167.09
2016,5,27,6,0,468.0,61.0,2.0,11.0,160.0,288.52,234.92
2016,5,27,6,15,530.5,68.5,1.95,12.0,210.0,354.52,291.61
2016,5,27,6,30,593.0,76.0,1.9,13.0,260.0,426.05,350.56
2016,5,27,6,45,640.5,81.5,1.85,14.0,313.0,491.53,402.27
2016,5,27,7,0,688.0,87.0,1.8,15.0,366.0,560.1,454.07
2016,5,27,7,15,719.0,91.5,1.7,16.0,418.5,618.77,495.83
2016,5,27,7,30,750.0,96.0,1.6,17.0,471.0,675.33,533.74
2016,5,27,7,45,775.5,99.5,1.5,18.0,522.0,729.63,567.44
2016,5,27,8,0,801.0,103.0,1.4,19.0,573.0,783.36,599.43
2016,5,27,8,15,818.5,106.0,1.3,19.5,621.0,828.82,625.76
2016,5,27,8,30,836.0,109.0,1.2,20.0,669.0,872.5,650.15
2016,5,27,8,45,850.0,111.5,1.15,21.0,712.5,910.37,669.53
2016,5,27,9,0,864.0,114.0,1.1,22.0,756.0,936.68,681.07
2016,5,27,9,15,874.5,116.0,1.05,22.5,794.5,965.06,695.14
2016,5,27,9,30,885.0,118.0,1.0,23.0,833.0,990.38,707.05
2016,5,27,9,45,895.0,118.5,1.0,24.0,866.5,1010.39,715.17
2016,5,27,10,0,905.0,119.0,1.0,25.0,900.0,1027.01,721.24
2016,5,27,10,15,910.5,120.0,1.1,25.5,926.0,1036.15,726.21
2016,5,27,10,30,916.0,121.0,1.2,26.0,952.0,1041.6,729.07
2016,5,27,10,45,921.5,121.0,1.3,27.0,972.0,1042.3,727.71
2016,5,27,11,0,927.0,121.0,1.4,28.0,992.0,1039.24,724.16
2016,5,27,11,15,929.0,121.5,1.5,28.0,1003.5,1029.48,719.46
2016,5,27,11,30,931.0,122.0,1.6,28.0,1015.0,1016.05,712.57
2016,5,27,11,45,933.0,121.0,1.75,28.5,1019.5,997.63,701.86
2016,5,27,12,0,935.0,120.0,1.9,29.0,1024.0,975.75,688.88
2016,5,27,12,15,934.0,120.0,2.0,29.0,1020.5,948.76,673.34
2016,5,27,12,30,933.0,120.0,2.1,29.0,1017.0,918.67,655.67
2016,5,27,12,45,931.0,119.5,2.25,29.0,1005.5,884.3,635.5
2016,5,27,13,0,929.0,119.0,2.4,29.0,994.0,847.13,613.13
2016,5,27,13,15,925.5,118.0,2.55,29.0,975.5,805.73,587.55
2016,5,27,13,30,922.0,117.0,2.7,29.0,957.0,761.94,559.57
2016,5,27,13,45,915.5,116.0,2.85,29.0,931.0,713.94,526.35
2016,5,27,14,0,909.0,115.0,3.0,29.0,905.0,664.18,490.83
2016,5,27,14,15,901.5,113.5,3.1,28.5,873.0,611.91,453.09
2016,5,27,14,30,894.0,112.0,3.2,28.0,841.0,558.45,413.05
2016,5,27,14,45,882.5,110.5,3.3,28.0,802.5,502.16,368.71
2016,5,27,15,0,871.0,109.0,3.4,28.0,764.0,445.58,322.72
2016,5,27,15,15,858.5,106.5,3.45,27.5,720.5,387.83,275.06
2016,5,27,15,30,846.0,104.0,3.5,27.0,677.0,324.75,222.32
2016,5,27,15,45,829.0,101.0,3.6,27.0,629.5,265.88,172.23
2016,5,27,16,0,812.0,98.0,3.7,27.0,582.0,208.46,124.92
2016,5,27,16,15,790.0,94.0,3.7,26.5,532.0,151.45,83.1
2016,5,27,16,30,768.0,90.0,3.7,26.0,482.0,96.98,53.46
2016,5,27,16,45,740.0,85.5,3.75,25.5,430.0,62.62,47.6
2016,5,27,17,0,712.0,81.0,3.8,25.0,378.0,55.41,41.76
2016,5,27,17,15,671.5,75.5,3.65,24.0,325.5,53.06,40.08
2016,5,27,17,30,631.0,70.0,3.5,23.0,273.0,50.58,38.21
2016,5,27,17,45,574.0,63.0,3.35,22.5,222.5,46.71,34.96
2016,5,27,18,0,517.0,56.0,3.2,22.0,172.0,42.69,31.43
2016,5,27,18,15,430.0,47.0,2.85,21.0,126.5,36.69,26.06
2016,5,27,18,30,343.0,38.0,2.5,20.0,81.0,30.5,20.26
2016,5,27,18,45,212.0,25.0,2.15,19.0,47.5,20.25,9.68
2016,5,27,19,0,81.0,12.0,1.8,18.0,14.0,10.91,0.0
2016,5,27,19,15,40.5,6.0,1.7,17.5,7.0,0.0,0.0
2016,5,27,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,4,45,26.0,4.5,0.75,12.0,5.0,0.0,0.0
2016,5,28,5,0,52.0,9.0,0.8,12.0,10.0,18.82,0.0
2016,5,28,5,15,186.5,22.5,0.95,12.5,41.5,85.15,45.1
2016,5,28,5,30,321.0,36.0,1.1,13.0,73.0,158.07,116.45
2016,5,28,5,45,412.5,45.5,1.25,14.0,117.5,222.79,173.45
2016,5,28,6,0,504.0,55.0,1.4,15.0,162.0,297.46,237.64
2016,5,28,6,15,564.0,62.0,1.3,16.0,212.5,363.29,292.84
2016,5,28,6,30,624.0,69.0,1.2,17.0,263.0,434.44,349.71
2016,5,28,6,45,665.0,74.5,1.2,18.0,315.5,497.42,398.11
2016,5,28,7,0,706.0,80.0,1.2,19.0,368.0,562.85,446.18
2016,5,28,7,15,736.0,84.5,1.1,20.0,420.0,619.27,484.82
2016,5,28,7,30,766.0,89.0,1.0,21.0,472.0,678.58,522.7
2016,5,28,7,45,787.5,93.0,0.95,22.0,522.5,730.91,553.95
2016,5,28,8,0,809.0,97.0,0.9,23.0,573.0,782.35,583.54
2016,5,28,8,15,826.0,100.5,0.9,23.5,620.5,828.2,610.36
2016,5,28,8,30,843.0,104.0,0.9,24.0,668.0,872.23,635.51
2016,5,28,8,45,855.5,107.0,0.95,25.0,711.5,901.09,650.13
2016,5,28,9,0,868.0,110.0,1.0,26.0,755.0,935.37,668.18
2016,5,28,9,15,878.0,112.0,1.1,26.5,793.5,963.39,684.24
2016,5,28,9,30,888.0,114.0,1.2,27.0,832.0,988.34,698.41
2016,5,28,9,45,895.0,116.5,1.3,27.5,865.0,1007.62,709.1
2016,5,28,10,0,902.0,119.0,1.4,28.0,898.0,1023.41,717.73
2016,5,28,10,15,907.5,120.0,1.5,28.0,924.0,1032.55,723.83
2016,5,28,10,30,913.0,121.0,1.6,28.0,950.0,1038.03,727.83
2016,5,28,10,45,915.5,123.0,1.7,28.5,968.5,1037.79,727.0
2016,5,28,11,0,918.0,125.0,1.8,29.0,987.0,1033.78,723.98
2016,5,28,11,15,692.5,276.0,1.9,29.0,931.0,968.5,683.8
2016,5,28,11,30,467.0,427.0,2.0,29.0,875.0,880.28,622.36
2016,5,28,11,45,488.0,407.5,2.15,29.5,878.0,867.05,615.34
2016,5,28,12,0,509.0,388.0,2.3,30.0,881.0,851.03,605.67
2016,5,28,12,15,713.0,258.0,2.4,30.0,945.5,893.29,639.46
2016,5,28,12,30,917.0,128.0,2.5,30.0,1010.0,911.8,652.73
2016,5,28,12,45,780.5,223.0,2.7,30.0,967.5,862.73,622.14
2016,5,28,13,0,644.0,318.0,2.9,30.0,925.0,803.8,580.86
2016,5,28,13,15,593.0,338.5,3.05,30.0,889.5,754.28,547.38
2016,5,28,13,30,542.0,359.0,3.2,30.0,854.0,703.87,512.65
2016,5,28,13,45,710.5,244.5,3.35,30.0,874.5,688.66,505.58
2016,5,28,14,0,879.0,130.0,3.5,30.0,895.0,658.21,486.26
2016,5,28,14,15,870.5,128.5,3.6,29.5,862.5,606.79,448.9
2016,5,28,14,30,862.0,127.0,3.7,29.0,830.0,554.33,409.55
2016,5,28,14,45,848.5,126.0,3.85,29.0,791.5,496.36,364.19
2016,5,28,15,0,835.0,125.0,4.0,29.0,753.0,440.32,318.81
2016,5,28,15,15,820.5,122.0,4.05,28.5,710.0,382.63,271.47
2016,5,28,15,30,806.0,119.0,4.1,28.0,667.0,325.66,223.64
2016,5,28,15,45,784.5,116.5,4.2,27.5,619.0,268.44,175.7
2016,5,28,16,0,763.0,114.0,4.3,27.0,571.0,213.28,130.81
2016,5,28,16,15,739.0,110.0,4.3,26.5,521.0,152.71,86.1
2016,5,28,16,30,715.0,106.0,4.3,26.0,471.0,100.62,57.37
2016,5,28,16,45,679.0,102.0,4.3,25.5,419.0,67.71,51.88
2016,5,28,17,0,643.0,98.0,4.3,25.0,367.0,67.17,51.76
2016,5,28,17,15,600.0,91.0,4.1,24.0,315.5,64.25,49.65
2016,5,28,17,30,557.0,84.0,3.9,23.0,264.0,61.15,47.31
2016,5,28,17,45,493.5,76.0,3.7,22.0,214.5,56.95,43.9
2016,5,28,18,0,430.0,68.0,3.5,21.0,165.0,52.6,40.16
2016,5,28,18,15,344.5,56.0,3.15,20.0,121.0,42.64,31.33
2016,5,28,18,30,259.0,44.0,2.8,19.0,77.0,33.99,23.37
2016,5,28,18,45,150.0,28.0,2.5,18.5,45.5,21.87,11.18
2016,5,28,19,0,41.0,12.0,2.2,18.0,14.0,10.91,0.0
2016,5,28,19,15,20.5,6.0,2.05,17.5,7.0,5.46,0.0
2016,5,28,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,29,4,45,15.0,4.5,1.3,11.5,5.0,0.0,0.0
2016,5,29,5,0,30.0,9.0,1.4,12.0,10.0,14.31,0.0
2016,5,29,5,15,142.5,24.5,1.5,12.5,39.5,74.52,40.2
2016,5,29,5,30,255.0,40.0,1.6,13.0,69.0,139.59,103.27
2016,5,29,5,45,348.5,51.0,1.75,13.5,113.0,201.62,157.87
2016,5,29,6,0,442.0,62.0,1.9,14.0,157.0,277.6,223.59
2016,5,29,6,15,503.5,70.5,1.9,15.0,206.0,342.68,278.85
2016,5,29,6,30,565.0,79.0,1.9,16.0,255.0,413.27,336.51
2016,5,29,6,45,610.0,85.0,1.9,17.0,307.0,476.4,386.07
2016,5,29,7,0,655.0,91.0,1.9,18.0,359.0,542.41,435.81
2016,5,29,7,15,687.0,96.5,1.8,18.5,410.5,601.39,478.59
2016,5,29,7,30,719.0,102.0,1.7,19.0,462.0,661.23,520.33
2016,5,29,7,45,743.0,106.0,1.6,20.0,512.0,713.62,552.79
2016,5,29,8,0,767.0,110.0,1.5,21.0,562.0,762.29,581.48
2016,5,29,8,15,785.5,114.0,1.5,21.5,609.0,808.54,609.78
2016,5,29,8,30,804.0,118.0,1.5,22.0,656.0,853.17,636.43
2016,5,29,8,45,818.0,121.0,1.55,23.0,699.5,890.7,657.29
2016,5,29,9,0,832.0,124.0,1.6,24.0,743.0,925.81,676.3
2016,5,29,9,15,842.5,126.0,1.65,24.5,781.0,953.83,691.87
2016,5,29,9,30,853.0,128.0,1.7,25.0,819.0,968.67,699.06
2016,5,29,9,45,866.0,127.5,1.75,25.5,853.0,990.11,710.62
2016,5,29,10,0,879.0,127.0,1.8,26.0,887.0,1008.34,720.11
2016,5,29,10,15,884.5,128.5,1.95,26.5,913.0,1017.8,725.46
2016,5,29,10,30,890.0,130.0,2.1,27.0,939.0,1023.66,728.66
2016,5,29,10,45,893.5,131.5,2.25,27.5,958.0,1023.88,728.39
2016,5,29,11,0,897.0,133.0,2.4,28.0,977.0,1020.42,725.87
2016,5,29,11,15,899.5,133.5,2.5,28.0,988.5,1011.37,720.82
2016,5,29,11,30,902.0,134.0,2.6,28.0,1000.0,998.75,713.59
2016,5,29,11,45,902.0,134.5,2.75,28.5,1004.0,980.29,701.72
2016,5,29,12,0,902.0,135.0,2.9,29.0,1008.0,958.56,687.73
2016,5,29,12,15,901.5,135.0,2.95,29.0,1005.0,932.78,671.69
2016,5,29,12,30,901.0,135.0,3.0,29.0,1002.0,904.0,653.66
2016,5,29,12,45,894.0,137.5,3.15,29.0,989.5,869.1,632.13
2016,5,29,13,0,887.0,140.0,3.3,29.0,977.0,831.81,608.74
2016,5,29,13,15,883.0,139.0,3.4,29.0,959.0,791.61,582.83
2016,5,29,13,30,879.0,138.0,3.5,29.0,941.0,749.19,554.08
2016,5,29,13,45,873.5,136.5,3.6,29.0,916.0,703.3,521.51
2016,5,29,14,0,868.0,135.0,3.7,29.0,891.0,655.68,486.84
2016,5,29,14,15,860.0,133.0,3.75,28.5,859.5,604.71,449.54
2016,5,29,14,30,852.0,131.0,3.8,28.0,828.0,552.67,410.2
2016,5,29,14,45,841.5,128.5,3.85,28.0,790.5,495.58,365.13
2016,5,29,15,0,831.0,126.0,3.9,28.0,753.0,439.95,319.78
2016,5,29,15,15,817.5,123.5,3.9,27.5,710.5,383.29,273.01
2016,5,29,15,30,804.0,121.0,3.9,27.0,668.0,327.22,225.7
2016,5,29,15,45,786.0,117.5,3.9,27.0,621.0,270.17,177.26
2016,5,29,16,0,768.0,114.0,3.9,27.0,574.0,214.77,131.68
2016,5,29,16,15,745.0,109.5,3.85,26.5,524.5,153.69,86.5
2016,5,29,16,30,722.0,105.0,3.8,26.0,475.0,100.97,57.14
2016,5,29,16,45,691.5,100.0,3.75,25.5,424.0,66.31,50.69
2016,5,29,17,0,661.0,95.0,3.7,25.0,373.0,64.99,49.9
2016,5,29,17,15,619.5,88.5,3.55,24.0,321.5,62.35,48.02
2016,5,29,17,30,578.0,82.0,3.4,23.0,270.0,59.56,45.94
2016,5,29,17,45,521.0,73.5,3.3,22.5,220.0,54.89,42.02
2016,5,29,18,0,464.0,65.0,3.2,22.0,170.0,50.0,37.76
2016,5,29,18,15,377.5,54.0,2.9,21.0,125.5,42.56,31.14
2016,5,29,18,30,291.0,43.0,2.6,20.0,81.0,33.26,22.68
2016,5,29,18,45,175.0,28.5,2.35,19.0,48.5,22.28,11.68
2016,5,29,19,0,59.0,14.0,2.1,18.0,16.0,12.73,0.0
2016,5,29,19,15,29.5,7.0,2.1,17.0,8.0,6.37,0.0
2016,5,29,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,4,45,21.0,5.0,0.7,11.5,5.5,0.0,0.0
2016,5,30,5,0,42.0,10.0,0.7,12.0,11.0,17.65,0.0
2016,5,30,5,15,170.5,24.0,0.7,12.5,42.5,81.19,44.71
2016,5,30,5,30,299.0,38.0,0.7,13.0,74.0,152.5,112.5
2016,5,30,5,45,395.0,48.0,0.75,13.5,119.0,218.2,169.83
2016,5,30,6,0,491.0,58.0,0.8,14.0,164.0,294.33,234.91
2016,5,30,6,15,552.0,65.5,0.75,15.0,214.0,360.51,289.87
2016,5,30,6,30,613.0,73.0,0.7,16.0,264.0,432.09,346.59
2016,5,30,6,45,658.0,78.0,0.7,17.0,317.0,496.3,395.37
2016,5,30,7,0,703.0,83.0,0.7,18.0,370.0,563.31,444.03
2016,5,30,7,15,733.5,87.5,0.75,19.0,422.5,619.71,483.42
2016,5,30,7,30,764.0,92.0,0.8,20.0,475.0,679.24,522.86
2016,5,30,7,45,788.0,95.0,0.85,21.0,526.0,732.26,555.68
2016,5,30,8,0,812.0,98.0,0.9,22.0,577.0,784.56,587.2
2016,5,30,8,15,829.5,101.5,0.95,23.0,625.0,830.91,614.0
2016,5,30,8,30,847.0,105.0,1.0,24.0,673.0,875.46,639.12
2016,5,30,8,45,861.0,107.0,1.05,25.5,717.0,904.68,652.7
2016,5,30,9,0,875.0,109.0,1.1,27.0,761.0,939.4,669.67
2016,5,30,9,15,885.0,111.0,1.2,27.5,799.5,967.6,685.73
2016,5,30,9,30,895.0,113.0,1.3,28.0,838.0,992.7,699.89
2016,5,30,9,45,904.0,114.0,1.45,29.0,871.5,1012.49,710.16
2016,5,30,10,0,913.0,115.0,1.6,30.0,905.0,1028.85,718.31
2016,5,30,10,15,919.0,116.0,1.7,30.0,931.5,1038.65,724.66
2016,5,30,10,30,925.0,117.0,1.8,30.0,958.0,1044.76,728.9
2016,5,30,10,45,928.0,118.5,1.95,30.5,977.0,1044.61,728.64
2016,5,30,11,0,931.0,120.0,2.1,31.0,996.0,1040.68,726.12
2016,5,30,11,15,933.0,120.5,2.2,31.0,1008.0,1031.02,720.99
2016,5,30,11,30,935.0,121.0,2.3,31.0,1020.0,1017.68,713.67
2016,5,30,11,45,935.0,121.5,2.4,31.5,1024.0,998.87,701.54
2016,5,30,12,0,935.0,122.0,2.5,32.0,1028.0,976.65,687.32
2016,5,30,12,15,934.5,122.0,2.6,32.0,1024.5,950.25,671.82
2016,5,30,12,30,934.0,122.0,2.7,32.0,1021.0,920.72,654.23
2016,5,30,12,45,929.0,123.0,2.85,32.5,1009.5,885.34,631.75
2016,5,30,13,0,924.0,124.0,3.0,33.0,998.0,847.33,607.37
2016,5,30,13,15,920.5,123.0,3.1,32.5,979.0,806.29,582.83
2016,5,30,13,30,917.0,122.0,3.2,32.0,960.0,762.87,555.81
2016,5,30,13,45,910.5,121.0,3.35,32.0,934.5,715.25,522.87
2016,5,30,14,0,904.0,120.0,3.5,32.0,909.0,665.88,487.73
2016,5,30,14,15,896.5,118.5,3.6,31.5,877.0,614.02,450.5
2016,5,30,14,30,889.0,117.0,3.7,31.0,845.0,560.96,411.03
2016,5,30,14,45,878.5,115.0,3.8,31.0,806.5,505.15,367.39
2016,5,30,15,0,868.0,113.0,3.9,31.0,768.0,448.93,322.09
2016,5,30,15,15,855.0,110.5,3.95,30.5,725.0,391.3,275.03
2016,5,30,15,30,842.0,108.0,4.0,30.0,682.0,328.51,223.08
2016,5,30,15,45,825.0,105.0,4.1,30.0,635.0,269.99,173.77
2016,5,30,16,0,808.0,102.0,4.2,30.0,588.0,212.92,127.13
2016,5,30,16,15,786.0,98.0,4.2,29.0,537.5,156.22,85.9
2016,5,30,16,30,764.0,94.0,4.2,28.0,487.0,102.08,56.17
2016,5,30,16,45,735.5,89.5,4.2,27.5,435.0,65.45,49.54
2016,5,30,17,0,707.0,85.0,4.2,27.0,383.0,58.01,43.58
2016,5,30,17,15,667.0,79.5,4.0,26.0,331.0,55.78,42.04
2016,5,30,17,30,627.0,74.0,3.8,25.0,279.0,53.44,40.32
2016,5,30,17,45,571.0,67.0,3.65,24.0,228.5,49.7,37.3
2016,5,30,18,0,515.0,60.0,3.5,23.0,178.0,45.82,34.0
2016,5,30,18,15,429.0,50.5,3.1,22.0,132.0,39.51,28.41
2016,5,30,18,30,343.0,41.0,2.7,21.0,86.0,32.98,22.37
2016,5,30,18,45,214.5,28.0,2.35,20.0,52.0,21.93,11.52
2016,5,30,19,0,86.0,15.0,2.0,19.0,18.0,13.64,0.0
2016,5,30,19,15,43.0,7.5,1.9,18.5,9.0,6.82,0.0
2016,5,30,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,31,4,45,39.5,5.5,0.55,15.5,6.5,0.0,0.0
2016,5,31,5,0,79.0,11.0,0.5,16.0,13.0,26.05,0.0
2016,5,31,5,15,222.0,23.0,0.45,16.5,45.5,95.09,52.53
2016,5,31,5,30,365.0,35.0,0.4,17.0,78.0,170.39,123.21
2016,5,31,5,45,453.0,43.5,0.4,18.0,123.5,234.94,178.66
2016,5,31,6,0,541.0,52.0,0.4,19.0,169.0,308.97,240.21
2016,5,31,6,15,599.0,58.0,0.3,20.0,219.5,374.4,292.7
2016,5,31,6,30,657.0,64.0,0.2,21.0,270.0,444.89,346.24
2016,5,31,6,45,695.5,69.5,0.15,22.0,322.5,505.92,390.45
2016,5,31,7,0,734.0,75.0,0.1,23.0,375.0,571.11,435.37
2016,5,31,7,15,763.0,79.0,0.25,24.0,427.5,629.74,475.65
2016,5,31,7,30,792.0,83.0,0.4,25.0,480.0,688.77,514.06
2016,5,31,7,45,812.5,86.5,0.55,26.0,530.5,740.7,546.41
2016,5,31,8,0,833.0,90.0,0.7,27.0,581.0,791.61,577.51
2016,5,31,8,15,849.5,93.0,0.75,27.5,629.0,830.07,599.61
2016,5,31,8,30,866.0,96.0,0.8,28.0,677.0,873.39,624.64
2016,5,31,8,45,878.0,98.5,0.85,29.0,720.5,909.95,643.75
2016,5,31,9,0,890.0,101.0,0.9,30.0,764.0,943.86,661.01
2016,5,31,9,15,899.5,103.0,1.0,30.5,803.0,971.99,676.81
2016,5,31,9,30,909.0,105.0,1.1,31.0,842.0,996.97,690.72
2016,5,31,9,45,919.0,105.0,1.25,32.0,876.0,1016.97,701.09
2016,5,31,10,0,929.0,105.0,1.4,33.0,910.0,1033.53,709.35
2016,5,31,10,15,934.5,106.5,1.55,33.0,936.5,1043.61,716.63
2016,5,31,10,30,940.0,108.0,1.7,33.0,963.0,1049.92,721.74
2016,5,31,10,45,943.5,109.0,1.9,33.5,982.5,1049.91,722.29
2016,5,31,11,0,947.0,110.0,2.1,34.0,1002.0,1046.06,720.48
2016,5,31,11,15,949.0,110.5,2.25,34.0,1014.0,1036.43,716.02
2016,5,31,11,30,951.0,111.0,2.4,34.0,1026.0,1023.07,709.28
2016,5,31,11,45,951.5,111.5,2.55,34.5,1030.5,1004.64,697.93
2016,5,31,12,0,952.0,112.0,2.7,35.0,1035.0,982.72,684.39
2016,5,31,12,15,951.5,112.0,2.8,35.0,1031.5,956.08,668.83
2016,5,31,12,30,951.0,112.0,2.9,35.0,1028.0,926.24,651.15
2016,5,31,12,45,947.5,112.5,3.05,35.0,1017.0,891.29,630.38
2016,5,31,13,0,944.0,113.0,3.2,35.0,1006.0,853.57,607.54
2016,5,31,13,15,940.5,112.0,3.3,35.0,987.5,811.91,581.55
2016,5,31,13,30,937.0,111.0,3.4,35.0,969.0,767.83,553.54
2016,5,31,13,45,931.5,110.0,3.5,35.0,943.5,720.15,520.66
2016,5,31,14,0,926.0,109.0,3.6,35.0,918.0,670.59,485.56
2016,5,31,14,15,919.0,107.5,3.65,34.5,886.0,618.1,448.15
2016,5,31,14,30,912.0,106.0,3.7,34.0,854.0,564.31,408.5
2016,5,31,14,45,902.0,104.5,3.75,34.0,815.5,508.08,364.91
2016,5,31,15,0,892.0,103.0,3.8,34.0,777.0,451.35,319.61
2016,5,31,15,15,880.0,100.5,3.8,33.5,734.0,392.88,272.34
2016,5,31,15,30,868.0,98.0,3.8,33.0,691.0,334.65,224.15
2016,5,31,15,45,851.5,95.5,3.8,33.0,643.5,275.85,175.05
2016,5,31,16,0,835.0,93.0,3.8,33.0,596.0,211.35,123.23
2016,5,31,16,15,814.5,89.5,3.75,32.5,546.0,153.68,81.43
2016,5,31,16,30,794.0,86.0,3.7,32.0,496.0,98.34,51.17
2016,5,31,16,45,765.5,82.5,3.65,31.5,443.5,60.29,44.42
2016,5,31,17,0,737.0,79.0,3.6,31.0,391.0,59.29,43.88
2016,5,31,17,15,698.5,74.0,3.3,30.0,338.5,51.88,38.03
2016,5,31,17,30,660.0,69.0,3.0,29.0,286.0,49.72,36.48
2016,5,31,17,45,603.5,63.0,2.75,28.0,234.5,46.58,34.01
2016,5,31,18,0,547.0,57.0,2.5,27.0,183.0,43.35,31.32
2016,5,31,18,15,461.5,48.0,2.2,25.5,136.5,37.36,26.16
2016,5,31,18,30,376.0,39.0,1.9,24.0,90.0,31.16,20.56
2016,5,31,18,45,241.5,27.0,1.6,23.0,54.5,21.85,11.43
2016,5,31,19,0,107.0,15.0,1.3,22.0,19.0,11.84,0.0
2016,5,31,19,15,53.5,7.5,1.25,21.0,9.5,6.82,0.0
2016,5,31,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,1,4,45,34.0,5.5,1.2,15.5,6.5,0.0,0.0
2016,6,1,5,0,68.0,11.0,1.2,16.0,13.0,23.79,0.0
2016,6,1,5,15,212.5,23.5,1.5,16.5,46.0,93.11,52.14
2016,6,1,5,30,357.0,36.0,1.8,17.0,79.0,168.57,122.72
2016,6,1,5,45,448.5,45.0,2.1,18.0,125.0,234.54,180.33
2016,6,1,6,0,540.0,54.0,2.4,19.0,171.0,310.37,245.16
2016,6,1,6,15,599.5,60.5,2.4,19.5,222.5,377.07,301.71
2016,6,1,6,30,659.0,67.0,2.4,20.0,274.0,448.98,360.35
2016,6,1,6,45,699.0,72.5,2.4,21.0,327.0,512.94,409.89
2016,6,1,7,0,739.0,78.0,2.4,22.0,380.0,577.08,457.53
2016,6,1,7,15,768.5,82.0,2.4,23.0,433.5,636.31,499.53
2016,6,1,7,30,798.0,86.0,2.4,24.0,487.0,695.95,539.11
2016,6,1,7,45,819.0,89.5,2.4,25.0,538.0,748.5,571.85
2016,6,1,8,0,840.0,93.0,2.4,26.0,589.0,800.06,603.02
2016,6,1,8,15,856.5,96.0,2.35,26.5,637.5,845.93,630.36
2016,6,1,8,30,873.0,99.0,2.3,27.0,686.0,882.18,650.75
2016,6,1,8,45,885.0,101.5,2.3,28.0,730.0,918.9,670.32
2016,6,1,9,0,897.0,104.0,2.3,29.0,774.0,952.96,687.79
2016,6,1,9,15,907.0,106.0,2.3,29.5,813.0,981.69,703.01
2016,6,1,9,30,917.0,108.0,2.3,30.0,852.0,1007.26,716.16
2016,6,1,9,45,925.0,109.5,2.3,31.0,885.5,1026.99,724.17
2016,6,1,10,0,933.0,111.0,2.3,32.0,919.0,1043.18,730.01
2016,6,1,10,15,939.0,112.5,2.35,32.5,946.0,1053.72,734.48
2016,6,1,10,30,945.0,114.0,2.4,33.0,973.0,1060.48,736.78
2016,6,1,10,45,947.0,116.0,2.45,33.5,992.5,1059.92,734.76
2016,6,1,11,0,949.0,118.0,2.5,34.0,1012.0,1055.49,730.57
2016,6,1,11,15,951.5,118.5,2.6,34.0,1024.5,1046.25,725.58
2016,6,1,11,30,954.0,119.0,2.7,34.0,1037.0,1033.24,718.36
2016,6,1,11,45,952.0,121.0,2.8,34.5,1041.0,1013.74,705.71
2016,6,1,12,0,950.0,123.0,2.9,35.0,1045.0,990.8,690.99
2016,6,1,12,15,949.5,123.0,3.0,35.0,1041.5,964.12,675.32
2016,6,1,12,30,949.0,123.0,3.1,35.0,1038.0,934.27,657.55
2016,6,1,12,45,932.5,132.0,3.25,35.0,1023.0,895.96,634.54
2016,6,1,13,0,916.0,141.0,3.4,35.0,1008.0,855.55,609.87
2016,6,1,13,15,912.0,140.0,3.5,34.5,989.5,814.41,585.32
2016,6,1,13,30,908.0,139.0,3.6,34.0,971.0,770.96,557.91
2016,6,1,13,45,782.5,205.0,3.75,34.0,908.0,703.58,509.7
2016,6,1,14,0,657.0,271.0,3.9,34.0,845.0,639.24,463.12
2016,6,1,14,15,764.5,204.0,3.95,33.5,848.5,608.16,442.31
2016,6,1,14,30,872.0,137.0,4.0,33.0,852.0,567.4,412.7
2016,6,1,14,45,847.5,136.0,4.05,33.0,805.5,505.81,365.35
2016,6,1,15,0,823.0,135.0,4.1,33.0,759.0,445.46,317.74
2016,6,1,15,15,819.5,132.0,4.05,32.5,723.0,392.44,274.44
2016,6,1,15,30,816.0,129.0,4.0,32.0,687.0,338.86,229.68
2016,6,1,15,45,796.5,125.5,4.0,31.5,639.5,280.84,181.86
2016,6,1,16,0,777.0,122.0,4.0,31.0,592.0,224.62,136.75
2016,6,1,16,15,753.0,117.5,3.85,30.0,541.5,162.45,91.47
2016,6,1,16,30,729.0,113.0,3.7,29.0,491.0,109.19,61.78
2016,6,1,16,45,699.5,107.0,3.6,28.5,438.5,71.09,54.0
2016,6,1,17,0,670.0,101.0,3.5,28.0,386.0,69.25,52.81
2016,6,1,17,15,627.5,94.5,3.2,27.0,333.5,66.78,51.13
2016,6,1,17,30,585.0,88.0,2.9,26.0,281.0,64.17,49.26
2016,6,1,17,45,529.0,79.0,2.6,25.5,230.5,59.27,45.22
2016,6,1,18,0,473.0,70.0,2.3,25.0,180.0,54.13,40.81
2016,6,1,18,15,385.5,59.0,2.0,23.5,134.0,44.93,32.87
2016,6,1,18,30,298.0,48.0,1.7,22.0,88.0,37.08,25.79
2016,6,1,18,45,149.0,33.5,1.45,21.0,53.5,26.14,15.09
2016,6,1,19,0,0.0,19.0,1.2,20.0,19.0,16.22,0.0
2016,6,1,19,15,0.0,9.5,1.15,19.5,9.5,8.64,0.0
2016,6,1,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
