Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,0,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,6.5,0.75,14.5,6.5,0.0,0.0
2016,6,2,5,0,0.0,13.0,0.8,15.0,13.0,11.82,0.0
2016,6,2,5,15,149.0,27.5,0.85,15.5,45.5,79.89,45.55
2016,6,2,5,30,298.0,42.0,0.9,16.0,78.0,154.56,113.11
2016,6,2,5,45,392.0,52.5,1.0,16.5,123.5,220.62,170.14
2016,6,2,6,0,486.0,63.0,1.1,17.0,169.0,296.21,234.31
2016,6,2,6,15,548.5,71.0,1.1,17.5,220.5,363.43,290.45
2016,6,2,6,30,611.0,79.0,1.1,18.0,272.0,436.18,348.83
2016,6,2,6,45,656.5,85.0,1.1,19.0,325.5,501.74,398.72
2016,6,2,7,0,702.0,91.0,1.1,20.0,379.0,570.16,448.5
2016,6,2,7,15,734.0,96.0,1.05,21.0,432.5,630.59,489.87
2016,6,2,7,30,766.0,101.0,1.0,22.0,486.0,691.77,529.7
2016,6,2,7,45,791.5,104.0,0.95,23.5,538.0,743.01,558.75
2016,6,2,8,0,817.0,107.0,0.9,25.0,590.0,796.69,588.3
2016,6,2,8,15,835.0,110.5,0.95,26.0,638.5,843.64,614.97
2016,6,2,8,30,853.0,114.0,1.0,27.0,687.0,888.78,639.97
2016,6,2,8,45,868.0,116.0,1.05,28.0,732.0,927.46,660.43
2016,6,2,9,0,883.0,118.0,1.1,29.0,777.0,954.51,673.43
2016,6,2,9,15,893.5,120.0,1.2,29.5,816.5,983.3,689.73
2016,6,2,9,30,904.0,122.0,1.3,30.0,856.0,1008.98,704.03
2016,6,2,9,45,913.5,123.0,1.4,31.0,889.5,1029.34,713.69
2016,6,2,10,0,923.0,124.0,1.5,32.0,923.0,1046.25,721.28
2016,6,2,10,15,928.5,125.0,1.6,32.5,950.0,1055.59,725.85
2016,6,2,10,30,934.0,126.0,1.7,33.0,977.0,1061.19,728.32
2016,6,2,10,45,937.0,127.5,1.8,33.5,996.0,1061.0,727.44
2016,6,2,11,0,940.0,129.0,1.9,34.0,1015.0,1056.98,724.39
2016,6,2,11,15,855.0,187.5,1.95,34.0,1001.0,1030.29,708.63
2016,6,2,11,30,770.0,246.0,2.0,34.0,987.0,997.28,689.2
2016,6,2,11,45,788.5,229.0,2.15,34.5,990.5,979.59,678.77
2016,6,2,12,0,807.0,212.0,2.3,35.0,994.0,951.36,661.55
2016,6,2,12,15,874.0,171.5,2.4,35.0,1017.0,949.69,661.72
2016,6,2,12,30,941.0,131.0,2.5,35.0,1040.0,934.38,653.18
2016,6,2,12,45,948.5,124.0,2.6,35.0,1031.0,902.22,634.1
2016,6,2,13,0,956.0,117.0,2.7,35.0,1022.0,866.66,612.75
2016,6,2,13,15,952.5,116.0,2.8,35.0,1003.5,824.63,586.98
2016,6,2,13,30,949.0,115.0,2.9,35.0,985.0,780.14,559.12
2016,6,2,13,45,945.0,113.0,3.0,35.0,959.5,732.18,526.53
2016,6,2,14,0,941.0,111.0,3.1,35.0,934.0,682.18,491.58
2016,6,2,14,15,934.0,109.0,3.1,34.5,901.5,628.64,453.69
2016,6,2,14,30,927.0,107.0,3.1,34.0,869.0,573.78,413.54
2016,6,2,14,45,919.5,104.0,3.15,34.0,831.0,516.8,369.79
2016,6,2,15,0,912.0,101.0,3.2,34.0,793.0,459.05,324.04
2016,6,2,15,15,900.0,99.0,3.2,33.5,749.5,399.97,276.53
2016,6,2,15,30,888.0,97.0,3.2,33.0,706.0,341.09,228.01
2016,6,2,15,45,874.0,93.5,3.2,33.0,658.5,281.05,177.98
2016,6,2,16,0,860.0,90.0,3.2,33.0,611.0,221.96,130.13
2016,6,2,16,15,839.5,86.5,3.2,32.5,559.5,155.84,81.85
2016,6,2,16,30,819.0,83.0,3.2,32.0,508.0,99.07,50.4
2016,6,2,16,45,794.0,79.0,3.2,31.5,455.5,57.79,42.34
2016,6,2,17,0,769.0,75.0,3.2,31.0,403.0,56.29,41.38
2016,6,2,17,15,732.0,70.0,2.95,30.0,349.5,53.82,39.64
2016,6,2,17,30,695.0,65.0,2.7,29.0,296.0,51.23,37.75
2016,6,2,17,45,643.5,59.0,2.45,28.0,244.0,43.52,31.42
2016,6,2,18,0,592.0,53.0,2.2,27.0,192.0,40.12,28.59
2016,6,2,18,15,509.5,45.5,1.95,25.5,144.5,35.24,24.39
2016,6,2,18,30,427.0,38.0,1.7,24.0,97.0,30.24,19.85
2016,6,2,18,45,293.0,27.0,1.45,23.0,60.0,21.8,11.65
2016,6,2,19,0,159.0,16.0,1.2,22.0,23.0,13.04,0.0
2016,6,2,19,15,79.5,8.0,1.15,21.5,11.5,7.28,0.0
2016,6,2,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,3,4,45,53.0,6.0,0.4,18.5,7.0,0.0,0.0
2016,6,3,5,0,106.0,12.0,0.4,19.0,14.0,32.28,0.0
2016,6,3,5,15,253.5,23.5,0.35,20.0,48.5,103.67,58.34
2016,6,3,5,30,401.0,35.0,0.3,21.0,83.0,180.94,128.61
2016,6,3,5,45,489.5,43.0,0.3,22.0,130.0,246.97,184.33
2016,6,3,6,0,578.0,51.0,0.3,23.0,177.0,322.46,245.89
2016,6,3,6,15,634.5,57.0,0.35,23.5,229.0,388.99,299.6
2016,6,3,6,30,691.0,63.0,0.4,24.0,281.0,458.45,353.45
2016,6,3,6,45,728.5,68.0,0.45,25.0,334.0,521.98,399.97
2016,6,3,7,0,766.0,73.0,0.5,26.0,387.0,587.43,445.77
2016,6,3,7,15,793.5,76.5,0.55,27.0,440.0,645.82,484.73
2016,6,3,7,30,821.0,80.0,0.6,28.0,493.0,704.4,521.03
2016,6,3,7,45,840.5,83.5,0.65,29.0,544.5,756.68,551.69
2016,6,3,8,0,860.0,87.0,0.7,30.0,596.0,801.22,576.62
2016,6,3,8,15,875.5,89.5,0.65,30.5,644.0,845.94,600.72
2016,6,3,8,30,891.0,92.0,0.6,31.0,692.0,888.67,622.92
2016,6,3,8,45,902.0,94.5,0.55,32.0,735.5,925.09,639.44
2016,6,3,9,0,913.0,97.0,0.5,33.0,779.0,958.73,653.92
2016,6,3,9,15,922.0,99.0,0.35,33.5,818.0,986.97,664.06
2016,6,3,9,30,931.0,101.0,0.2,34.0,857.0,1011.95,672.25
2016,6,3,9,45,943.0,99.5,0.1,34.5,891.0,1032.69,679.32
2016,6,3,10,0,955.0,98.0,0.0,35.0,925.0,1049.99,685.21
2016,6,3,10,15,959.5,99.0,0.15,35.5,951.5,1058.91,689.57
2016,6,3,10,30,964.0,100.0,0.3,36.0,978.0,1063.97,693.28
2016,6,3,10,45,964.0,102.5,0.45,36.5,996.5,1062.22,693.71
2016,6,3,11,0,964.0,105.0,0.6,37.0,1015.0,1056.55,692.15
2016,6,3,11,15,966.0,105.5,0.7,37.0,1026.5,1046.97,688.71
2016,6,3,11,30,968.0,106.0,0.8,37.0,1038.0,1033.59,683.12
2016,6,3,11,45,964.5,108.5,0.95,37.0,1041.0,1013.24,674.43
2016,6,3,12,0,961.0,111.0,1.1,37.0,1044.0,989.45,663.48
2016,6,3,12,15,960.0,111.0,1.15,37.0,1040.5,962.32,648.67
2016,6,3,12,30,959.0,111.0,1.2,37.0,1037.0,932.02,631.86
2016,6,3,12,45,945.5,118.0,1.3,37.5,1023.0,894.49,609.94
2016,6,3,13,0,932.0,125.0,1.4,38.0,1009.0,854.69,586.35
2016,6,3,13,15,928.0,124.0,1.45,37.5,990.0,813.21,563.21
2016,6,3,13,30,924.0,123.0,1.5,37.0,971.0,769.38,537.73
2016,6,3,13,45,915.5,123.5,1.6,37.0,944.5,721.62,506.83
2016,6,3,14,0,907.0,124.0,1.7,37.0,918.0,672.25,473.82
2016,6,3,14,15,899.0,122.0,1.8,36.5,885.5,619.76,438.5
2016,6,3,14,30,891.0,120.0,1.9,36.0,853.0,566.12,400.88
2016,6,3,14,45,879.5,118.5,2.0,36.0,814.5,510.34,359.44
2016,6,3,15,0,868.0,117.0,2.1,36.0,776.0,454.23,316.28
2016,6,3,15,15,854.5,114.0,2.15,35.5,732.5,391.46,267.55
2016,6,3,15,30,841.0,111.0,2.2,35.0,689.0,333.16,220.71
2016,6,3,15,45,825.0,107.5,2.3,35.0,642.0,274.68,172.99
2016,6,3,16,0,809.0,104.0,2.4,35.0,595.0,217.53,127.5
2016,6,3,16,15,786.5,100.0,2.45,34.5,544.5,160.82,86.84
2016,6,3,16,30,764.0,96.0,2.5,34.0,494.0,106.7,56.96
2016,6,3,16,45,736.0,91.5,2.55,33.5,442.0,66.71,49.23
2016,6,3,17,0,708.0,87.0,2.6,33.0,390.0,59.17,43.37
2016,6,3,17,15,668.5,81.0,2.35,32.0,337.5,56.63,41.62
2016,6,3,17,30,629.0,75.0,2.1,31.0,285.0,53.94,39.67
2016,6,3,17,45,573.5,68.0,1.9,30.0,234.5,50.23,36.77
2016,6,3,18,0,518.0,61.0,1.7,29.0,184.0,46.37,33.59
2016,6,3,18,15,436.0,52.0,1.5,27.5,138.0,40.54,28.63
2016,6,3,18,30,354.0,43.0,1.3,26.0,92.0,34.51,23.24
2016,6,3,18,45,232.5,29.5,1.15,25.0,56.5,23.94,13.31
2016,6,3,19,0,111.0,16.0,1.0,24.0,21.0,12.6,0.0
2016,6,3,19,15,55.5,8.0,0.95,23.5,10.5,7.28,0.0
2016,6,3,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.2,22.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,0.65,22.0,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,0.7,22.0,8.0,7.28,0.0
2016,6,4,5,15,40.0,25.0,0.7,22.5,30.0,38.77,19.85
2016,6,4,5,30,80.0,42.0,0.7,23.0,52.0,72.83,50.84
2016,6,4,5,45,109.0,62.0,0.7,23.5,82.5,109.62,81.9
2016,6,4,6,0,138.0,82.0,0.7,24.0,113.0,149.17,114.94
2016,6,4,6,15,156.0,103.5,0.9,24.5,147.0,188.01,146.98
2016,6,4,6,30,174.0,125.0,1.1,25.0,181.0,228.36,179.46
2016,6,4,6,45,192.5,145.0,1.3,25.5,216.5,268.67,211.14
2016,6,4,7,0,211.0,165.0,1.5,26.0,252.0,310.35,243.13
2016,6,4,7,15,487.0,122.5,1.5,26.5,358.0,483.51,376.25
2016,6,4,7,30,763.0,80.0,1.5,27.0,464.0,661.59,504.35
2016,6,4,7,45,663.0,125.0,1.55,27.5,483.5,670.05,506.12
2016,6,4,8,0,563.0,170.0,1.6,28.0,503.0,656.85,493.3
2016,6,4,8,15,405.0,237.0,1.65,28.0,487.0,615.63,460.24
2016,6,4,8,30,247.0,304.0,1.7,28.0,471.0,548.12,408.5
2016,6,4,8,45,342.5,296.0,1.8,28.5,543.0,630.51,467.41
2016,6,4,9,0,438.0,288.0,1.9,29.0,615.0,731.66,536.05
2016,6,4,9,15,390.5,328.0,1.95,29.5,631.0,722.0,525.59
2016,6,4,9,30,343.0,368.0,2.0,30.0,647.0,723.25,523.12
2016,6,4,9,45,201.5,381.5,2.05,30.5,547.0,586.3,425.95
2016,6,4,10,0,60.0,395.0,2.1,31.0,447.0,445.28,323.63
2016,6,4,10,15,51.5,396.0,2.2,31.0,441.5,435.88,317.28
2016,6,4,10,30,43.0,397.0,2.3,31.0,436.0,426.25,310.11
2016,6,4,10,45,96.0,439.0,2.4,31.5,529.0,518.34,375.16
2016,6,4,11,0,149.0,481.0,2.5,32.0,622.0,621.74,445.41
2016,6,4,11,15,306.0,454.5,2.55,32.5,748.0,753.28,535.47
2016,6,4,11,30,463.0,428.0,2.6,33.0,874.0,875.26,615.75
2016,6,4,11,45,482.5,423.5,2.7,34.0,890.0,874.61,612.68
2016,6,4,12,0,502.0,419.0,2.8,35.0,906.0,871.02,608.73
2016,6,4,12,15,705.5,277.5,2.8,35.0,960.0,902.83,634.75
2016,6,4,12,30,909.0,136.0,2.8,35.0,1014.0,911.17,641.25
2016,6,4,12,45,921.0,126.5,2.85,35.5,1007.5,881.72,621.71
2016,6,4,13,0,933.0,117.0,2.9,36.0,1001.0,848.66,600.12
2016,6,4,13,15,929.5,116.0,2.9,36.0,983.0,807.66,574.23
2016,6,4,13,30,926.0,115.0,2.9,36.0,965.0,764.27,546.42
2016,6,4,13,45,921.0,114.0,2.9,36.0,940.0,717.64,514.28
2016,6,4,14,0,916.0,113.0,2.9,36.0,915.0,669.11,480.04
2016,6,4,14,15,909.0,111.5,2.85,36.0,883.5,617.32,442.47
2016,6,4,14,30,902.0,110.0,2.8,36.0,852.0,564.26,402.95
2016,6,4,14,45,891.5,108.5,2.8,36.0,814.0,508.52,360.51
2016,6,4,15,0,881.0,107.0,2.8,36.0,776.0,452.34,316.45
2016,6,4,15,15,868.5,104.5,2.8,35.5,733.5,394.48,270.57
2016,6,4,15,30,856.0,102.0,2.8,35.0,691.0,336.91,223.76
2016,6,4,15,45,838.0,100.0,2.85,34.5,643.5,272.61,171.84
2016,6,4,16,0,820.0,98.0,2.9,34.0,596.0,215.58,126.37
2016,6,4,16,15,799.0,94.0,2.95,33.5,546.0,158.45,84.92
2016,6,4,16,30,778.0,90.0,3.0,33.0,496.0,103.71,54.24
2016,6,4,16,45,746.5,87.0,3.05,32.5,443.5,63.28,46.65
2016,6,4,17,0,715.0,84.0,3.1,32.0,391.0,57.03,41.8
2016,6,4,17,15,677.0,78.5,2.95,31.0,339.0,54.78,40.26
2016,6,4,17,30,639.0,73.0,2.8,30.0,287.0,52.4,38.55
2016,6,4,17,45,581.0,67.0,2.65,29.0,236.0,49.4,36.24
2016,6,4,18,0,523.0,61.0,2.5,28.0,185.0,46.32,33.71
2016,6,4,18,15,444.0,51.5,2.3,26.5,139.0,40.05,28.36
2016,6,4,18,30,365.0,42.0,2.1,25.0,93.0,33.54,22.56
2016,6,4,18,45,244.5,29.0,1.95,24.0,57.5,23.43,13.06
2016,6,4,19,0,124.0,16.0,1.8,23.0,22.0,12.61,0.0
2016,6,4,19,15,62.0,8.0,1.75,22.5,11.0,7.28,0.0
2016,6,4,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,5,4,45,49.0,5.5,0.7,15.5,7.0,0.0,0.0
2016,6,5,5,0,98.0,11.0,0.7,16.0,14.0,29.65,0.0
2016,6,5,5,15,231.0,23.5,0.8,16.5,47.5,97.65,56.47
2016,6,5,5,30,364.0,36.0,0.9,17.0,81.0,169.62,123.15
2016,6,5,5,45,451.5,45.0,1.0,17.5,126.5,234.19,179.37
2016,6,5,6,0,539.0,54.0,1.1,18.0,172.0,308.17,242.37
2016,6,5,6,15,595.5,60.5,1.15,19.0,222.5,373.15,296.35
2016,6,5,6,30,652.0,67.0,1.2,20.0,273.0,443.02,351.92
2016,6,5,6,45,692.5,72.0,1.25,21.0,326.0,506.16,400.09
2016,6,5,7,0,733.0,77.0,1.3,22.0,379.0,569.71,446.58
2016,6,5,7,15,761.5,81.5,1.35,23.0,431.5,628.42,487.6
2016,6,5,7,30,790.0,86.0,1.4,24.0,484.0,687.5,526.44
2016,6,5,7,45,812.0,89.0,1.45,25.0,535.0,739.87,558.74
2016,6,5,8,0,834.0,92.0,1.5,26.0,586.0,791.35,589.63
2016,6,5,8,15,850.5,95.0,1.5,26.5,633.5,829.85,611.82
2016,6,5,8,30,867.0,98.0,1.5,27.0,681.0,873.19,636.92
2016,6,5,8,45,879.5,100.5,1.55,28.0,725.0,910.25,656.81
2016,6,5,9,0,892.0,103.0,1.6,29.0,769.0,944.7,674.79
2016,6,5,9,15,901.5,104.5,1.65,29.5,807.5,972.41,689.71
2016,6,5,9,30,911.0,106.0,1.7,30.0,846.0,996.98,702.68
2016,6,5,9,45,923.5,104.5,1.75,30.5,880.5,1017.96,713.45
2016,6,5,10,0,936.0,103.0,1.8,31.0,915.0,1035.6,722.22
2016,6,5,10,15,941.5,104.5,1.85,31.5,941.5,1045.93,726.63
2016,6,5,10,30,947.0,106.0,1.9,32.0,968.0,1052.48,728.91
2016,6,5,10,45,947.0,108.5,2.0,33.0,986.5,1050.76,725.49
2016,6,5,11,0,947.0,111.0,2.1,34.0,1005.0,1045.19,719.89
2016,6,5,11,15,949.5,111.5,2.25,34.0,1017.5,1036.28,715.87
2016,6,5,11,30,952.0,112.0,2.4,34.0,1030.0,1023.63,709.55
2016,6,5,11,45,949.0,114.5,2.6,34.5,1033.0,1004.03,697.95
2016,6,5,12,0,946.0,117.0,2.8,35.0,1036.0,981.04,684.12
2016,6,5,12,15,945.0,117.0,2.9,35.0,1033.0,954.34,668.44
2016,6,5,12,30,944.0,117.0,3.0,35.0,1030.0,924.51,650.69
2016,6,5,12,45,933.5,122.0,3.2,35.0,1016.5,888.21,629.26
2016,6,5,13,0,923.0,127.0,3.4,35.0,1003.0,849.53,605.94
2016,6,5,13,15,919.5,126.0,3.5,34.5,985.0,808.9,581.65
2016,6,5,13,30,916.0,125.0,3.6,34.0,967.0,765.89,554.9
2016,6,5,13,45,909.0,124.5,3.7,34.0,941.0,718.75,522.17
2016,6,5,14,0,902.0,124.0,3.8,34.0,915.0,669.91,487.37
2016,6,5,14,15,894.5,122.5,3.85,33.5,883.5,618.47,450.57
2016,6,5,14,30,887.0,121.0,3.9,33.0,852.0,565.84,411.64
2016,6,5,14,45,878.5,118.0,3.95,33.0,814.5,510.58,368.7
2016,6,5,15,0,870.0,115.0,4.0,33.0,777.0,454.7,324.01
2016,6,5,15,15,857.0,112.5,4.0,32.5,734.5,397.24,277.51
2016,6,5,15,30,844.0,110.0,4.0,32.0,692.0,334.63,226.18
2016,6,5,15,45,830.5,105.5,4.0,32.0,645.5,275.86,176.93
2016,6,5,16,0,817.0,101.0,4.0,32.0,599.0,218.13,129.8
2016,6,5,16,15,796.0,97.5,3.95,31.5,549.0,161.56,88.21
2016,6,5,16,30,775.0,94.0,3.9,31.0,499.0,107.38,57.4
2016,6,5,16,45,750.0,88.5,3.9,30.5,447.5,64.4,47.99
2016,6,5,17,0,725.0,83.0,3.9,30.0,396.0,62.04,46.34
2016,6,5,17,15,687.5,78.0,3.7,29.0,343.5,54.43,40.32
2016,6,5,17,30,650.0,73.0,3.5,28.0,291.0,52.41,38.9
2016,6,5,17,45,599.0,66.0,3.35,27.0,240.5,48.63,35.91
2016,6,5,18,0,548.0,59.0,3.2,26.0,190.0,44.69,32.63
2016,6,5,18,15,469.0,50.0,2.9,25.0,143.5,38.77,27.47
2016,6,5,18,30,390.0,41.0,2.6,24.0,97.0,32.63,21.91
2016,6,5,18,45,269.5,29.0,2.3,23.0,60.5,23.41,13.2
2016,6,5,19,0,149.0,17.0,2.0,22.0,24.0,13.81,0.0
2016,6,5,19,15,74.5,8.5,2.0,21.0,12.0,7.73,0.0
2016,6,5,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,6,4,45,48.5,6.0,1.4,13.5,7.0,0.0,0.0
2016,6,6,5,0,97.0,12.0,1.5,14.0,14.0,30.3,0.0
2016,6,6,5,15,232.0,24.0,1.55,14.5,47.5,98.3,57.66
2016,6,6,5,30,367.0,36.0,1.6,15.0,81.0,170.25,124.84
2016,6,6,5,45,454.5,44.5,1.65,15.5,126.5,234.38,181.45
2016,6,6,6,0,542.0,53.0,1.7,16.0,172.0,307.88,244.97
2016,6,6,6,15,598.5,59.5,1.65,17.0,222.5,372.94,299.72
2016,6,6,6,30,655.0,66.0,1.6,18.0,273.0,442.9,355.98
2016,6,6,6,45,695.5,70.5,1.6,19.0,325.5,503.63,402.96
2016,6,6,7,0,736.0,75.0,1.6,20.0,378.0,568.75,451.13
2016,6,6,7,15,764.5,79.0,1.55,21.0,430.5,626.98,491.81
2016,6,6,7,30,793.0,83.0,1.5,22.0,483.0,685.58,529.99
2016,6,6,7,45,815.0,86.0,1.5,23.5,534.0,738.03,561.21
2016,6,6,8,0,837.0,89.0,1.5,25.0,585.0,789.61,590.78
2016,6,6,8,15,853.5,92.0,1.55,25.5,632.5,828.35,613.78
2016,6,6,8,30,870.0,95.0,1.6,26.0,680.0,871.82,639.71
2016,6,6,8,45,883.0,97.0,1.65,27.0,724.0,908.9,659.77
2016,6,6,9,0,896.0,99.0,1.7,28.0,768.0,943.41,677.92
2016,6,6,9,15,905.5,100.5,1.75,29.0,806.5,971.26,691.66
2016,6,6,9,30,915.0,102.0,1.8,30.0,845.0,995.97,703.37
2016,6,6,9,45,921.0,104.5,1.85,31.0,878.0,1015.02,711.53
2016,6,6,10,0,927.0,107.0,1.9,32.0,911.0,1030.5,717.54
2016,6,6,10,15,932.0,108.0,1.95,32.5,937.0,1039.76,721.3
2016,6,6,10,30,937.0,109.0,2.0,33.0,963.0,1045.28,722.94
2016,6,6,10,45,941.0,109.5,2.15,33.5,982.5,1045.52,722.73
2016,6,6,11,0,945.0,110.0,2.3,34.0,1002.0,1041.95,720.27
2016,6,6,11,15,684.5,269.5,2.4,34.0,920.5,951.46,664.6
2016,6,6,11,30,424.0,429.0,2.5,34.0,839.0,838.59,586.86
2016,6,6,11,45,447.5,431.5,2.65,34.5,865.5,848.79,594.17
2016,6,6,12,0,471.0,434.0,2.8,35.0,892.0,855.85,598.45
2016,6,6,12,15,709.5,272.5,2.9,35.0,960.0,901.76,635.02
2016,6,6,12,30,948.0,111.0,3.0,35.0,1028.0,922.62,649.89
2016,6,6,12,45,940.5,114.0,3.1,35.0,1015.5,887.07,627.92
2016,6,6,13,0,933.0,117.0,3.2,35.0,1003.0,848.98,604.49
2016,6,6,13,15,929.0,116.0,3.25,34.5,984.5,807.73,579.66
2016,6,6,13,30,925.0,115.0,3.3,34.0,966.0,764.13,552.74
2016,6,6,13,45,919.0,114.0,3.4,34.0,940.5,717.0,520.18
2016,6,6,14,0,913.0,113.0,3.5,34.0,915.0,668.07,485.46
2016,6,6,14,15,905.5,111.5,3.55,33.5,883.0,616.26,448.49
2016,6,6,14,30,898.0,110.0,3.6,33.0,851.0,563.23,409.35
2016,6,6,14,45,888.0,108.0,3.7,33.0,813.5,507.63,366.31
2016,6,6,15,0,878.0,106.0,3.8,33.0,776.0,451.56,321.57
2016,6,6,15,15,865.5,103.5,3.8,32.5,733.5,393.98,274.94
2016,6,6,15,30,853.0,101.0,3.8,32.0,691.0,336.69,227.44
2016,6,6,15,45,837.5,98.0,3.85,32.0,644.0,272.42,174.15
2016,6,6,16,0,822.0,95.0,3.9,32.0,597.0,215.18,127.38
2016,6,6,16,15,801.5,92.0,3.85,31.0,547.5,158.81,85.97
2016,6,6,16,30,781.0,89.0,3.8,30.0,498.0,104.75,55.11
2016,6,6,16,45,754.0,84.5,3.8,29.5,446.5,61.34,45.66
2016,6,6,17,0,727.0,80.0,3.8,29.0,395.0,59.63,44.53
2016,6,6,17,15,689.5,75.5,3.7,28.0,343.0,52.57,38.93
2016,6,6,17,30,652.0,71.0,3.6,27.0,291.0,50.84,37.74
2016,6,6,17,45,600.0,64.5,3.55,26.0,240.5,47.39,35.01
2016,6,6,18,0,548.0,58.0,3.5,25.0,190.0,43.8,32.02
2016,6,6,18,15,469.0,49.5,3.35,24.0,143.5,38.28,27.19
2016,6,6,18,30,390.0,41.0,3.2,23.0,97.0,32.57,21.98
2016,6,6,18,45,269.0,29.5,3.1,22.0,61.0,23.81,13.66
2016,6,6,19,0,148.0,18.0,3.0,21.0,25.0,14.2,0.0
2016,6,6,19,15,74.0,9.0,3.0,20.0,12.5,8.19,0.0
2016,6,6,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,7,4,45,39.0,6.0,1.6,12.5,7.0,0.0,0.0
2016,6,7,5,0,78.0,12.0,1.6,13.0,14.0,26.45,0.0
2016,6,7,5,15,205.0,24.5,1.55,13.5,46.0,91.71,54.18
2016,6,7,5,30,332.0,37.0,1.5,14.0,78.0,159.92,117.78
2016,6,7,5,45,423.0,46.0,1.45,14.5,123.0,223.89,173.98
2016,6,7,6,0,514.0,55.0,1.4,15.0,168.0,297.67,237.46
2016,6,7,6,15,571.0,61.5,1.35,16.0,217.5,361.46,291.12
2016,6,7,6,30,628.0,68.0,1.3,17.0,267.0,430.23,346.43
2016,6,7,6,45,670.5,72.5,1.3,18.0,319.0,492.69,394.67
2016,6,7,7,0,713.0,77.0,1.3,19.0,371.0,555.8,441.36
2016,6,7,7,15,742.0,81.5,1.3,20.0,423.0,613.89,482.27
2016,6,7,7,30,771.0,86.0,1.3,21.0,475.0,672.45,521.12
2016,6,7,7,45,793.5,89.0,1.35,22.0,525.0,724.41,553.69
2016,6,7,8,0,816.0,92.0,1.4,23.0,575.0,775.59,584.92
2016,6,7,8,15,832.5,95.0,1.45,24.0,622.5,820.63,611.26
2016,6,7,8,30,849.0,98.0,1.5,25.0,670.0,856.31,630.92
2016,6,7,8,45,861.5,101.0,1.6,26.0,713.5,893.45,651.9
2016,6,7,9,0,874.0,104.0,1.7,27.0,757.0,928.04,670.94
2016,6,7,9,15,884.0,106.0,1.85,27.5,795.5,956.43,687.76
2016,6,7,9,30,894.0,108.0,2.0,28.0,834.0,981.76,702.64
2016,6,7,9,45,908.5,105.5,2.2,29.0,868.5,1003.46,714.34
2016,6,7,10,0,923.0,103.0,2.4,30.0,903.0,1021.93,723.95
2016,6,7,10,15,928.5,104.0,2.5,30.5,929.5,1031.75,728.58
2016,6,7,10,30,934.0,105.0,2.6,31.0,956.0,1037.87,731.06
2016,6,7,10,45,936.0,107.0,2.75,31.5,975.0,1037.77,730.26
2016,6,7,11,0,938.0,109.0,2.9,32.0,994.0,1033.86,727.18
2016,6,7,11,15,940.5,109.5,3.0,32.0,1006.5,1025.18,722.25
2016,6,7,11,30,943.0,110.0,3.1,32.0,1019.0,1012.79,715.07
2016,6,7,11,45,943.5,110.0,3.25,32.5,1023.5,994.43,703.12
2016,6,7,12,0,944.0,110.0,3.4,33.0,1028.0,972.64,689.0
2016,6,7,12,15,943.5,110.0,3.5,33.0,1025.5,946.64,673.23
2016,6,7,12,30,943.0,110.0,3.6,33.0,1023.0,917.5,655.36
2016,6,7,12,45,936.5,113.0,3.7,33.0,1011.5,883.01,633.89
2016,6,7,13,0,930.0,116.0,3.8,33.0,1000.0,845.93,610.53
2016,6,7,13,15,927.0,115.0,3.85,33.0,982.0,805.63,584.59
2016,6,7,13,30,924.0,114.0,3.9,33.0,964.0,762.89,556.66
2016,6,7,13,45,917.5,113.5,3.95,33.0,939.0,715.96,523.56
2016,6,7,14,0,911.0,113.0,4.0,33.0,914.0,667.26,488.41
2016,6,7,14,15,904.0,111.5,4.05,32.5,882.5,615.89,451.36
2016,6,7,14,30,897.0,110.0,4.1,32.0,851.0,563.25,412.11
2016,6,7,14,45,886.0,109.0,4.15,32.0,813.5,508.1,368.92
2016,6,7,15,0,875.0,108.0,4.2,32.0,776.0,452.55,324.17
2016,6,7,15,15,863.0,105.5,4.2,31.5,734.0,395.33,277.53
2016,6,7,15,30,851.0,103.0,4.2,31.0,692.0,338.34,229.98
2016,6,7,15,45,833.5,101.0,4.2,30.5,645.0,274.55,177.17
2016,6,7,16,0,816.0,99.0,4.2,30.0,598.0,217.95,130.89
2016,6,7,16,15,795.0,95.5,4.15,29.0,548.5,161.5,89.0
2016,6,7,16,30,774.0,92.0,4.1,28.0,499.0,107.41,57.61
2016,6,7,16,45,745.0,88.5,4.1,27.5,447.5,64.23,48.47
2016,6,7,17,0,716.0,85.0,4.1,27.0,396.0,57.57,43.18
2016,6,7,17,15,678.5,80.0,4.0,26.0,344.0,55.72,41.95
2016,6,7,17,30,641.0,75.0,3.9,25.0,292.0,53.77,40.58
2016,6,7,17,45,586.0,68.5,3.8,24.5,241.5,50.44,37.86
2016,6,7,18,0,531.0,62.0,3.7,24.0,191.0,46.99,34.91
2016,6,7,18,15,451.0,53.0,3.55,23.0,144.5,41.18,29.81
2016,6,7,18,30,371.0,44.0,3.4,22.0,98.0,35.16,24.3
2016,6,7,18,45,248.0,31.5,3.25,21.0,62.0,25.56,15.23
2016,6,7,19,0,125.0,19.0,3.1,20.0,26.0,14.97,0.0
2016,6,7,19,15,62.5,9.5,3.0,19.0,13.0,8.64,0.0
2016,6,7,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,4,45,39.0,6.5,2.25,12.5,7.5,0.0,0.0
2016,6,8,5,0,78.0,13.0,2.3,13.0,15.0,27.31,0.0
2016,6,8,5,15,211.5,26.0,2.35,13.0,48.0,94.67,56.35
2016,6,8,5,30,345.0,39.0,2.4,13.0,81.0,165.65,122.74
2016,6,8,5,45,438.5,47.5,2.45,13.5,127.0,230.87,180.61
2016,6,8,6,0,532.0,56.0,2.5,14.0,173.0,306.01,246.17
2016,6,8,6,15,590.0,62.5,2.5,14.5,223.5,371.26,302.62
2016,6,8,6,30,648.0,69.0,2.5,15.0,274.0,441.54,361.17
2016,6,8,6,45,690.5,73.5,2.55,16.0,327.0,505.01,411.65
2016,6,8,7,0,733.0,78.0,2.6,17.0,380.0,569.01,460.58
2016,6,8,7,15,762.0,82.0,2.6,17.5,432.5,627.45,504.09
2016,6,8,7,30,791.0,86.0,2.6,18.0,485.0,686.3,545.6
2016,6,8,7,45,701.5,120.0,2.65,19.0,501.0,691.6,545.37
2016,6,8,8,0,612.0,154.0,2.7,20.0,517.0,683.76,535.27
2016,6,8,8,15,618.5,169.5,2.75,20.5,561.5,727.11,564.46
2016,6,8,8,30,625.0,185.0,2.8,21.0,606.0,768.47,591.27
2016,6,8,8,45,660.5,186.5,2.9,22.0,657.5,819.11,623.62
2016,6,8,9,0,696.0,188.0,3.0,23.0,709.0,868.86,654.22
2016,6,8,9,15,591.5,247.5,3.05,23.5,706.0,844.57,633.17
2016,6,8,9,30,487.0,307.0,3.1,24.0,703.0,810.61,605.06
2016,6,8,9,45,487.5,326.0,3.2,24.5,736.0,834.99,619.98
2016,6,8,10,0,488.0,345.0,3.3,25.0,769.0,856.82,632.67
2016,6,8,10,15,715.0,227.0,3.35,25.5,868.5,965.43,708.9
2016,6,8,10,30,942.0,109.0,3.4,26.0,968.0,1049.53,761.02
2016,6,8,10,45,729.5,250.0,3.5,26.5,923.5,995.93,724.15
2016,6,8,11,0,517.0,391.0,3.6,27.0,879.0,914.98,663.91
2016,6,8,11,15,732.5,253.5,3.7,27.0,955.0,982.25,715.28
2016,6,8,11,30,948.0,116.0,3.8,27.0,1031.0,1023.17,741.79
2016,6,8,11,45,947.5,117.0,3.9,27.5,1035.0,1004.68,728.45
2016,6,8,12,0,947.0,118.0,4.0,28.0,1039.0,982.76,713.37
2016,6,8,12,15,743.5,256.5,4.1,28.0,978.0,917.5,670.6
2016,6,8,12,30,540.0,395.0,4.2,28.0,917.0,840.89,613.91
2016,6,8,12,45,719.0,271.0,4.3,28.0,958.5,854.15,628.55
2016,6,8,13,0,898.0,147.0,4.4,28.0,1000.0,847.24,626.61
2016,6,8,13,15,894.0,145.5,4.45,28.0,982.0,806.77,599.58
2016,6,8,13,30,890.0,144.0,4.5,28.0,964.0,764.05,569.94
2016,6,8,13,45,884.5,142.5,4.6,28.0,939.0,718.23,537.08
2016,6,8,14,0,879.0,141.0,4.7,28.0,914.0,670.65,502.14
2016,6,8,14,15,871.0,139.0,4.75,27.5,882.5,619.66,464.53
2016,6,8,14,30,863.0,137.0,4.8,27.0,851.0,566.14,423.84
2016,6,8,14,45,852.0,135.0,4.85,27.0,813.0,510.81,379.66
2016,6,8,15,0,841.0,133.0,4.9,27.0,775.0,455.24,334.04
2016,6,8,15,15,827.0,130.0,4.85,26.5,732.5,397.81,286.36
2016,6,8,15,30,813.0,127.0,4.8,26.0,690.0,341.01,238.16
2016,6,8,15,45,794.5,116.5,4.8,25.5,636.0,278.1,185.19
2016,6,8,16,0,776.0,106.0,4.8,25.0,582.0,216.94,134.62
2016,6,8,16,15,570.5,152.5,4.7,24.5,486.5,171.63,108.03
2016,6,8,16,30,365.0,199.0,4.6,24.0,391.0,160.63,113.02
2016,6,8,16,45,338.5,186.5,4.6,23.5,350.5,129.53,104.39
2016,6,8,17,0,312.0,174.0,4.6,23.0,310.0,122.52,99.1
2016,6,8,17,15,296.5,153.0,4.5,22.0,268.5,109.89,89.08
2016,6,8,17,30,281.0,132.0,4.4,21.0,227.0,96.69,78.33
2016,6,8,17,45,256.5,112.0,4.3,20.5,187.5,83.53,67.22
2016,6,8,18,0,232.0,92.0,4.2,20.0,148.0,69.87,55.41
2016,6,8,18,15,190.5,73.0,4.0,19.0,112.0,56.35,43.53
2016,6,8,18,30,149.0,54.0,3.8,18.0,76.0,42.42,31.01
2016,6,8,18,45,74.5,37.0,3.6,17.5,48.0,30.33,19.52
2016,6,8,19,0,0.0,20.0,3.4,17.0,20.0,17.27,0.0
2016,6,8,19,15,0.0,10.0,3.3,16.0,10.0,9.1,0.0
2016,6,8,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,4,45,41.5,6.5,2.8,11.0,7.5,0.0,0.0
2016,6,9,5,0,83.0,13.0,2.9,11.0,15.0,28.25,0.0
2016,6,9,5,15,214.0,26.0,2.95,11.0,48.0,95.15,57.18
2016,6,9,5,30,345.0,39.0,3.0,11.0,81.0,165.35,123.5
2016,6,9,5,45,435.5,47.5,3.05,11.5,126.5,229.37,180.98
2016,6,9,6,0,526.0,56.0,3.1,12.0,172.0,302.99,246.03
2016,6,9,6,15,583.0,62.5,3.05,12.5,222.0,367.38,302.43
2016,6,9,6,30,640.0,69.0,3.0,13.0,272.0,436.72,360.93
2016,6,9,6,45,685.0,73.0,3.0,14.0,325.0,500.62,412.39
2016,6,9,7,0,730.0,77.0,3.0,15.0,378.0,565.39,462.53
2016,6,9,7,15,758.0,81.0,2.9,15.5,429.5,622.98,505.69
2016,6,9,7,30,786.0,85.0,2.8,16.0,481.0,680.92,546.68
2016,6,9,7,45,812.0,86.5,2.75,17.0,532.5,734.41,581.5
2016,6,9,8,0,838.0,88.0,2.7,18.0,584.0,787.34,614.87
2016,6,9,8,15,854.0,90.5,2.65,18.5,631.5,825.23,637.92
2016,6,9,8,30,870.0,93.0,2.6,19.0,679.0,867.77,663.9
2016,6,9,8,45,886.0,93.5,2.55,20.0,723.0,905.94,685.05
2016,6,9,9,0,902.0,94.0,2.5,21.0,767.0,941.73,704.16
2016,6,9,9,15,911.0,95.5,2.45,21.5,805.5,969.38,718.9
2016,6,9,9,30,920.0,97.0,2.4,22.0,844.0,993.86,731.48
2016,6,9,9,45,927.5,98.0,2.4,23.0,877.0,1013.01,739.64
2016,6,9,10,0,935.0,99.0,2.4,24.0,910.0,1028.65,745.56
2016,6,9,10,15,940.0,100.5,2.4,24.5,936.5,1038.72,749.44
2016,6,9,10,30,945.0,102.0,2.4,25.0,963.0,1045.02,751.07
2016,6,9,10,45,948.5,102.5,2.45,25.5,982.5,1045.0,749.4
2016,6,9,11,0,952.0,103.0,2.5,26.0,1002.0,1041.17,745.5
2016,6,9,11,15,953.5,103.5,2.55,26.5,1014.0,1031.58,738.11
2016,6,9,11,30,955.0,104.0,2.6,27.0,1026.0,1018.27,728.52
2016,6,9,11,45,955.5,104.5,2.7,27.5,1030.5,1000.37,716.59
2016,6,9,12,0,956.0,105.0,2.8,28.0,1035.0,978.98,702.47
2016,6,9,12,15,955.0,105.0,2.9,28.0,1032.0,952.42,686.39
2016,6,9,12,30,954.0,105.0,3.0,28.0,1029.0,922.7,668.17
2016,6,9,12,45,950.5,105.5,3.2,28.5,1018.0,888.31,646.07
2016,6,9,13,0,947.0,106.0,3.4,29.0,1007.0,851.13,621.86
2016,6,9,13,15,809.5,196.0,3.55,28.5,956.0,791.58,583.05
2016,6,9,13,30,672.0,286.0,3.7,28.0,905.0,734.46,542.01
2016,6,9,13,45,569.5,322.5,3.85,28.0,837.5,662.93,490.66
2016,6,9,14,0,467.0,359.0,4.0,28.0,770.0,595.92,441.84
2016,6,9,14,15,550.5,308.5,4.1,27.5,776.5,574.43,427.63
2016,6,9,14,30,634.0,258.0,4.2,27.0,783.0,543.21,404.86
2016,6,9,14,45,625.0,246.0,4.3,26.5,744.0,491.13,365.24
2016,6,9,15,0,616.0,234.0,4.4,26.0,705.0,439.24,324.63
2016,6,9,15,15,474.5,265.5,4.45,25.5,616.5,373.38,274.64
2016,6,9,15,30,333.0,297.0,4.5,25.0,528.0,326.18,239.94
2016,6,9,15,45,369.0,265.5,4.55,24.5,505.5,287.68,207.81
2016,6,9,16,0,405.0,234.0,4.6,24.0,483.0,239.04,167.54
2016,6,9,16,15,401.0,213.0,4.55,23.5,442.5,194.61,133.6
2016,6,9,16,30,397.0,192.0,4.5,23.0,402.0,150.99,104.62
2016,6,9,16,45,335.0,181.0,4.5,22.5,345.5,126.12,101.93
2016,6,9,17,0,273.0,170.0,4.5,22.0,289.0,119.72,97.11
2016,6,9,17,15,258.0,150.5,4.4,21.0,251.5,108.03,87.82
2016,6,9,17,30,243.0,131.0,4.3,20.0,214.0,95.8,77.87
2016,6,9,17,45,227.0,110.5,4.25,19.5,178.0,82.38,66.49
2016,6,9,18,0,211.0,90.0,4.2,19.0,142.0,68.42,54.38
2016,6,9,18,15,182.5,71.0,4.0,18.0,108.5,54.94,42.5
2016,6,9,18,30,154.0,52.0,3.8,17.0,75.0,41.01,29.96
2016,6,9,18,45,99.0,35.0,3.65,16.5,48.0,28.07,17.79
2016,6,9,19,0,44.0,18.0,3.5,16.0,21.0,14.79,0.0
2016,6,9,19,15,22.0,9.0,3.35,15.5,10.5,8.19,0.0
2016,6,9,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,5.5,2.05,11.5,5.5,0.0,0.0
2016,6,10,5,0,0.0,11.0,2.1,12.0,11.0,10.01,0.0
2016,6,10,5,15,72.0,26.5,2.2,12.0,35.5,52.75,30.51
2016,6,10,5,30,144.0,42.0,2.3,12.0,60.0,97.47,72.08
2016,6,10,5,45,177.5,60.5,2.4,12.5,93.0,138.38,108.76
2016,6,10,6,0,211.0,79.0,2.5,13.0,126.0,182.67,147.97
2016,6,10,6,15,232.0,99.0,2.55,13.0,162.5,226.02,186.05
2016,6,10,6,30,253.0,119.0,2.6,13.0,199.0,271.12,224.67
2016,6,10,6,45,264.0,140.0,2.7,13.5,237.0,313.11,259.27
2016,6,10,7,0,275.0,161.0,2.8,14.0,275.0,355.5,293.2
2016,6,10,7,15,285.0,181.0,2.85,14.5,312.5,396.35,324.93
2016,6,10,7,30,295.0,201.0,2.9,15.0,350.0,437.23,355.89
2016,6,10,7,45,568.0,143.5,2.95,16.0,467.0,614.31,494.94
2016,6,10,8,0,841.0,86.0,3.0,17.0,584.0,780.34,614.85
2016,6,10,8,15,856.5,88.5,2.95,17.5,631.0,824.46,641.81
2016,6,10,8,30,872.0,91.0,2.9,18.0,678.0,866.69,667.85
2016,6,10,8,45,884.0,93.5,2.9,19.0,721.5,903.61,688.82
2016,6,10,9,0,896.0,96.0,2.9,20.0,765.0,937.9,707.68
2016,6,10,9,15,905.0,97.5,2.85,20.5,803.5,965.44,722.7
2016,6,10,9,30,914.0,99.0,2.8,21.0,842.0,989.83,735.53
2016,6,10,9,45,927.0,97.0,2.75,21.5,876.0,1011.04,746.2
2016,6,10,10,0,940.0,95.0,2.7,22.0,910.0,1028.94,754.68
2016,6,10,10,15,945.0,96.0,2.65,22.5,936.5,1038.61,757.87
2016,6,10,10,30,950.0,97.0,2.6,23.0,963.0,1044.52,758.79
2016,6,10,10,45,950.5,99.5,2.6,23.5,981.5,1043.7,756.06
2016,6,10,11,0,951.0,102.0,2.6,24.0,1000.0,1039.02,751.06
2016,6,10,11,15,953.0,102.5,2.65,24.0,1012.0,1030.0,745.41
2016,6,10,11,30,955.0,103.0,2.7,24.0,1024.0,1017.24,737.48
2016,6,10,11,45,746.5,251.0,2.8,24.5,973.0,960.19,699.9
2016,6,10,12,0,538.0,399.0,2.9,25.0,922.0,885.57,644.25
2016,6,10,12,15,628.5,339.5,2.95,24.5,949.0,888.57,650.99
2016,6,10,12,30,719.0,280.0,3.0,24.0,976.0,890.88,656.32
2016,6,10,12,45,613.5,340.0,3.1,24.0,929.5,829.6,612.6
2016,6,10,13,0,508.0,400.0,3.2,24.0,883.0,769.38,569.51
2016,6,10,13,15,473.0,396.0,3.25,24.0,839.5,712.96,530.4
2016,6,10,13,30,438.0,392.0,3.3,24.0,796.0,658.08,491.68
2016,6,10,13,45,314.5,415.5,3.4,24.0,702.0,569.52,427.03
2016,6,10,14,0,191.0,439.0,3.5,24.0,608.0,492.42,369.92
2016,6,10,14,15,219.0,418.5,3.55,23.5,605.5,476.86,359.75
2016,6,10,14,30,247.0,398.0,3.6,23.0,603.0,454.67,343.92
2016,6,10,14,45,196.0,383.0,3.7,23.0,541.0,404.14,305.97
2016,6,10,15,0,145.0,368.0,3.8,23.0,479.0,355.18,269.26
2016,6,10,15,15,95.5,328.5,3.8,22.5,400.5,300.67,228.89
2016,6,10,15,30,46.0,289.0,3.8,22.0,322.0,247.3,189.42
2016,6,10,15,45,153.5,278.0,3.85,21.5,375.0,251.72,189.72
2016,6,10,16,0,261.0,267.0,3.9,21.0,428.0,241.82,177.46
2016,6,10,16,15,234.0,247.0,3.9,20.5,382.0,211.39,155.39
2016,6,10,16,30,207.0,227.0,3.9,20.0,336.0,177.09,132.48
2016,6,10,16,45,132.0,200.0,3.9,20.0,267.5,143.88,117.88
2016,6,10,17,0,57.0,173.0,3.9,20.0,199.0,133.05,109.16
2016,6,10,17,15,50.5,152.0,3.85,19.5,173.0,118.26,97.09
2016,6,10,17,30,44.0,131.0,3.8,19.0,147.0,103.16,84.52
2016,6,10,17,45,37.5,110.0,3.8,18.5,122.0,87.75,71.42
2016,6,10,18,0,31.0,89.0,3.8,18.0,97.0,72.05,57.77
2016,6,10,18,15,19.5,69.0,3.7,17.0,74.0,56.72,44.24
2016,6,10,18,30,8.0,49.0,3.6,16.0,51.0,41.76,30.76
2016,6,10,18,45,4.0,31.5,3.5,15.5,32.5,27.26,17.26
2016,6,10,19,0,0.0,14.0,3.4,15.0,14.0,12.32,0.0
2016,6,10,19,15,0.0,7.0,3.3,14.5,7.0,6.37,0.0
2016,6,10,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,7.0,0.75,9.5,7.0,0.0,0.0
2016,6,11,5,0,0.0,14.0,0.8,10.0,14.0,12.73,0.0
2016,6,11,5,15,130.5,27.5,0.75,10.5,44.0,74.14,44.55
2016,6,11,5,30,261.0,41.0,0.7,11.0,74.0,139.15,103.57
2016,6,11,5,45,331.5,54.5,0.7,12.0,115.0,195.25,152.82
2016,6,11,6,0,402.0,68.0,0.7,13.0,156.0,259.1,207.62
2016,6,11,6,15,450.0,79.5,0.65,14.0,202.5,317.13,256.19
2016,6,11,6,30,498.0,91.0,0.6,15.0,249.0,383.91,309.47
2016,6,11,6,45,531.0,101.5,0.55,16.0,297.0,441.24,353.06
2016,6,11,7,0,564.0,112.0,0.5,17.0,345.0,500.51,396.09
2016,6,11,7,15,613.0,109.5,0.7,17.5,393.0,558.19,439.7
2016,6,11,7,30,662.0,107.0,0.9,18.0,441.0,617.9,483.8
2016,6,11,7,45,654.5,129.0,1.1,19.0,487.5,664.11,515.0
2016,6,11,8,0,647.0,151.0,1.3,20.0,534.0,707.09,543.22
2016,6,11,8,15,462.5,224.5,1.5,21.0,509.5,647.82,495.54
2016,6,11,8,30,278.0,298.0,1.7,22.0,485.0,566.57,431.95
2016,6,11,8,45,277.0,320.0,1.9,23.0,516.5,595.65,451.33
2016,6,11,9,0,276.0,342.0,2.1,24.0,548.0,623.34,468.59
2016,6,11,9,15,478.0,284.0,2.2,24.5,663.0,770.68,574.28
2016,6,11,9,30,680.0,226.0,2.3,25.0,778.0,915.82,673.12
2016,6,11,9,45,482.5,320.0,2.4,25.5,720.0,823.22,603.78
2016,6,11,10,0,285.0,414.0,2.5,26.0,662.0,714.89,524.33
2016,6,11,10,15,189.5,430.0,2.5,26.0,597.5,621.1,457.58
2016,6,11,10,30,94.0,446.0,2.5,26.0,533.0,525.95,388.21
2016,6,11,10,45,172.0,459.0,2.5,26.0,620.5,626.51,460.75
2016,6,11,11,0,250.0,472.0,2.5,26.0,708.0,723.05,527.46
2016,6,11,11,15,179.0,479.0,2.5,25.5,649.0,642.25,470.49
2016,6,11,11,30,108.0,486.0,2.5,25.0,590.0,563.35,414.83
2016,6,11,11,45,68.5,438.5,2.55,25.0,505.0,475.03,352.04
2016,6,11,12,0,29.0,391.0,2.6,25.0,420.0,389.26,289.69
2016,6,11,12,15,246.0,411.5,2.6,25.0,650.5,611.47,454.51
2016,6,11,12,30,463.0,432.0,2.6,25.0,881.0,807.07,590.5
2016,6,11,12,45,411.0,433.5,2.65,25.5,829.0,740.9,542.48
2016,6,11,13,0,359.0,435.0,2.7,26.0,777.0,679.92,499.42
2016,6,11,13,15,186.5,350.0,2.75,26.0,527.5,455.92,340.35
2016,6,11,13,30,14.0,265.0,2.8,26.0,278.0,244.06,182.26
2016,6,11,13,45,211.5,318.0,2.85,26.0,505.0,419.51,316.36
2016,6,11,14,0,409.0,371.0,2.9,26.0,732.0,569.88,424.75
2016,6,11,14,15,353.5,379.0,2.95,26.0,683.0,520.1,387.09
2016,6,11,14,30,298.0,387.0,3.0,26.0,634.0,473.07,352.27
2016,6,11,14,45,173.5,358.0,3.15,26.0,501.0,375.04,280.48
2016,6,11,15,0,49.0,329.0,3.3,26.0,368.0,291.71,219.38
2016,6,11,15,15,89.5,326.5,3.4,25.5,391.0,297.21,223.64
2016,6,11,15,30,130.0,324.0,3.5,25.0,414.0,290.99,218.12
2016,6,11,15,45,155.5,301.0,3.6,25.0,401.5,267.8,199.16
2016,6,11,16,0,181.0,278.0,3.7,25.0,389.0,241.9,177.94
2016,6,11,16,15,98.5,231.5,3.7,24.5,291.5,192.6,143.91
2016,6,11,16,30,16.0,185.0,3.7,24.0,194.0,154.16,118.11
2016,6,11,16,45,85.0,183.5,3.7,23.5,222.0,141.48,114.27
2016,6,11,17,0,154.0,182.0,3.7,23.0,250.0,132.76,107.61
2016,6,11,17,15,375.0,131.5,3.65,22.5,268.0,90.75,72.53
2016,6,11,17,30,596.0,81.0,3.6,22.0,286.0,57.9,44.65
2016,6,11,17,45,535.0,75.0,3.55,21.5,236.0,55.18,42.47
2016,6,11,18,0,474.0,69.0,3.5,21.0,186.0,52.42,40.1
2016,6,11,18,15,398.5,58.5,3.4,20.0,141.5,45.57,34.06
2016,6,11,18,30,323.0,48.0,3.3,19.0,97.0,36.9,26.2
2016,6,11,18,45,213.5,34.5,3.25,18.5,62.0,26.83,16.7
2016,6,11,19,0,104.0,21.0,3.2,18.0,27.0,16.5,1.68
2016,6,11,19,15,52.0,10.5,3.2,17.5,13.5,9.55,0.0
2016,6,11,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
