Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,7.0,2.15,12.5,7.0,0.0,0.0
2016,6,12,5,0,0.0,14.0,2.3,13.0,14.0,12.73,0.0
2016,6,12,5,15,138.0,28.0,2.4,13.5,45.0,76.49,45.38
2016,6,12,5,30,276.0,42.0,2.5,14.0,76.0,144.78,106.89
2016,6,12,5,45,368.5,52.0,2.65,14.5,120.0,208.05,162.31
2016,6,12,6,0,461.0,62.0,2.8,15.0,164.0,280.37,225.09
2016,6,12,6,15,519.5,70.0,2.8,15.5,212.5,343.72,279.75
2016,6,12,6,30,578.0,78.0,2.8,16.0,261.0,412.26,336.9
2016,6,12,6,45,625.0,83.0,2.85,16.5,313.0,475.51,388.13
2016,6,12,7,0,672.0,88.0,2.9,17.0,365.0,541.82,440.04
2016,6,12,7,15,702.5,93.0,2.8,17.5,416.5,599.62,483.17
2016,6,12,7,30,733.0,98.0,2.7,18.0,468.0,658.16,525.32
2016,6,12,7,45,760.0,101.0,2.65,19.0,518.5,709.43,558.63
2016,6,12,8,0,787.0,104.0,2.6,20.0,569.0,763.05,592.56
2016,6,12,8,15,804.5,107.0,2.55,20.5,616.0,808.02,620.6
2016,6,12,8,30,822.0,110.0,2.5,21.0,663.0,851.31,646.95
2016,6,12,8,45,838.0,111.5,2.45,22.0,707.0,889.61,668.11
2016,6,12,9,0,854.0,113.0,2.4,23.0,751.0,916.89,681.5
2016,6,12,9,15,864.5,115.0,2.4,23.5,789.0,945.39,697.37
2016,6,12,9,30,875.0,117.0,2.4,24.0,827.0,970.93,711.18
2016,6,12,9,45,892.0,113.0,2.45,24.5,862.0,993.36,723.41
2016,6,12,10,0,909.0,109.0,2.5,25.0,897.0,1012.7,733.69
2016,6,12,10,15,914.5,110.0,2.6,25.5,924.0,1022.59,738.48
2016,6,12,10,30,920.0,111.0,2.7,26.0,951.0,1028.84,741.11
2016,6,12,10,45,924.5,111.5,2.8,26.5,970.5,1029.88,740.54
2016,6,12,11,0,929.0,112.0,2.9,27.0,990.0,1027.19,737.73
2016,6,12,11,15,931.5,112.5,3.0,27.0,1002.5,1018.82,732.85
2016,6,12,11,30,934.0,113.0,3.1,27.0,1015.0,1006.79,725.73
2016,6,12,11,45,934.0,114.0,3.25,27.5,1019.5,989.29,714.09
2016,6,12,12,0,934.0,115.0,3.4,28.0,1024.0,968.38,700.25
2016,6,12,12,15,933.5,115.0,3.5,28.0,1021.5,942.85,684.43
2016,6,12,12,30,933.0,115.0,3.6,28.0,1019.0,914.22,666.49
2016,6,12,12,45,918.5,122.5,3.7,28.0,1005.5,877.56,643.1
2016,6,12,13,0,904.0,130.0,3.8,28.0,992.0,838.76,618.06
2016,6,12,13,15,900.5,129.5,3.9,28.0,974.0,799.65,592.56
2016,6,12,13,30,897.0,129.0,4.0,28.0,956.0,758.21,564.65
2016,6,12,13,45,889.0,129.0,4.15,28.0,931.0,711.99,531.67
2016,6,12,14,0,881.0,129.0,4.3,28.0,906.0,664.19,496.67
2016,6,12,14,15,873.5,127.0,4.35,27.5,875.0,613.69,459.46
2016,6,12,14,30,866.0,125.0,4.4,27.0,844.0,562.02,420.16
2016,6,12,14,45,856.0,123.0,4.5,27.0,807.0,508.22,377.34
2016,6,12,15,0,846.0,121.0,4.6,27.0,770.0,450.19,330.17
2016,6,12,15,15,833.5,118.5,4.6,26.5,728.5,393.65,283.25
2016,6,12,15,30,821.0,116.0,4.6,26.0,687.0,337.52,235.55
2016,6,12,15,45,806.5,112.0,4.6,25.5,641.5,280.38,186.76
2016,6,12,16,0,792.0,108.0,4.6,25.0,596.0,224.39,139.87
2016,6,12,16,15,771.0,104.0,4.55,24.5,547.0,168.97,97.31
2016,6,12,16,30,750.0,100.0,4.5,24.0,498.0,115.94,64.8
2016,6,12,16,45,726.5,94.0,4.45,24.0,448.0,61.52,46.87
2016,6,12,17,0,703.0,88.0,4.4,24.0,398.0,59.33,45.22
2016,6,12,17,15,666.0,83.0,4.25,23.0,346.5,57.58,44.07
2016,6,12,17,30,629.0,78.0,4.1,22.0,295.0,55.73,42.79
2016,6,12,17,45,583.0,70.0,3.95,21.5,245.5,51.35,39.14
2016,6,12,18,0,537.0,62.0,3.8,21.0,196.0,46.73,35.16
2016,6,12,18,15,461.5,53.5,3.5,20.0,150.0,41.36,30.41
2016,6,12,18,30,386.0,45.0,3.2,19.0,104.0,35.8,25.28
2016,6,12,18,45,275.0,33.0,2.9,18.5,67.0,26.72,16.66
2016,6,12,19,0,164.0,21.0,2.6,18.0,30.0,16.55,2.25
2016,6,12,19,15,82.0,10.5,2.5,17.5,15.0,9.55,0.0
2016,6,12,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,4,45,43.5,6.0,1.8,11.5,7.5,0.0,0.0
2016,6,13,5,0,87.0,12.0,2.1,12.0,15.0,27.88,0.0
2016,6,13,5,15,212.5,25.0,2.15,12.5,47.5,92.94,55.11
2016,6,13,5,30,338.0,38.0,2.2,13.0,80.0,160.93,118.84
2016,6,13,5,45,423.5,47.0,2.25,13.5,124.0,222.87,173.96
2016,6,13,6,0,509.0,56.0,2.3,14.0,168.0,293.95,236.13
2016,6,13,6,15,299.5,90.5,2.15,14.5,161.0,256.8,209.58
2016,6,13,6,30,90.0,125.0,2.0,15.0,154.0,182.07,148.23
2016,6,13,6,45,100.5,146.5,1.95,16.0,184.0,215.06,175.13
2016,6,13,7,0,111.0,168.0,1.9,17.0,214.0,248.79,201.55
2016,6,13,7,15,181.0,187.5,1.8,18.0,274.0,321.15,258.87
2016,6,13,7,30,251.0,207.0,1.7,19.0,334.0,411.45,327.7
2016,6,13,7,45,536.5,149.0,1.6,20.0,455.5,588.05,462.28
2016,6,13,8,0,822.0,91.0,1.5,21.0,577.0,775.68,592.02
2016,6,13,8,15,838.5,94.0,1.6,22.0,624.5,821.01,617.91
2016,6,13,8,30,855.0,97.0,1.7,23.0,672.0,857.1,638.63
2016,6,13,8,45,871.0,98.0,1.85,24.0,716.5,895.48,661.2
2016,6,13,9,0,887.0,99.0,2.0,25.0,761.0,931.53,681.9
2016,6,13,9,15,897.0,100.5,2.25,25.5,800.0,959.89,699.81
2016,6,13,9,30,907.0,102.0,2.5,26.0,839.0,985.18,715.68
2016,6,13,9,45,916.0,102.5,2.75,27.0,872.5,1005.19,726.64
2016,6,13,10,0,925.0,103.0,3.0,28.0,906.0,1021.79,735.35
2016,6,13,10,15,930.5,104.5,3.2,28.0,932.5,1032.43,742.76
2016,6,13,10,30,936.0,106.0,3.4,28.0,959.0,1039.34,747.9
2016,6,13,10,45,941.5,105.5,3.6,28.5,979.5,1040.45,747.9
2016,6,13,11,0,947.0,105.0,3.8,29.0,1000.0,1037.79,745.56
2016,6,13,11,15,949.5,105.5,3.95,29.0,1012.5,1029.41,740.77
2016,6,13,11,30,952.0,106.0,4.1,29.0,1025.0,1017.29,733.64
2016,6,13,11,45,955.0,105.0,4.3,29.0,1031.0,1000.56,723.83
2016,6,13,12,0,958.0,104.0,4.5,29.0,1037.0,980.28,711.66
2016,6,13,12,15,957.5,104.0,4.65,28.5,1034.5,954.36,696.95
2016,6,13,12,30,957.0,104.0,4.8,28.0,1032.0,925.24,680.32
2016,6,13,12,45,951.5,106.5,4.95,28.0,1021.0,891.11,658.69
2016,6,13,13,0,946.0,109.0,5.1,28.0,1010.0,854.28,634.96
2016,6,13,13,15,943.5,108.0,5.2,27.5,993.0,814.15,609.63
2016,6,13,13,30,941.0,107.0,5.3,27.0,976.0,771.48,582.12
2016,6,13,13,45,934.5,107.5,5.45,27.0,951.0,725.04,548.59
2016,6,13,14,0,928.0,108.0,5.6,27.0,926.0,676.75,512.53
2016,6,13,14,15,921.5,106.5,5.6,26.5,895.5,625.17,473.61
2016,6,13,14,30,915.0,105.0,5.6,26.0,865.0,572.22,432.45
2016,6,13,14,45,905.0,104.0,5.6,25.5,827.5,516.88,388.14
2016,6,13,15,0,895.0,103.0,5.6,25.0,790.0,460.99,341.99
2016,6,13,15,15,883.5,101.0,5.55,24.5,748.0,403.47,293.21
2016,6,13,15,30,872.0,99.0,5.5,24.0,706.0,346.08,243.45
2016,6,13,15,45,860.0,95.0,5.45,23.5,660.0,287.42,192.39
2016,6,13,16,0,848.0,91.0,5.4,23.0,614.0,229.46,142.97
2016,6,13,16,15,828.5,88.0,5.3,22.5,564.5,164.73,92.32
2016,6,13,16,30,809.0,85.0,5.2,22.0,515.0,109.19,57.77
2016,6,13,16,45,787.5,80.0,5.1,21.5,463.5,57.97,44.33
2016,6,13,17,0,766.0,75.0,5.0,21.0,412.0,55.76,42.72
2016,6,13,17,15,731.0,70.5,4.9,20.0,359.5,53.7,41.26
2016,6,13,17,30,696.0,66.0,4.8,19.0,307.0,51.54,39.67
2016,6,13,17,45,649.0,60.0,4.7,18.5,256.0,43.84,33.04
2016,6,13,18,0,602.0,54.0,4.6,18.0,205.0,40.47,30.1
2016,6,13,18,15,528.5,47.0,4.45,17.0,157.5,36.04,26.15
2016,6,13,18,30,455.0,40.0,4.3,16.0,110.0,31.5,21.88
2016,6,13,18,45,340.0,30.0,4.15,15.5,71.5,24.05,14.68
2016,6,13,19,0,225.0,20.0,4.0,15.0,33.0,16.32,2.71
2016,6,13,19,15,112.5,10.0,4.0,14.5,16.5,9.1,0.0
2016,6,13,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,14,4,45,51.5,6.5,2.85,9.0,8.0,0.0,0.0
2016,6,14,5,0,103.0,13.0,2.9,9.0,16.0,31.84,0.0
2016,6,14,5,15,242.0,24.5,2.95,9.5,50.0,99.64,59.61
2016,6,14,5,30,381.0,36.0,3.0,10.0,84.0,171.96,128.25
2016,6,14,5,45,469.0,44.5,3.1,10.5,129.5,236.51,186.74
2016,6,14,6,0,557.0,53.0,3.2,11.0,175.0,310.48,252.58
2016,6,14,6,15,612.5,59.0,3.2,11.5,225.5,374.95,309.51
2016,6,14,6,30,668.0,65.0,3.2,12.0,276.0,444.19,368.41
2016,6,14,6,45,706.5,69.5,3.2,13.0,328.5,504.33,417.26
2016,6,14,7,0,745.0,74.0,3.2,14.0,381.0,568.53,467.23
2016,6,14,7,15,772.5,78.0,3.2,14.5,432.5,626.4,511.28
2016,6,14,7,30,800.0,82.0,3.2,15.0,484.0,684.56,553.2
2016,6,14,7,45,819.0,85.5,3.2,15.5,534.0,735.62,587.92
2016,6,14,8,0,838.0,89.0,3.2,16.0,584.0,785.59,621.13
2016,6,14,8,15,853.5,91.5,3.3,16.5,631.5,823.18,645.35
2016,6,14,8,30,869.0,94.0,3.4,17.0,679.0,865.37,672.66
2016,6,14,8,45,881.0,96.5,3.5,18.0,722.5,902.29,694.59
2016,6,14,9,0,893.0,99.0,3.6,19.0,766.0,936.61,714.47
2016,6,14,9,15,902.0,101.0,3.7,19.5,804.5,964.74,731.29
2016,6,14,9,30,911.0,103.0,3.8,20.0,843.0,989.74,745.97
2016,6,14,9,45,922.5,101.5,3.9,20.5,876.5,1010.12,757.54
2016,6,14,10,0,934.0,100.0,4.0,21.0,910.0,1027.18,766.93
2016,6,14,10,15,939.0,101.0,4.1,21.5,936.5,1036.94,771.54
2016,6,14,10,30,944.0,102.0,4.2,22.0,963.0,1042.98,773.81
2016,6,14,10,45,949.5,101.5,4.35,22.5,983.0,1044.18,773.32
2016,6,14,11,0,955.0,101.0,4.5,23.0,1003.0,1041.58,770.4
2016,6,14,11,15,957.0,101.5,4.55,23.0,1015.5,1032.76,764.59
2016,6,14,11,30,959.0,102.0,4.6,23.0,1028.0,1020.18,756.41
2016,6,14,11,45,960.5,101.5,4.7,23.0,1033.0,1002.51,745.33
2016,6,14,12,0,962.0,101.0,4.8,23.0,1038.0,981.32,731.89
2016,6,14,12,15,961.5,101.0,4.9,23.0,1035.5,955.39,715.2
2016,6,14,12,30,961.0,101.0,5.0,23.0,1033.0,926.25,696.24
2016,6,14,12,45,956.0,103.0,5.1,23.0,1022.0,892.05,673.65
2016,6,14,13,0,951.0,105.0,5.2,23.0,1011.0,855.12,648.97
2016,6,14,13,15,948.0,104.0,5.25,23.0,993.5,814.51,621.19
2016,6,14,13,30,945.0,103.0,5.3,23.0,976.0,771.39,591.39
2016,6,14,13,45,941.0,101.5,5.4,23.0,951.5,724.83,557.24
2016,6,14,14,0,937.0,100.0,5.5,23.0,927.0,676.22,520.26
2016,6,14,14,15,930.5,98.5,5.5,22.5,896.0,624.32,480.47
2016,6,14,14,30,924.0,97.0,5.5,22.0,865.0,571.03,438.36
2016,6,14,14,45,916.0,95.0,5.55,21.5,828.0,515.46,393.24
2016,6,14,15,0,908.0,93.0,5.6,21.0,791.0,459.14,346.01
2016,6,14,15,15,897.0,91.0,5.55,20.5,749.0,401.22,296.0
2016,6,14,15,30,886.0,89.0,5.5,20.0,707.0,343.36,244.94
2016,6,14,15,45,873.5,85.5,5.5,20.0,661.0,284.29,192.24
2016,6,14,16,0,861.0,82.0,5.5,20.0,615.0,225.97,141.43
2016,6,14,16,15,843.0,79.5,5.4,19.0,565.5,168.67,96.17
2016,6,14,16,30,825.0,77.0,5.3,18.0,516.0,105.16,54.62
2016,6,14,16,45,801.5,73.5,5.25,17.5,464.5,53.34,41.04
2016,6,14,17,0,778.0,70.0,5.2,17.0,413.0,52.05,40.18
2016,6,14,17,15,745.5,66.0,5.1,16.0,361.0,50.23,38.89
2016,6,14,17,30,713.0,62.0,5.0,15.0,309.0,48.34,37.49
2016,6,14,17,45,665.0,57.0,4.95,14.5,258.0,45.45,35.05
2016,6,14,18,0,617.0,52.0,4.9,14.0,207.0,42.49,32.44
2016,6,14,18,15,546.5,45.0,4.75,13.5,159.5,34.42,25.11
2016,6,14,18,30,476.0,38.0,4.6,13.0,112.0,29.79,20.68
2016,6,14,18,45,353.5,29.0,4.5,12.5,73.0,23.14,14.16
2016,6,14,19,0,231.0,20.0,4.4,12.0,34.0,16.3,3.21
2016,6,14,19,15,115.5,10.0,4.3,11.5,17.0,9.1,0.0
2016,6,14,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,15,4,45,34.0,6.5,3.05,8.0,7.5,0.0,0.0
2016,6,15,5,0,68.0,13.0,3.1,8.0,15.0,24.99,0.0
2016,6,15,5,15,195.5,26.5,3.15,8.5,47.0,88.54,52.96
2016,6,15,5,30,323.0,40.0,3.2,9.0,79.0,157.55,118.22
2016,6,15,5,45,424.5,47.5,3.25,9.5,125.0,223.0,176.92
2016,6,15,6,0,526.0,55.0,3.3,10.0,171.0,299.14,244.44
2016,6,15,6,15,583.5,61.5,3.3,10.5,220.5,363.49,301.41
2016,6,15,6,30,641.0,68.0,3.3,11.0,270.0,432.86,360.69
2016,6,15,6,45,691.0,70.5,3.35,11.5,323.5,495.89,413.1
2016,6,15,7,0,741.0,73.0,3.4,12.0,377.0,564.3,467.95
2016,6,15,7,15,768.5,76.5,3.4,12.5,429.0,621.4,511.91
2016,6,15,7,30,796.0,80.0,3.4,13.0,481.0,678.8,553.76
2016,6,15,7,45,818.5,82.5,3.4,14.0,531.5,731.19,588.85
2016,6,15,8,0,841.0,85.0,3.4,15.0,582.0,776.41,617.78
2016,6,15,8,15,856.5,88.0,3.5,15.5,629.5,821.21,647.51
2016,6,15,8,30,872.0,91.0,3.6,16.0,677.0,864.13,675.47
2016,6,15,8,45,881.5,94.0,3.75,16.5,720.0,899.52,698.08
2016,6,15,9,0,891.0,97.0,3.9,17.0,763.0,932.17,718.66
2016,6,15,9,15,900.0,99.0,4.0,17.0,801.0,960.32,737.11
2016,6,15,9,30,909.0,101.0,4.1,17.0,839.0,985.35,753.45
2016,6,15,9,45,920.0,100.0,4.2,17.5,872.5,1005.83,765.27
2016,6,15,10,0,931.0,99.0,4.3,18.0,906.0,1022.96,774.87
2016,6,15,10,15,936.0,100.0,4.4,18.0,932.5,1032.77,781.14
2016,6,15,10,30,941.0,101.0,4.5,18.0,959.0,1038.87,785.35
2016,6,15,10,45,943.5,102.5,4.65,18.5,978.5,1039.22,784.73
2016,6,15,11,0,946.0,104.0,4.8,19.0,998.0,1035.76,781.63
2016,6,15,11,15,948.0,104.5,4.9,19.0,1010.5,1027.03,776.13
2016,6,15,11,30,950.0,105.0,5.0,19.0,1023.0,1014.59,768.18
2016,6,15,11,45,953.0,103.5,5.1,19.5,1028.5,997.54,755.64
2016,6,15,12,0,956.0,102.0,5.2,20.0,1034.0,976.97,740.74
2016,6,15,12,15,956.0,102.0,5.25,20.0,1031.5,951.67,723.69
2016,6,15,12,30,956.0,102.0,5.3,20.0,1029.0,923.16,704.38
2016,6,15,12,45,950.0,104.5,5.35,20.0,1018.5,888.78,680.88
2016,6,15,13,0,944.0,107.0,5.4,20.0,1008.0,851.73,655.37
2016,6,15,13,15,941.5,106.5,5.4,19.5,991.0,812.23,628.9
2016,6,15,13,30,939.0,106.0,5.4,19.0,974.0,770.19,600.3
2016,6,15,13,45,938.0,103.0,5.45,19.0,951.0,724.65,566.06
2016,6,15,14,0,937.0,100.0,5.5,19.0,928.0,676.82,528.91
2016,6,15,14,15,931.5,98.5,5.45,19.0,897.5,625.53,487.85
2016,6,15,14,30,926.0,97.0,5.4,19.0,867.0,572.75,444.6
2016,6,15,14,45,921.0,94.0,5.4,19.0,831.5,517.71,398.53
2016,6,15,15,0,916.0,91.0,5.4,19.0,796.0,461.6,350.29
2016,6,15,15,15,905.5,89.0,5.3,18.5,754.0,403.46,299.7
2016,6,15,15,30,895.0,87.0,5.2,18.0,712.0,345.32,248.0
2016,6,15,15,45,883.5,83.5,5.15,18.0,666.5,286.01,194.66
2016,6,15,16,0,872.0,80.0,5.1,18.0,621.0,227.32,143.1
2016,6,15,16,15,854.5,77.5,5.05,17.5,571.5,169.47,96.79
2016,6,15,16,30,837.0,75.0,5.0,17.0,522.0,113.35,60.96
2016,6,15,16,45,814.5,71.5,4.95,16.5,470.5,52.0,40.03
2016,6,15,17,0,792.0,68.0,4.9,16.0,419.0,50.65,39.11
2016,6,15,17,15,760.0,64.5,4.75,15.5,366.5,49.15,38.01
2016,6,15,17,30,728.0,61.0,4.6,15.0,314.0,47.59,36.83
2016,6,15,17,45,682.0,56.0,4.45,14.5,262.5,44.67,34.36
2016,6,15,18,0,636.0,51.0,4.3,14.0,211.0,41.67,31.71
2016,6,15,18,15,565.5,44.5,3.95,13.5,163.0,34.05,24.79
2016,6,15,18,30,495.0,38.0,3.6,13.0,115.0,29.82,20.72
2016,6,15,18,45,378.5,29.0,3.25,12.5,75.5,23.16,14.22
2016,6,15,19,0,262.0,20.0,2.9,12.0,36.0,16.3,3.57
2016,6,15,19,15,131.0,10.0,2.7,11.5,18.0,9.1,0.0
2016,6,15,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,16,4,45,78.5,6.0,0.55,8.5,8.0,0.0,0.0
2016,6,16,5,0,157.0,12.0,0.6,9.0,16.0,41.18,0.0
2016,6,16,5,15,296.5,21.5,0.75,9.5,50.5,109.53,64.47
2016,6,16,5,30,436.0,31.0,0.9,10.0,85.0,182.8,134.88
2016,6,16,5,45,519.5,38.0,1.1,11.0,131.0,244.94,190.96
2016,6,16,6,0,603.0,45.0,1.3,12.0,177.0,318.02,255.03
2016,6,16,6,15,654.5,50.0,1.35,13.0,227.0,381.87,309.9
2016,6,16,6,30,706.0,55.0,1.4,14.0,277.0,449.96,365.85
2016,6,16,6,45,741.0,59.0,1.45,15.0,329.0,511.13,414.07
2016,6,16,7,0,776.0,63.0,1.5,16.0,381.0,574.04,461.53
2016,6,16,7,15,801.5,66.0,1.45,16.5,433.0,630.7,502.62
2016,6,16,7,30,827.0,69.0,1.4,17.0,485.0,682.22,536.9
2016,6,16,7,45,845.5,72.0,1.35,17.5,535.0,733.01,569.3
2016,6,16,8,0,864.0,75.0,1.3,18.0,585.0,782.68,599.98
2016,6,16,8,15,878.5,77.0,1.3,18.5,632.0,826.42,626.41
2016,6,16,8,30,893.0,79.0,1.3,19.0,679.0,868.16,651.06
2016,6,16,8,45,904.0,81.0,1.3,20.0,722.5,904.52,670.48
2016,6,16,9,0,915.0,83.0,1.3,21.0,766.0,938.18,687.83
2016,6,16,9,15,923.5,84.5,1.4,21.5,804.5,966.03,704.09
2016,6,16,9,30,932.0,86.0,1.5,22.0,843.0,990.67,718.33
2016,6,16,9,45,939.5,86.5,1.6,22.5,876.0,1009.89,729.13
2016,6,16,10,0,947.0,87.0,1.7,23.0,909.0,1025.59,737.81
2016,6,16,10,15,952.0,88.0,1.85,23.5,935.5,1035.73,743.75
2016,6,16,10,30,957.0,89.0,2.0,24.0,962.0,1042.09,747.39
2016,6,16,10,45,961.5,89.0,2.2,24.5,982.0,1043.09,748.31
2016,6,16,11,0,966.0,89.0,2.4,25.0,1002.0,1040.24,746.79
2016,6,16,11,15,968.0,89.5,2.55,25.0,1014.0,1031.62,742.51
2016,6,16,11,30,970.0,90.0,2.7,25.0,1026.0,1019.21,735.83
2016,6,16,11,45,971.0,89.5,2.85,25.0,1031.0,1001.17,725.51
2016,6,16,12,0,972.0,89.0,3.0,25.0,1036.0,979.58,712.84
2016,6,16,12,15,971.5,89.0,3.15,25.0,1033.5,953.68,697.23
2016,6,16,12,30,971.0,89.0,3.3,25.0,1031.0,924.52,679.32
2016,6,16,12,45,967.0,90.0,3.45,25.5,1020.5,890.2,656.48
2016,6,16,13,0,963.0,91.0,3.6,26.0,1010.0,853.05,631.56
2016,6,16,13,15,959.5,90.5,3.65,26.0,992.0,812.27,604.68
2016,6,16,13,30,956.0,90.0,3.7,26.0,974.0,768.97,575.82
2016,6,16,13,45,951.5,89.0,3.8,26.0,949.5,722.23,543.1
2016,6,16,14,0,947.0,88.0,3.9,26.0,925.0,673.45,507.15
2016,6,16,14,15,941.0,87.0,3.95,25.5,894.5,621.96,468.97
2016,6,16,14,30,935.0,86.0,4.0,25.0,864.0,569.0,428.38
2016,6,16,14,45,927.0,84.0,4.1,25.0,827.0,513.02,383.44
2016,6,16,15,0,919.0,82.0,4.2,25.0,790.0,456.27,336.48
2016,6,16,15,15,908.5,80.5,4.2,24.5,748.5,398.5,287.86
2016,6,16,15,30,898.0,79.0,4.2,24.0,707.0,340.71,238.0
2016,6,16,15,45,885.0,76.5,4.25,24.0,661.0,281.75,186.45
2016,6,16,16,0,872.0,74.0,4.3,24.0,615.0,223.57,136.65
2016,6,16,16,15,854.5,71.5,4.3,23.5,566.0,165.83,91.47
2016,6,16,16,30,837.0,69.0,4.3,23.0,517.0,109.85,56.38
2016,6,16,16,45,814.0,66.0,4.3,22.5,466.0,56.43,42.82
2016,6,16,17,0,791.0,63.0,4.3,22.0,415.0,46.94,34.94
2016,6,16,17,15,759.5,59.5,4.2,21.0,363.0,45.29,33.8
2016,6,16,17,30,728.0,56.0,4.1,20.0,311.0,43.58,32.55
2016,6,16,17,45,683.0,52.0,4.1,19.5,260.0,41.33,30.71
2016,6,16,18,0,638.0,48.0,4.1,19.0,209.0,39.04,28.74
2016,6,16,18,15,570.0,42.0,3.85,18.5,162.0,34.88,24.97
2016,6,16,18,30,502.0,36.0,3.6,18.0,115.0,30.63,20.97
2016,6,16,18,45,388.0,27.5,3.4,17.5,75.5,21.83,12.76
2016,6,16,19,0,274.0,19.0,3.2,17.0,36.0,15.37,3.15
2016,6,16,19,15,137.0,9.5,3.0,16.5,18.0,8.64,0.0
2016,6,16,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,4,45,75.5,6.0,0.9,11.5,8.0,0.0,0.0
2016,6,17,5,0,151.0,12.0,1.0,12.0,16.0,39.9,0.0
2016,6,17,5,15,285.0,21.5,1.0,12.5,49.0,106.29,61.39
2016,6,17,5,30,419.0,31.0,1.0,13.0,82.0,177.19,129.25
2016,6,17,5,45,501.5,37.5,1.0,14.0,127.0,239.12,184.26
2016,6,17,6,0,584.0,44.0,1.0,15.0,172.0,308.42,244.08
2016,6,17,6,15,635.0,49.0,0.85,15.5,221.0,370.93,296.9
2016,6,17,6,30,686.0,54.0,0.7,16.0,270.0,437.67,350.38
2016,6,17,6,45,723.0,57.5,0.6,17.0,321.0,498.37,396.09
2016,6,17,7,0,760.0,61.0,0.5,18.0,372.0,561.03,440.69
2016,6,17,7,15,785.5,64.0,0.55,19.0,423.0,616.93,479.74
2016,6,17,7,30,811.0,67.0,0.6,20.0,474.0,667.82,512.4
2016,6,17,7,45,830.5,69.5,0.7,21.0,523.5,718.16,544.16
2016,6,17,8,0,850.0,72.0,0.8,22.0,573.0,767.52,574.51
2016,6,17,8,15,864.5,74.0,0.95,22.5,619.5,810.82,602.09
2016,6,17,8,30,879.0,76.0,1.1,23.0,666.0,852.18,628.14
2016,6,17,8,45,891.0,77.5,1.25,23.5,709.0,888.53,650.67
2016,6,17,9,0,903.0,79.0,1.4,24.0,752.0,922.31,671.39
2016,6,17,9,15,911.5,80.5,1.5,24.5,790.0,949.99,687.42
2016,6,17,9,30,920.0,82.0,1.6,25.0,828.0,974.52,701.45
2016,6,17,9,45,923.0,85.5,1.75,25.5,860.0,992.6,712.09
2016,6,17,10,0,926.0,89.0,1.9,26.0,892.0,1007.03,720.5
2016,6,17,10,15,931.0,90.0,2.0,26.5,918.5,1017.07,725.57
2016,6,17,10,30,936.0,91.0,2.1,27.0,945.0,1023.41,728.43
2016,6,17,10,45,938.0,93.0,2.25,27.5,964.0,1024.08,728.41
2016,6,17,11,0,940.0,95.0,2.4,28.0,983.0,1020.94,726.08
2016,6,17,11,15,942.0,95.5,2.5,28.0,995.5,1012.53,721.41
2016,6,17,11,30,944.0,96.0,2.6,28.0,1008.0,1000.42,714.49
2016,6,17,11,45,943.5,97.0,2.75,28.5,1012.5,982.83,703.15
2016,6,17,12,0,943.0,98.0,2.9,29.0,1017.0,961.8,689.6
2016,6,17,12,15,942.5,98.0,3.05,29.0,1014.5,936.54,674.61
2016,6,17,12,30,942.0,98.0,3.2,29.0,1012.0,908.13,657.42
2016,6,17,12,45,922.5,109.5,3.35,29.0,997.5,871.18,634.4
2016,6,17,13,0,903.0,121.0,3.5,29.0,983.0,832.2,609.75
2016,6,17,13,15,899.5,120.0,3.6,28.5,965.5,793.02,585.57
2016,6,17,13,30,896.0,119.0,3.7,28.0,948.0,751.52,559.26
2016,6,17,13,45,892.0,117.0,3.85,28.0,924.0,706.67,527.43
2016,6,17,14,0,888.0,115.0,4.0,28.0,900.0,659.9,493.33
2016,6,17,14,15,880.5,113.5,4.1,27.5,869.5,609.78,456.57
2016,6,17,14,30,873.0,112.0,4.2,27.0,839.0,558.45,417.67
2016,6,17,14,45,866.0,108.5,4.3,27.0,803.0,504.79,374.95
2016,6,17,15,0,859.0,105.0,4.4,27.0,767.0,450.36,330.31
2016,6,17,15,15,847.0,102.5,4.4,26.5,726.0,394.36,283.79
2016,6,17,15,30,835.0,100.0,4.4,26.0,685.0,338.57,236.32
2016,6,17,15,45,821.0,97.0,4.45,25.5,640.0,275.95,183.24
2016,6,17,16,0,807.0,94.0,4.5,25.0,595.0,220.14,136.17
2016,6,17,16,15,787.5,90.5,4.45,24.5,546.5,164.5,92.83
2016,6,17,16,30,768.0,87.0,4.4,24.0,498.0,111.0,59.07
2016,6,17,16,45,744.5,82.5,4.35,23.5,448.5,59.3,45.07
2016,6,17,17,0,721.0,78.0,4.3,23.0,399.0,57.56,43.88
2016,6,17,17,15,687.0,73.5,4.2,22.0,348.5,55.63,42.57
2016,6,17,17,30,653.0,69.0,4.1,21.0,298.0,48.88,37.02
2016,6,17,17,45,607.0,63.0,4.0,20.5,249.0,45.79,34.47
2016,6,17,18,0,561.0,57.0,3.9,20.0,200.0,42.56,31.68
2016,6,17,18,15,490.5,49.5,3.75,19.5,154.0,37.86,27.46
2016,6,17,18,30,420.0,42.0,3.6,19.0,108.0,33.01,22.93
2016,6,17,18,45,312.5,31.5,3.5,18.5,71.0,25.21,15.55
2016,6,17,19,0,205.0,21.0,3.4,18.0,34.0,17.1,4.37
2016,6,17,19,15,102.5,10.5,3.25,17.5,17.0,9.55,0.0
2016,6,17,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,18,4,45,70.0,6.0,1.75,10.5,8.0,0.0,0.0
2016,6,18,5,0,140.0,12.0,1.9,11.0,16.0,37.68,0.0
2016,6,18,5,15,274.5,22.0,2.0,11.5,49.0,103.87,59.86
2016,6,18,5,30,409.0,32.0,2.1,12.0,82.0,174.9,128.43
2016,6,18,5,45,491.5,39.0,2.25,12.5,126.5,236.84,184.56
2016,6,18,6,0,574.0,46.0,2.4,13.0,171.0,305.92,245.98
2016,6,18,6,15,626.0,51.0,2.45,14.0,220.5,368.43,300.33
2016,6,18,6,30,678.0,56.0,2.5,15.0,270.0,435.25,356.05
2016,6,18,6,45,714.0,60.5,2.6,16.0,321.0,496.18,405.02
2016,6,18,7,0,750.0,65.0,2.7,17.0,372.0,559.01,453.52
2016,6,18,7,15,776.5,68.0,2.65,17.5,423.0,615.17,495.49
2016,6,18,7,30,803.0,71.0,2.6,18.0,474.0,671.57,534.92
2016,6,18,7,45,822.5,74.0,2.6,19.0,523.5,716.9,563.81
2016,6,18,8,0,842.0,77.0,2.6,20.0,573.0,766.52,595.08
2016,6,18,8,15,857.0,79.5,2.55,20.5,620.0,810.52,622.42
2016,6,18,8,30,872.0,82.0,2.5,21.0,667.0,852.63,647.93
2016,6,18,8,45,884.0,84.0,2.45,21.5,710.5,889.33,669.29
2016,6,18,9,0,896.0,86.0,2.4,22.0,754.0,923.46,688.62
2016,6,18,9,15,905.0,87.5,2.3,22.5,792.0,951.43,703.11
2016,6,18,9,30,914.0,89.0,2.2,23.0,830.0,976.28,715.39
2016,6,18,9,45,916.0,93.5,2.1,24.0,862.0,994.32,721.7
2016,6,18,10,0,918.0,98.0,2.0,25.0,894.0,1008.69,725.61
2016,6,18,10,15,923.5,99.0,1.9,25.5,920.5,1019.09,728.42
2016,6,18,10,30,929.0,100.0,1.8,26.0,947.0,1025.82,728.98
2016,6,18,10,45,933.0,101.0,1.7,26.5,967.0,1027.35,726.36
2016,6,18,11,0,937.0,102.0,1.6,27.0,987.0,1025.11,721.54
2016,6,18,11,15,939.5,102.5,1.55,27.5,1000.0,1017.15,714.09
2016,6,18,11,30,942.0,103.0,1.5,28.0,1013.0,1005.49,704.57
2016,6,18,11,45,943.5,103.0,1.45,28.5,1018.0,988.79,692.13
2016,6,18,12,0,945.0,103.0,1.4,29.0,1023.0,968.61,677.73
2016,6,18,12,15,944.5,102.5,1.45,29.0,1020.5,942.83,662.74
2016,6,18,12,30,944.0,102.0,1.5,29.0,1018.0,913.89,645.73
2016,6,18,12,45,945.5,99.5,1.6,29.0,1009.0,881.78,627.17
2016,6,18,13,0,947.0,97.0,1.7,29.0,1000.0,846.63,606.37
2016,6,18,13,15,944.0,96.0,1.8,29.0,983.5,806.42,581.94
2016,6,18,13,30,941.0,95.0,1.9,29.0,967.0,763.72,555.46
2016,6,18,13,45,831.0,165.0,2.05,29.5,920.5,708.38,515.84
2016,6,18,14,0,721.0,235.0,2.2,30.0,874.0,655.87,477.01
2016,6,18,14,15,821.5,163.0,2.25,29.5,866.5,616.54,450.96
2016,6,18,14,30,922.0,91.0,2.3,29.0,859.0,567.72,416.22
2016,6,18,14,45,913.0,90.0,2.35,29.0,822.5,512.78,373.65
2016,6,18,15,0,904.0,89.0,2.4,29.0,786.0,457.17,329.17
2016,6,18,15,15,894.0,87.0,2.4,28.5,745.0,399.96,282.62
2016,6,18,15,30,884.0,85.0,2.4,28.0,704.0,342.7,234.73
2016,6,18,15,45,870.0,83.0,2.4,28.0,658.5,284.62,185.33
2016,6,18,16,0,856.0,81.0,2.4,28.0,613.0,227.42,137.56
2016,6,18,16,15,838.5,78.5,2.4,27.5,564.5,170.5,93.92
2016,6,18,16,30,821.0,76.0,2.4,27.0,516.0,115.31,59.71
2016,6,18,16,45,797.5,73.0,2.4,27.0,465.5,53.37,39.4
2016,6,18,17,0,774.0,70.0,2.4,27.0,415.0,51.92,38.38
2016,6,18,17,15,742.0,66.0,2.35,26.0,363.0,50.1,37.15
2016,6,18,17,30,710.0,62.0,2.3,25.0,311.0,48.21,35.81
2016,6,18,17,45,665.5,57.0,2.3,24.5,260.5,45.34,33.49
2016,6,18,18,0,621.0,52.0,2.3,24.0,210.0,42.4,31.0
2016,6,18,18,15,552.0,45.5,2.15,23.0,162.5,34.75,24.37
2016,6,18,18,30,483.0,39.0,2.0,22.0,115.0,30.56,20.54
2016,6,18,18,45,372.0,29.5,1.95,21.0,76.0,23.52,13.98
2016,6,18,19,0,261.0,20.0,1.9,20.0,37.0,16.22,4.01
2016,6,18,19,15,130.5,10.0,1.85,19.5,18.5,9.1,0.0
2016,6,18,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,45,72.5,6.0,1.0,14.5,8.0,0.0,0.0
2016,6,19,5,0,145.0,12.0,1.0,15.0,16.0,38.51,0.0
2016,6,19,5,15,284.5,22.0,1.15,15.5,50.0,105.96,59.5
2016,6,19,5,30,424.0,32.0,1.3,16.0,84.0,179.12,129.08
2016,6,19,5,45,508.5,39.0,1.5,17.0,129.5,242.59,185.13
2016,6,19,6,0,593.0,46.0,1.7,18.0,175.0,313.39,246.21
2016,6,19,6,15,646.0,51.5,1.75,18.5,225.5,377.95,301.35
2016,6,19,6,30,699.0,57.0,1.8,19.0,276.0,446.93,357.92
2016,6,19,6,45,737.5,60.5,1.85,20.0,328.5,509.21,406.49
2016,6,19,7,0,776.0,64.0,1.9,21.0,381.0,573.57,454.55
2016,6,19,7,15,802.5,67.5,1.85,21.5,433.5,631.53,496.3
2016,6,19,7,30,829.0,71.0,1.8,22.0,486.0,684.43,531.5
2016,6,19,7,45,850.0,73.0,1.8,23.0,537.0,736.08,563.62
2016,6,19,8,0,871.0,75.0,1.8,24.0,588.0,786.81,594.16
2016,6,19,8,15,886.0,77.0,1.6,24.5,635.5,831.29,618.87
2016,6,19,8,30,901.0,79.0,1.4,25.0,683.0,873.81,641.24
2016,6,19,8,45,914.0,80.0,1.25,26.0,727.5,911.16,658.67
2016,6,19,9,0,927.0,81.0,1.1,27.0,772.0,945.91,673.71
2016,6,19,9,15,936.0,82.5,0.9,27.5,811.0,974.63,684.73
2016,6,19,9,30,945.0,84.0,0.7,28.0,850.0,1000.14,693.11
2016,6,19,9,45,953.5,84.0,0.5,29.0,883.5,1020.13,696.22
2016,6,19,10,0,962.0,84.0,0.3,30.0,917.0,1036.6,697.06
2016,6,19,10,15,967.0,85.0,0.35,30.5,944.0,1047.03,701.65
2016,6,19,10,30,972.0,86.0,0.4,31.0,971.0,1053.64,704.28
2016,6,19,10,45,975.0,86.5,0.45,31.5,991.0,1053.86,703.44
2016,6,19,11,0,978.0,87.0,0.5,32.0,1011.0,1050.19,700.59
2016,6,19,11,15,980.0,87.5,0.65,32.5,1024.0,1041.65,697.41
2016,6,19,11,30,982.0,88.0,0.8,33.0,1037.0,1029.27,691.95
2016,6,19,11,45,981.5,89.0,0.95,33.5,1041.5,1011.26,683.03
2016,6,19,12,0,981.0,90.0,1.1,34.0,1046.0,989.67,671.78
2016,6,19,12,15,980.5,90.0,1.25,34.0,1043.5,963.68,658.99
2016,6,19,12,30,980.0,90.0,1.4,34.0,1041.0,934.4,643.85
2016,6,19,12,45,969.0,96.0,1.6,34.5,1029.0,898.64,623.61
2016,6,19,13,0,958.0,102.0,1.8,35.0,1017.0,860.35,601.26
2016,6,19,13,15,954.0,101.5,1.9,35.0,999.0,819.4,576.99
2016,6,19,13,30,950.0,101.0,2.0,35.0,981.0,775.98,550.71
2016,6,19,13,45,946.5,99.0,2.15,35.0,956.5,729.33,520.73
2016,6,19,14,0,943.0,97.0,2.3,35.0,932.0,680.57,487.65
2016,6,19,14,15,936.0,95.5,2.4,34.5,900.5,628.28,451.64
2016,6,19,14,30,929.0,94.0,2.5,34.0,869.0,574.62,413.25
2016,6,19,14,45,920.5,92.0,2.65,34.0,831.5,518.71,371.07
2016,6,19,15,0,912.0,90.0,2.8,34.0,794.0,462.08,326.82
2016,6,19,15,15,900.5,88.0,2.9,33.5,751.5,403.88,280.48
2016,6,19,15,30,889.0,86.0,3.0,33.0,709.0,345.78,232.86
2016,6,19,15,45,874.0,84.0,3.1,33.0,662.5,287.15,183.88
2016,6,19,16,0,859.0,82.0,3.2,33.0,616.0,229.5,136.56
2016,6,19,16,15,840.5,79.0,3.25,32.5,567.0,171.87,93.07
2016,6,19,16,30,822.0,76.0,3.3,32.0,518.0,116.12,58.9
2016,6,19,16,45,797.0,73.0,3.4,31.5,466.5,54.09,39.22
2016,6,19,17,0,772.0,70.0,3.5,31.0,415.0,51.88,37.66
2016,6,19,17,15,739.5,66.0,3.5,30.0,363.0,50.06,36.45
2016,6,19,17,30,707.0,62.0,3.5,29.0,311.0,48.17,35.14
2016,6,19,17,45,660.5,57.0,3.5,28.0,260.5,45.29,32.92
2016,6,19,18,0,614.0,52.0,3.5,27.0,210.0,42.34,30.52
2016,6,19,18,15,545.5,45.5,3.35,26.0,162.5,34.7,23.99
2016,6,19,18,30,477.0,39.0,3.2,25.0,115.0,30.52,20.21
2016,6,19,18,45,364.5,30.0,3.05,24.0,76.0,23.92,14.1
2016,6,19,19,0,252.0,21.0,2.9,23.0,37.0,17.11,4.6
2016,6,19,19,15,126.0,10.5,2.85,22.5,18.5,9.55,0.0
2016,6,19,19,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,4,45,72.5,5.5,1.55,14.5,7.5,0.0,0.0
2016,6,20,5,0,145.0,11.0,1.7,15.0,15.0,37.48,0.0
2016,6,20,5,15,280.5,21.5,1.8,15.5,48.5,104.04,57.75
2016,6,20,5,30,416.0,32.0,1.9,16.0,82.0,176.32,127.14
2016,6,20,5,45,499.0,39.0,2.05,17.0,127.0,238.73,182.52
2016,6,20,6,0,582.0,46.0,2.2,18.0,172.0,308.3,242.83
2016,6,20,6,15,634.5,51.0,2.25,19.0,221.5,371.44,296.62
2016,6,20,6,30,687.0,56.0,2.3,20.0,271.0,438.94,351.72
2016,6,20,6,45,723.5,60.0,2.4,21.0,323.0,500.02,399.78
2016,6,20,7,0,760.0,64.0,2.5,22.0,375.0,563.03,447.36
2016,6,20,7,15,786.5,67.5,2.6,23.0,426.5,620.27,488.8
2016,6,20,7,30,813.0,71.0,2.7,24.0,478.0,672.49,523.91
2016,6,20,7,45,833.0,73.5,2.8,25.0,528.0,723.33,556.57
2016,6,20,8,0,853.0,76.0,2.9,26.0,578.0,773.22,587.79
2016,6,20,8,15,868.0,78.5,2.9,27.0,625.0,817.68,613.99
2016,6,20,8,30,883.0,81.0,2.9,28.0,672.0,860.22,638.33
2016,6,20,8,45,895.0,82.5,2.95,29.0,715.5,896.76,658.52
2016,6,20,9,0,907.0,84.0,3.0,30.0,759.0,930.7,676.72
2016,6,20,9,15,916.5,85.5,3.0,30.5,798.0,959.48,692.37
2016,6,20,9,30,926.0,87.0,3.0,31.0,837.0,985.14,705.93
2016,6,20,9,45,917.0,98.0,3.0,32.0,866.5,999.85,711.04
2016,6,20,10,0,908.0,109.0,3.0,33.0,896.0,1010.32,713.59
2016,6,20,10,15,914.0,110.5,3.0,33.5,923.0,1021.62,718.22
2016,6,20,10,30,920.0,112.0,3.0,34.0,950.0,1029.28,720.63
2016,6,20,10,45,925.0,112.5,3.0,34.5,970.5,1031.22,719.64
2016,6,20,11,0,930.0,113.0,3.0,35.0,991.0,1029.43,716.5
2016,6,20,11,15,933.0,113.5,3.05,35.0,1004.5,1021.95,711.87
2016,6,20,11,30,936.0,114.0,3.1,35.0,1018.0,1010.79,705.1
2016,6,20,11,45,938.5,113.5,3.15,35.5,1024.0,994.59,693.84
2016,6,20,12,0,941.0,113.0,3.2,36.0,1030.0,974.91,680.53
2016,6,20,12,15,941.0,113.0,3.3,36.0,1028.5,950.08,665.78
2016,6,20,12,30,941.0,113.0,3.4,36.0,1027.0,922.08,648.97
2016,6,20,12,45,945.5,109.0,3.5,36.5,1019.0,891.23,628.91
2016,6,20,13,0,950.0,105.0,3.6,37.0,1011.0,857.15,606.71
2016,6,20,13,15,947.5,104.0,3.7,36.5,994.5,817.21,583.01
2016,6,20,13,30,945.0,103.0,3.8,36.0,978.0,774.72,557.24
2016,6,20,13,45,939.5,103.0,3.9,36.0,954.0,728.67,526.02
2016,6,20,14,0,934.0,103.0,4.0,36.0,930.0,680.65,492.07
2016,6,20,14,15,928.0,101.5,4.05,35.5,899.5,629.35,455.7
2016,6,20,14,30,922.0,100.0,4.1,35.0,869.0,576.59,417.05
2016,6,20,14,45,914.0,98.5,4.2,35.0,832.5,521.66,374.76
2016,6,20,15,0,906.0,97.0,4.3,35.0,796.0,465.93,330.55
2016,6,20,15,15,895.0,95.0,4.3,34.5,754.5,408.17,284.11
2016,6,20,15,30,884.0,93.0,4.3,34.0,713.0,350.45,236.5
2016,6,20,15,45,869.0,90.5,4.35,34.0,666.5,291.62,187.28
2016,6,20,16,0,854.0,88.0,4.4,34.0,620.0,233.79,139.78
2016,6,20,16,15,835.5,85.0,4.35,33.5,570.5,168.8,90.63
2016,6,20,16,30,817.0,82.0,4.3,33.0,521.0,112.87,56.11
2016,6,20,16,45,789.5,79.5,4.25,32.5,469.0,59.41,43.42
2016,6,20,17,0,762.0,77.0,4.2,32.0,417.0,57.05,41.76
2016,6,20,17,15,728.5,72.5,4.05,31.0,365.0,55.06,40.45
2016,6,20,17,30,695.0,68.0,3.9,30.0,313.0,52.97,39.0
2016,6,20,17,45,645.0,63.0,3.8,29.0,261.5,45.92,33.3
2016,6,20,18,0,595.0,58.0,3.7,28.0,210.0,43.44,31.32
2016,6,20,18,15,524.5,50.5,3.35,26.5,162.5,38.75,27.37
2016,6,20,18,30,454.0,43.0,3.0,25.0,115.0,33.91,23.07
2016,6,20,18,45,342.0,32.5,2.7,24.0,76.0,26.1,15.91
2016,6,20,19,0,230.0,22.0,2.4,23.0,37.0,18.0,5.31
2016,6,20,19,15,115.0,11.0,2.4,22.5,18.5,10.01,0.0
2016,6,20,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,21,4,45,76.0,5.5,0.8,16.5,7.5,0.0,0.0
2016,6,21,5,0,152.0,11.0,0.8,17.0,15.0,38.68,0.0
2016,6,21,5,15,289.0,21.0,0.95,18.0,48.5,105.19,56.97
2016,6,21,5,30,426.0,31.0,1.1,19.0,82.0,177.89,126.21
2016,6,21,5,45,509.5,38.0,1.3,20.0,127.5,240.94,181.3
2016,6,21,6,0,593.0,45.0,1.5,21.0,173.0,311.33,241.32
2016,6,21,6,15,646.0,50.0,1.55,22.0,223.5,375.24,294.69
2016,6,21,6,30,699.0,55.0,1.6,23.0,274.0,443.57,349.27
2016,6,21,6,45,737.0,59.0,1.7,24.0,326.5,506.1,397.39
2016,6,21,7,0,775.0,63.0,1.8,25.0,379.0,570.7,445.03
2016,6,21,7,15,801.5,66.0,1.9,26.0,431.0,628.04,485.55
2016,6,21,7,30,828.0,69.0,2.0,27.0,483.0,680.38,519.76
2016,6,21,7,45,848.5,72.0,2.15,28.0,534.0,732.85,553.01
2016,6,21,8,0,869.0,75.0,2.3,29.0,585.0,784.35,584.83
2016,6,21,8,15,884.0,77.0,2.35,30.0,633.0,828.84,610.55
2016,6,21,8,30,899.0,79.0,2.4,31.0,681.0,871.37,634.48
2016,6,21,8,45,910.5,81.0,2.5,32.0,725.0,908.55,654.9
2016,6,21,9,0,922.0,83.0,2.6,33.0,769.0,943.05,673.35
2016,6,21,9,15,930.5,84.5,2.6,33.5,808.0,971.27,688.16
2016,6,21,9,30,939.0,86.0,2.6,34.0,847.0,996.28,700.9
2016,6,21,9,45,943.5,88.5,2.65,35.0,879.5,1015.13,708.79
2016,6,21,10,0,948.0,91.0,2.7,36.0,912.0,1030.32,714.46
2016,6,21,10,15,952.5,92.5,2.75,36.0,938.5,1040.71,720.25
2016,6,21,10,30,957.0,94.0,2.8,36.0,965.0,1047.31,723.86
2016,6,21,10,45,957.5,96.0,2.85,36.5,983.5,1046.62,721.68
2016,6,21,11,0,958.0,98.0,2.9,37.0,1002.0,1042.07,717.31
2016,6,21,11,15,959.5,98.5,2.95,37.0,1014.5,1033.16,711.93
2016,6,21,11,30,961.0,99.0,3.0,37.0,1027.0,1020.51,704.36
2016,6,21,11,45,959.5,100.5,3.1,37.5,1031.0,1002.31,692.41
2016,6,21,12,0,958.0,102.0,3.2,38.0,1035.0,980.64,678.37
2016,6,21,12,15,957.0,102.0,3.3,38.0,1032.5,954.7,663.1
2016,6,21,12,30,956.0,102.0,3.4,38.0,1030.0,925.57,645.75
2016,6,21,12,45,949.5,104.5,3.5,38.0,1018.5,891.04,624.84
2016,6,21,13,0,943.0,107.0,3.6,38.0,1007.0,853.87,602.07
2016,6,21,13,15,940.0,106.5,3.65,38.0,990.0,814.27,577.26
2016,6,21,13,30,937.0,106.0,3.7,38.0,973.0,772.17,550.57
2016,6,21,13,45,932.0,105.0,3.8,38.0,949.0,725.95,519.5
2016,6,21,14,0,927.0,104.0,3.9,38.0,925.0,677.76,485.78
2016,6,21,14,15,920.5,102.5,4.0,37.5,894.5,626.52,449.94
2016,6,21,14,30,914.0,101.0,4.1,37.0,864.0,573.89,411.83
2016,6,21,14,45,905.5,99.5,4.2,37.0,827.5,519.14,370.04
2016,6,21,15,0,897.0,98.0,4.3,37.0,791.0,463.67,326.42
2016,6,21,15,15,886.0,96.0,4.4,36.5,749.5,406.41,280.85
2016,6,21,15,30,875.0,94.0,4.5,36.0,708.0,349.19,234.08
2016,6,21,15,45,861.0,91.5,4.6,35.5,662.5,291.12,186.2
2016,6,21,16,0,847.0,89.0,4.7,35.0,617.0,233.92,139.71
2016,6,21,16,15,828.5,86.0,4.75,34.0,568.0,169.36,91.17
2016,6,21,16,30,810.0,83.0,4.8,33.0,519.0,113.82,56.91
2016,6,21,16,45,786.5,79.0,4.85,32.5,468.0,59.69,43.65
2016,6,21,17,0,763.0,75.0,4.9,32.0,417.0,55.52,40.5
2016,6,21,17,15,730.5,71.0,4.8,31.0,365.0,53.86,39.45
2016,6,21,17,30,698.0,67.0,4.7,30.0,313.0,52.14,38.31
