Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,17,45,653.5,61.0,4.6,29.0,262.5,44.42,32.03
2016,6,21,18,0,609.0,55.0,4.5,28.0,212.0,41.09,29.32
2016,6,21,18,15,540.0,48.0,4.2,27.0,164.5,36.7,25.57
2016,6,21,18,30,471.0,41.0,3.9,26.0,117.0,32.19,21.52
2016,6,21,18,45,363.5,31.5,3.6,25.0,77.5,25.22,15.11
2016,6,21,19,0,256.0,22.0,3.3,24.0,38.0,18.01,5.41
2016,6,21,19,15,128.0,11.0,3.15,23.0,19.0,10.01,0.0
2016,6,21,19,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,22,4,45,86.5,6.0,2.1,12.5,8.0,0.0,0.0
2016,6,22,5,0,173.0,12.0,2.3,13.0,16.0,43.42,0.0
2016,6,22,5,15,320.0,21.5,2.4,13.5,51.0,112.96,61.69
2016,6,22,5,30,467.0,31.0,2.5,14.0,86.0,187.59,135.72
2016,6,22,5,45,553.5,37.0,2.65,15.0,133.5,253.46,195.0
2016,6,22,6,0,640.0,43.0,2.8,16.0,181.0,328.24,260.48
2016,6,22,6,15,691.5,47.5,2.85,17.0,232.5,393.32,316.71
2016,6,22,6,30,743.0,52.0,2.9,18.0,284.0,462.6,373.99
2016,6,22,6,45,780.0,55.5,3.0,19.0,337.5,526.15,424.57
2016,6,22,7,0,817.0,59.0,3.1,20.0,391.0,587.3,471.37
2016,6,22,7,15,842.0,61.5,3.15,21.0,444.0,644.54,513.14
2016,6,22,7,30,867.0,64.0,3.2,22.0,497.0,701.83,551.46
2016,6,22,7,45,886.0,66.5,3.3,23.0,548.5,754.24,585.31
2016,6,22,8,0,905.0,69.0,3.4,24.0,600.0,805.49,617.54
2016,6,22,8,15,918.5,71.0,3.45,24.5,648.0,850.09,645.44
2016,6,22,8,30,932.0,73.0,3.5,25.0,696.0,892.53,671.48
2016,6,22,8,45,942.5,74.5,3.55,26.0,740.5,929.29,691.99
2016,6,22,9,0,953.0,76.0,3.6,27.0,785.0,963.23,710.33
2016,6,22,9,15,961.0,77.5,3.65,27.5,824.0,991.79,726.34
2016,6,22,9,30,969.0,79.0,3.7,28.0,863.0,1017.0,740.14
2016,6,22,9,45,973.5,81.5,3.75,29.0,896.5,1036.43,748.67
2016,6,22,10,0,978.0,84.0,3.8,30.0,930.0,1052.09,754.82
2016,6,22,10,15,982.5,84.5,3.85,30.5,957.0,1061.76,758.74
2016,6,22,10,30,987.0,85.0,3.9,31.0,984.0,1067.55,760.33
2016,6,22,10,45,989.0,86.5,3.95,31.5,1003.5,1067.99,758.67
2016,6,22,11,0,991.0,88.0,4.0,32.0,1023.0,1064.44,754.66
2016,6,22,11,15,993.0,88.5,4.05,32.5,1036.0,1055.93,747.66
2016,6,22,11,30,995.0,89.0,4.1,33.0,1049.0,1043.52,738.35
2016,6,22,11,45,995.0,89.5,4.15,33.5,1054.5,1025.41,725.56
2016,6,22,12,0,995.0,90.0,4.2,34.0,1060.0,1003.66,710.57
2016,6,22,12,15,994.5,90.0,4.25,34.0,1057.5,977.47,694.26
2016,6,22,12,30,994.0,90.0,4.3,34.0,1055.0,947.93,675.77
2016,6,22,12,45,988.0,93.0,4.4,34.0,1044.0,913.29,654.13
2016,6,22,13,0,982.0,96.0,4.5,34.0,1033.0,875.82,630.48
2016,6,22,13,15,979.0,95.5,4.5,34.0,1016.0,834.89,603.94
2016,6,22,13,30,976.0,95.0,4.5,34.0,999.0,791.33,575.46
2016,6,22,13,45,970.5,94.5,4.55,34.0,974.0,743.63,542.86
2016,6,22,14,0,965.0,94.0,4.6,34.0,949.0,693.9,507.1
2016,6,22,14,15,959.0,93.0,4.6,33.5,918.0,641.64,469.45
2016,6,22,14,30,953.0,92.0,4.6,33.0,887.0,587.85,429.43
2016,6,22,14,45,944.5,90.5,4.6,32.5,850.0,531.15,385.99
2016,6,22,15,0,936.0,89.0,4.6,32.0,813.0,473.66,340.46
2016,6,22,15,15,926.0,87.0,4.55,31.5,771.0,414.69,292.28
2016,6,22,15,30,916.0,85.0,4.5,31.0,729.0,355.61,242.77
2016,6,22,15,45,902.0,83.0,4.5,31.0,682.0,295.66,191.79
2016,6,22,16,0,888.0,81.0,4.5,31.0,635.0,236.55,142.42
2016,6,22,16,15,871.0,78.5,4.45,30.0,585.5,177.74,97.38
2016,6,22,16,30,854.0,76.0,4.4,29.0,536.0,120.58,61.56
2016,6,22,16,45,830.5,73.0,4.35,28.5,483.5,56.59,41.83
2016,6,22,17,0,807.0,70.0,4.3,28.0,431.0,52.11,38.36
2016,6,22,17,15,775.5,66.0,4.2,27.0,378.0,50.27,37.12
2016,6,22,17,30,744.0,62.0,4.1,26.0,325.0,48.35,35.76
2016,6,22,17,45,699.5,57.0,4.0,25.0,273.0,45.45,33.5
2016,6,22,18,0,655.0,52.0,3.9,24.0,221.0,42.47,31.06
2016,6,22,18,15,587.0,45.5,3.75,22.5,172.0,37.98,27.21
2016,6,22,18,30,519.0,39.0,3.6,21.0,123.0,30.59,20.67
2016,6,22,18,45,407.0,30.0,3.45,20.0,82.0,23.96,14.46
2016,6,22,19,0,295.0,21.0,3.3,19.0,41.0,17.11,5.2
2016,6,22,19,15,147.5,10.5,3.25,18.5,20.5,9.55,0.0
2016,6,22,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,23,4,45,83.0,5.5,2.3,11.5,7.5,0.0,0.0
2016,6,23,5,0,166.0,11.0,2.5,12.0,15.0,41.07,0.0
2016,6,23,5,15,311.0,20.5,2.55,12.5,49.5,109.23,58.78
2016,6,23,5,30,456.0,30.0,2.6,13.0,84.0,182.91,132.61
2016,6,23,5,45,541.0,36.5,2.65,14.0,130.5,247.98,191.39
2016,6,23,6,0,626.0,43.0,2.7,15.0,177.0,321.91,256.33
2016,6,23,6,15,677.0,48.0,2.8,16.0,228.0,386.56,312.46
2016,6,23,6,30,728.0,53.0,2.9,17.0,279.0,455.41,369.73
2016,6,23,6,45,764.5,56.0,3.05,18.0,332.0,517.33,419.45
2016,6,23,7,0,801.0,59.0,3.2,19.0,385.0,576.82,465.47
2016,6,23,7,15,826.0,62.0,3.3,20.0,437.0,633.94,507.66
2016,6,23,7,30,851.0,65.0,3.4,21.0,489.0,691.14,546.61
2016,6,23,7,45,869.5,67.5,3.5,22.0,540.0,742.54,580.1
2016,6,23,8,0,888.0,70.0,3.6,23.0,591.0,792.79,612.0
2016,6,23,8,15,902.0,72.0,3.7,24.0,639.0,837.24,639.15
2016,6,23,8,30,916.0,74.0,3.8,25.0,687.0,879.61,664.38
2016,6,23,8,45,927.0,76.0,3.9,26.0,731.0,916.98,685.79
2016,6,23,9,0,938.0,78.0,4.0,27.0,775.0,951.59,705.07
2016,6,23,9,15,946.5,79.5,4.05,27.5,814.0,980.32,721.37
2016,6,23,9,30,955.0,81.0,4.1,28.0,853.0,1005.78,735.47
2016,6,23,9,45,958.5,84.5,4.2,29.0,886.0,1025.16,744.39
2016,6,23,10,0,962.0,88.0,4.3,30.0,919.0,1040.78,750.91
2016,6,23,10,15,967.0,89.0,4.35,30.5,946.5,1051.37,755.46
2016,6,23,10,30,972.0,90.0,4.4,31.0,974.0,1058.13,757.67
2016,6,23,10,45,975.0,91.0,4.5,32.0,994.5,1059.04,755.04
2016,6,23,11,0,978.0,92.0,4.6,33.0,1015.0,1056.02,750.05
2016,6,23,11,15,980.0,92.5,4.65,33.0,1028.0,1047.61,744.55
2016,6,23,11,30,982.0,93.0,4.7,33.0,1041.0,1035.37,736.72
2016,6,23,11,45,982.5,93.5,4.8,33.5,1046.5,1017.93,724.56
2016,6,23,12,0,983.0,94.0,4.9,34.0,1052.0,996.88,710.33
2016,6,23,12,15,982.5,94.0,4.95,34.0,1050.0,970.97,694.09
2016,6,23,12,30,982.0,94.0,5.0,34.0,1048.0,941.75,675.67
2016,6,23,12,45,978.0,95.5,5.1,34.0,1037.5,907.78,654.36
2016,6,23,13,0,974.0,97.0,5.2,34.0,1027.0,870.91,630.96
2016,6,23,13,15,971.0,96.0,5.25,34.0,1009.5,829.86,604.27
2016,6,23,13,30,968.0,95.0,5.3,34.0,992.0,786.22,575.58
2016,6,23,13,45,963.5,94.0,5.4,34.0,967.5,739.14,543.27
2016,6,23,14,0,959.0,93.0,5.5,34.0,943.0,689.96,507.67
2016,6,23,14,15,952.0,92.0,5.55,33.5,911.5,637.44,469.53
2016,6,23,14,30,945.0,91.0,5.6,33.0,880.0,583.5,429.08
2016,6,23,14,45,937.0,89.0,5.65,32.5,843.0,527.07,385.43
2016,6,23,15,0,929.0,87.0,5.7,32.0,806.0,469.82,339.67
2016,6,23,15,15,918.0,85.0,5.7,31.5,763.5,410.9,291.16
2016,6,23,15,30,907.0,83.0,5.7,31.0,721.0,351.99,241.47
2016,6,23,15,45,894.0,80.5,5.7,30.5,674.5,292.45,190.8
2016,6,23,16,0,881.0,78.0,5.7,30.0,628.0,233.66,141.52
2016,6,23,16,15,863.5,75.5,5.6,29.0,578.5,175.24,96.31
2016,6,23,16,30,846.0,73.0,5.5,28.0,529.0,118.54,60.36
2016,6,23,16,45,825.5,69.0,5.45,27.5,477.5,62.68,47.13
2016,6,23,17,0,805.0,65.0,5.4,27.0,426.0,48.4,35.39
2016,6,23,17,15,774.5,61.5,5.25,26.0,374.0,46.8,34.33
2016,6,23,17,30,744.0,58.0,5.1,25.0,322.0,45.14,33.17
2016,6,23,17,45,706.0,52.5,4.95,24.0,271.0,41.74,30.45
2016,6,23,18,0,668.0,47.0,4.8,23.0,220.0,38.2,27.5
2016,6,23,18,15,602.5,41.5,4.5,22.0,171.5,34.43,24.2
2016,6,23,18,30,537.0,36.0,4.2,21.0,123.0,30.59,20.68
2016,6,23,18,45,431.0,28.0,3.95,20.5,82.0,24.22,14.65
2016,6,23,19,0,325.0,20.0,3.7,20.0,41.0,17.69,5.61
2016,6,23,19,15,162.5,10.0,3.6,19.0,20.5,9.1,0.0
2016,6,23,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,4,45,75.0,5.5,2.4,12.5,7.0,0.0,0.0
2016,6,24,5,0,150.0,11.0,2.6,13.0,14.0,37.95,0.0
2016,6,24,5,15,296.5,20.5,2.75,13.5,48.0,105.25,55.3
2016,6,24,5,30,443.0,30.0,2.9,14.0,82.0,178.58,128.84
2016,6,24,5,45,529.0,36.5,3.05,14.5,128.5,243.23,187.46
2016,6,24,6,0,615.0,43.0,3.2,15.0,175.0,316.86,252.7
2016,6,24,6,15,668.5,48.0,3.25,15.5,226.0,382.07,310.01
2016,6,24,6,30,722.0,53.0,3.3,16.0,277.0,451.77,368.93
2016,6,24,6,45,758.0,57.0,3.35,17.0,330.0,514.31,419.31
2016,6,24,7,0,794.0,61.0,3.4,18.0,383.0,578.69,469.01
2016,6,24,7,15,821.0,64.0,3.45,18.5,436.0,632.54,509.88
2016,6,24,7,30,848.0,67.0,3.5,19.0,489.0,690.96,551.07
2016,6,24,7,45,867.0,70.0,3.55,20.0,541.0,743.22,585.31
2016,6,24,8,0,886.0,73.0,3.6,21.0,593.0,794.37,617.9
2016,6,24,8,15,902.0,75.5,3.6,21.5,642.0,841.0,647.54
2016,6,24,8,30,918.0,78.0,3.6,22.0,691.0,885.68,675.32
2016,6,24,8,45,929.0,80.5,3.65,23.0,736.0,923.68,697.03
2016,6,24,9,0,940.0,83.0,3.7,24.0,781.0,958.9,716.57
2016,6,24,9,15,950.0,84.5,3.75,24.5,821.5,989.07,733.92
2016,6,24,9,30,960.0,86.0,3.8,25.0,862.0,1016.01,749.07
2016,6,24,9,45,967.0,88.0,3.9,26.0,897.0,1037.19,759.24
2016,6,24,10,0,974.0,90.0,4.0,27.0,932.0,1054.7,767.04
2016,6,24,10,15,980.0,91.0,4.1,27.5,960.0,1066.38,772.64
2016,6,24,10,30,986.0,92.0,4.2,28.0,988.0,1074.19,775.87
2016,6,24,10,45,989.5,93.0,4.3,28.5,1009.5,1075.58,775.1
2016,6,24,11,0,993.0,94.0,4.4,29.0,1031.0,1072.99,771.93
2016,6,24,11,15,996.0,94.5,4.45,29.5,1045.0,1065.44,765.39
2016,6,24,11,30,999.0,95.0,4.5,30.0,1059.0,1053.95,756.49
2016,6,24,11,45,1000.0,95.5,4.6,30.5,1065.0,1036.71,744.3
2016,6,24,12,0,1001.0,96.0,4.7,31.0,1071.0,1015.77,729.83
2016,6,24,12,15,1000.5,96.0,4.75,31.0,1069.5,989.43,713.28
2016,6,24,12,30,1000.0,96.0,4.8,31.0,1068.0,959.73,694.49
2016,6,24,12,45,993.5,99.5,4.9,31.0,1057.0,924.91,672.6
2016,6,24,13,0,987.0,103.0,5.0,31.0,1046.0,887.26,648.62
2016,6,24,13,15,984.0,102.5,5.05,31.0,1028.5,846.14,621.76
2016,6,24,13,30,981.0,102.0,5.1,31.0,1011.0,802.37,592.85
2016,6,24,13,45,976.5,101.0,5.15,31.0,986.0,754.68,559.63
2016,6,24,14,0,972.0,100.0,5.2,31.0,961.0,704.85,523.21
2016,6,24,14,15,965.5,98.5,5.2,31.0,929.5,651.51,483.15
2016,6,24,14,30,959.0,97.0,5.2,31.0,898.0,596.68,440.91
2016,6,24,14,45,950.5,95.5,5.2,31.0,860.5,539.63,395.82
2016,6,24,15,0,942.0,94.0,5.2,31.0,823.0,481.77,348.81
2016,6,24,15,15,931.0,92.0,5.2,30.5,780.0,422.03,299.76
2016,6,24,15,30,920.0,90.0,5.2,30.0,737.0,362.28,249.43
2016,6,24,15,45,905.5,87.5,5.2,30.0,689.5,301.49,197.42
2016,6,24,16,0,891.0,85.0,5.2,30.0,642.0,241.59,147.08
2016,6,24,16,15,872.5,82.5,5.1,29.5,591.5,182.29,101.1
2016,6,24,16,30,854.0,80.0,5.0,29.0,541.0,124.8,64.55
2016,6,24,16,45,828.5,77.0,4.95,28.5,487.5,60.77,45.32
2016,6,24,17,0,803.0,74.0,4.9,28.0,434.0,55.04,40.81
2016,6,24,17,15,770.0,69.5,4.7,27.0,380.5,52.92,39.36
2016,6,24,17,30,737.0,65.0,4.5,26.0,327.0,50.71,37.77
2016,6,24,17,45,688.5,60.5,4.35,25.5,274.0,48.32,35.88
2016,6,24,18,0,640.0,56.0,4.2,25.0,221.0,41.98,30.5
2016,6,24,18,15,568.5,49.0,3.9,23.5,172.0,37.6,26.77
2016,6,24,18,30,497.0,42.0,3.6,22.0,123.0,33.09,22.72
2016,6,24,18,45,377.5,32.5,3.3,21.0,81.5,26.11,16.2
2016,6,24,19,0,258.0,23.0,3.0,20.0,40.0,18.91,6.47
2016,6,24,19,15,129.0,11.5,2.95,19.0,20.0,10.46,0.0
2016,6,24,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,4,45,63.0,5.5,1.2,13.5,7.0,0.0,0.0
2016,6,25,5,0,126.0,11.0,1.2,14.0,14.0,33.38,0.0
2016,6,25,5,15,277.0,21.5,1.35,15.0,48.0,101.13,51.67
2016,6,25,5,30,428.0,32.0,1.5,16.0,82.0,178.22,127.38
2016,6,25,5,45,517.5,39.5,1.7,17.0,129.0,243.96,185.53
2016,6,25,6,0,607.0,47.0,1.9,18.0,176.0,317.37,248.9
2016,6,25,6,15,662.0,52.5,1.95,19.0,227.5,383.6,305.07
2016,6,25,6,30,717.0,58.0,2.0,20.0,279.0,454.43,362.54
2016,6,25,6,45,756.0,61.5,2.1,21.0,333.0,517.98,412.26
2016,6,25,7,0,795.0,65.0,2.2,22.0,387.0,583.61,461.49
2016,6,25,7,15,821.5,68.5,2.4,23.0,440.5,642.59,504.3
2016,6,25,7,30,848.0,72.0,2.6,24.0,494.0,696.47,540.76
2016,6,25,7,45,868.5,74.5,2.85,25.0,545.5,749.27,575.22
2016,6,25,8,0,889.0,77.0,3.1,26.0,597.0,801.08,608.26
2016,6,25,8,15,904.0,79.5,3.25,27.0,646.0,846.99,636.06
2016,6,25,8,30,919.0,82.0,3.4,28.0,695.0,890.89,662.02
2016,6,25,8,45,931.0,84.0,3.55,29.5,740.0,929.24,682.5
2016,6,25,9,0,943.0,86.0,3.7,31.0,785.0,964.87,700.84
2016,6,25,9,15,951.5,87.5,3.75,31.5,825.0,993.72,716.75
2016,6,25,9,30,960.0,89.0,3.8,32.0,865.0,1019.28,730.5
2016,6,25,9,45,966.0,91.0,3.9,32.5,898.5,1039.5,741.18
2016,6,25,10,0,972.0,93.0,4.0,33.0,932.0,1056.04,749.58
2016,6,25,10,15,977.0,94.0,4.0,33.5,960.0,1066.73,753.71
2016,6,25,10,30,982.0,95.0,4.0,34.0,988.0,1073.56,755.54
2016,6,25,10,45,985.0,96.5,4.05,34.5,1008.5,1074.98,754.47
2016,6,25,11,0,988.0,98.0,4.1,35.0,1029.0,1072.43,751.07
2016,6,25,11,15,990.0,98.5,4.1,35.0,1042.0,1063.94,745.33
2016,6,25,11,30,992.0,99.0,4.1,35.0,1055.0,1051.56,737.32
2016,6,25,11,45,991.5,99.5,4.1,35.5,1060.5,1033.01,724.04
2016,6,25,12,0,991.0,100.0,4.1,36.0,1066.0,1010.85,708.65
2016,6,25,12,15,990.5,100.0,4.1,36.0,1064.0,984.74,692.31
2016,6,25,12,30,990.0,100.0,4.1,36.0,1062.0,955.3,673.86
2016,6,25,12,45,988.0,100.0,4.2,36.0,1052.0,921.37,653.01
2016,6,25,13,0,986.0,100.0,4.3,36.0,1042.0,884.43,630.04
2016,6,25,13,15,983.0,99.5,4.3,36.0,1024.5,843.4,603.78
2016,6,25,13,30,980.0,99.0,4.3,36.0,1007.0,799.73,575.58
2016,6,25,13,45,974.0,98.5,4.35,36.0,982.0,751.54,543.1
2016,6,25,14,0,968.0,98.0,4.4,36.0,957.0,701.35,507.49
2016,6,25,14,15,962.0,97.0,4.4,35.5,925.5,648.95,470.23
2016,6,25,14,30,956.0,96.0,4.4,35.0,894.0,595.0,430.63
2016,6,25,14,45,946.5,95.0,4.45,35.0,856.5,538.04,386.8
2016,6,25,15,0,937.0,94.0,4.5,35.0,819.0,480.38,341.11
2016,6,25,15,15,926.0,92.0,4.5,34.5,776.5,420.92,293.38
2016,6,25,15,30,915.0,90.0,4.5,34.0,734.0,361.45,244.36
2016,6,25,15,45,900.5,88.0,4.5,34.0,687.0,301.32,193.91
2016,6,25,16,0,886.0,86.0,4.5,34.0,640.0,242.07,145.02
2016,6,25,16,15,868.0,83.0,4.45,33.0,589.5,182.72,100.01
2016,6,25,16,30,850.0,80.0,4.4,32.0,539.0,125.15,63.93
2016,6,25,16,45,825.0,77.0,4.4,31.5,486.0,61.34,45.19
2016,6,25,17,0,800.0,74.0,4.4,31.0,433.0,55.0,40.24
2016,6,25,17,15,767.5,69.5,4.25,30.0,379.5,52.89,38.81
2016,6,25,17,30,735.0,65.0,4.1,29.0,326.0,50.68,37.25
2016,6,25,17,45,688.5,60.0,3.95,28.5,273.5,47.88,35.03
2016,6,25,18,0,642.0,55.0,3.8,28.0,221.0,45.02,32.66
2016,6,25,18,15,572.0,48.0,3.4,26.5,172.0,36.77,25.7
2016,6,25,18,30,502.0,41.0,3.0,25.0,123.0,32.22,21.67
2016,6,25,18,45,389.5,31.5,2.65,24.0,82.0,25.22,15.24
2016,6,25,19,0,277.0,22.0,2.3,23.0,41.0,17.99,5.8
2016,6,25,19,15,138.5,11.0,2.2,22.0,20.5,10.01,0.0
2016,6,25,19,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,4,45,67.5,5.5,0.9,15.5,6.5,0.0,0.0
2016,6,26,5,0,135.0,11.0,0.9,16.0,13.0,34.93,0.0
2016,6,26,5,15,283.0,21.0,1.05,17.0,47.0,101.61,50.09
2016,6,26,5,30,431.0,31.0,1.2,18.0,81.0,177.68,125.57
2016,6,26,5,45,515.5,38.5,1.35,19.0,127.0,241.69,181.93
2016,6,26,6,0,600.0,46.0,1.5,20.0,173.0,312.96,242.94
2016,6,26,6,15,654.0,51.5,1.55,20.5,224.5,378.28,298.32
2016,6,26,6,30,708.0,57.0,1.6,21.0,276.0,448.13,355.15
2016,6,26,6,45,745.0,61.5,1.7,21.5,328.5,511.22,404.88
2016,6,26,7,0,782.0,66.0,1.8,22.0,381.0,576.26,454.2
2016,6,26,7,15,808.5,69.5,1.85,23.0,434.0,634.67,495.67
2016,6,26,7,30,835.0,73.0,1.9,24.0,487.0,693.27,534.56
2016,6,26,7,45,854.5,76.0,2.0,25.5,538.0,740.12,562.61
2016,6,26,8,0,874.0,79.0,2.1,27.0,589.0,791.21,592.84
2016,6,26,8,15,889.0,81.5,2.15,27.5,637.5,836.62,620.44
2016,6,26,8,30,904.0,84.0,2.2,28.0,686.0,880.06,646.32
2016,6,26,8,45,916.0,86.0,2.25,29.0,730.5,918.01,666.93
2016,6,26,9,0,928.0,88.0,2.3,30.0,775.0,953.29,685.53
2016,6,26,9,15,937.0,89.5,2.35,31.0,814.5,982.32,699.91
2016,6,26,9,30,946.0,91.0,2.4,32.0,854.0,1008.12,712.17
2016,6,26,9,45,956.0,90.0,2.5,33.0,888.5,1028.79,721.68
2016,6,26,10,0,966.0,89.0,2.6,34.0,923.0,1045.98,729.06
2016,6,26,10,15,971.0,90.0,2.7,34.5,950.5,1056.75,734.05
2016,6,26,10,30,976.0,91.0,2.8,35.0,978.0,1063.68,736.82
2016,6,26,10,45,979.5,91.5,2.9,36.0,998.5,1064.7,734.59
2016,6,26,11,0,983.0,92.0,3.0,37.0,1019.0,1061.79,730.1
2016,6,26,11,15,985.5,92.5,3.1,37.0,1032.5,1053.98,725.79
2016,6,26,11,30,988.0,93.0,3.2,37.0,1046.0,1042.29,719.2
2016,6,26,11,45,988.5,93.5,3.3,37.5,1051.5,1024.9,707.69
2016,6,26,12,0,989.0,94.0,3.4,38.0,1057.0,1003.85,694.0
2016,6,26,12,15,988.5,93.5,3.5,38.0,1055.0,977.45,678.45
2016,6,26,12,30,988.0,93.0,3.6,38.0,1053.0,947.73,660.74
2016,6,26,12,45,974.0,101.0,3.75,38.0,1040.0,911.19,638.88
2016,6,26,13,0,960.0,109.0,3.9,38.0,1027.0,872.22,615.2
2016,6,26,13,15,957.0,108.5,4.05,38.0,1009.5,832.11,590.47
2016,6,26,13,30,954.0,108.0,4.2,38.0,992.0,789.42,563.72
2016,6,26,13,45,949.0,107.0,4.35,38.0,967.5,742.55,532.42
2016,6,26,14,0,944.0,106.0,4.5,38.0,943.0,693.65,498.24
2016,6,26,14,15,937.0,104.5,4.55,37.5,912.0,641.34,461.45
2016,6,26,14,30,930.0,103.0,4.6,37.0,881.0,587.64,422.43
2016,6,26,14,45,920.5,101.5,4.7,37.0,843.5,531.57,379.66
2016,6,26,15,0,911.0,100.0,4.8,37.0,806.0,474.85,335.16
2016,6,26,15,15,899.5,98.0,4.85,36.5,763.5,416.58,288.79
2016,6,26,15,30,888.0,96.0,4.9,36.0,721.0,358.37,241.2
2016,6,26,15,45,872.5,93.5,4.95,36.0,674.0,299.08,191.9
2016,6,26,16,0,857.0,91.0,5.0,36.0,627.0,240.8,144.21
2016,6,26,16,15,837.5,88.0,4.95,35.5,577.0,175.45,94.76
2016,6,26,16,30,818.0,85.0,4.9,35.0,527.0,119.16,59.42
2016,6,26,16,45,792.0,81.5,4.85,34.5,475.0,64.7,47.33
2016,6,26,17,0,766.0,78.0,4.8,34.0,423.0,57.75,41.95
2016,6,26,17,15,731.5,73.5,4.55,33.0,370.0,55.77,40.67
2016,6,26,17,30,697.0,69.0,4.3,32.0,317.0,53.71,39.27
2016,6,26,17,45,649.5,63.5,4.05,31.5,265.5,46.25,33.19
2016,6,26,18,0,602.0,58.0,3.8,31.0,214.0,43.39,30.85
2016,6,26,18,15,531.5,50.5,3.35,29.5,166.0,38.69,26.95
2016,6,26,18,30,461.0,43.0,2.9,28.0,118.0,33.84,22.71
2016,6,26,18,45,351.5,33.0,2.5,27.0,78.5,26.49,16.03
2016,6,26,19,0,242.0,23.0,2.1,26.0,39.0,18.88,6.26
2016,6,26,19,15,121.0,11.5,2.05,25.0,19.5,10.46,0.0
2016,6,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,27,4,45,57.5,5.0,1.05,17.5,6.0,0.0,0.0
2016,6,27,5,0,115.0,10.0,1.1,18.0,12.0,30.23,0.0
2016,6,27,5,15,257.5,21.0,1.3,18.5,44.5,95.0,45.03
2016,6,27,5,30,400.0,32.0,1.5,19.0,77.0,169.16,119.11
2016,6,27,5,45,486.5,39.5,1.7,20.0,122.5,232.13,174.37
2016,6,27,6,0,573.0,47.0,1.9,21.0,168.0,304.44,236.08
2016,6,27,6,15,628.0,52.5,1.95,22.0,218.0,366.77,288.62
2016,6,27,6,30,683.0,58.0,2.0,23.0,268.0,435.79,344.23
2016,6,27,6,45,720.5,62.5,2.05,24.0,320.0,497.92,392.33
2016,6,27,7,0,758.0,67.0,2.1,25.0,372.0,562.11,439.88
2016,6,27,7,15,785.0,70.5,2.25,26.0,424.0,619.77,481.2
2016,6,27,7,30,812.0,74.0,2.4,27.0,476.0,677.73,520.36
2016,6,27,7,45,831.0,77.5,2.6,28.5,526.5,723.84,548.5
2016,6,27,8,0,850.0,81.0,2.8,30.0,577.0,774.23,578.92
2016,6,27,8,15,865.0,83.5,2.9,31.0,624.5,818.83,605.27
2016,6,27,8,30,880.0,86.0,3.0,32.0,672.0,861.52,629.87
2016,6,27,8,45,889.5,89.0,3.1,33.0,715.0,897.72,649.78
2016,6,27,9,0,899.0,92.0,3.2,34.0,758.0,931.18,667.69
2016,6,27,9,15,908.0,94.0,3.15,34.5,796.5,960.14,682.87
2016,6,27,9,30,917.0,96.0,3.1,35.0,835.0,985.97,695.94
2016,6,27,9,45,913.5,103.5,3.05,36.0,865.5,1002.3,701.52
2016,6,27,10,0,910.0,111.0,3.0,37.0,896.0,1014.71,704.72
2016,6,27,10,15,915.5,112.5,2.95,37.5,923.0,1025.87,708.69
2016,6,27,10,30,921.0,114.0,2.9,38.0,950.0,1033.38,710.49
2016,6,27,10,45,922.5,116.0,2.85,38.5,969.5,1033.72,708.05
2016,6,27,11,0,924.0,118.0,2.8,39.0,989.0,1030.3,703.5
2016,6,27,11,15,926.5,118.5,2.8,39.0,1002.0,1022.66,698.49
2016,6,27,11,30,929.0,119.0,2.8,39.0,1015.0,1011.36,691.38
2016,6,27,11,45,928.0,120.5,2.85,39.5,1020.0,994.11,679.75
2016,6,27,12,0,927.0,122.0,2.9,40.0,1025.0,973.46,666.16
2016,6,27,12,15,926.5,122.0,3.05,40.0,1022.5,948.68,652.19
2016,6,27,12,30,926.0,122.0,3.2,40.0,1020.0,920.8,636.18
2016,6,27,12,45,928.0,118.5,3.35,40.0,1011.5,888.94,617.49
2016,6,27,13,0,930.0,115.0,3.5,40.0,1003.0,854.08,596.67
2016,6,27,13,15,926.5,114.0,3.65,40.0,986.0,814.24,572.4
2016,6,27,13,30,923.0,113.0,3.8,40.0,969.0,771.97,546.21
2016,6,27,13,45,915.0,113.5,3.95,40.0,944.0,725.64,515.39
2016,6,27,14,0,907.0,114.0,4.1,40.0,919.0,677.61,482.17
2016,6,27,14,15,900.0,112.5,4.2,39.5,888.5,627.02,447.09
2016,6,27,14,30,893.0,111.0,4.3,39.0,858.0,575.12,409.87
2016,6,27,14,45,882.0,110.0,4.45,39.0,820.5,520.59,368.77
2016,6,27,15,0,871.0,109.0,4.6,39.0,783.0,465.61,326.06
2016,6,27,15,15,859.0,106.5,4.65,38.5,741.5,408.89,281.39
2016,6,27,15,30,847.0,104.0,4.7,38.0,700.0,352.34,235.7
2016,6,27,15,45,830.0,102.0,4.8,37.5,654.0,289.1,184.73
2016,6,27,16,0,813.0,100.0,4.9,37.0,608.0,232.76,139.32
2016,6,27,16,15,793.0,96.5,4.85,36.5,559.5,176.44,96.87
2016,6,27,16,30,773.0,93.0,4.8,36.0,511.0,122.31,62.93
2016,6,27,16,45,746.0,89.0,4.8,35.5,460.0,70.08,51.48
2016,6,27,17,0,719.0,85.0,4.8,35.0,409.0,62.76,45.85
2016,6,27,17,15,684.0,80.0,4.6,34.0,357.5,55.11,39.94
2016,6,27,17,30,649.0,75.0,4.4,33.0,306.0,53.15,38.63
2016,6,27,17,45,599.5,69.0,4.2,32.5,256.0,50.23,36.36
2016,6,27,18,0,550.0,63.0,4.0,32.0,206.0,47.2,33.89
2016,6,27,18,15,479.5,54.5,3.45,30.5,159.5,41.87,29.48
2016,6,27,18,30,409.0,46.0,2.9,29.0,113.0,36.33,24.67
2016,6,27,18,45,302.5,34.5,2.4,28.0,74.5,27.75,16.98
2016,6,27,19,0,196.0,23.0,1.9,27.0,36.0,18.81,6.19
2016,6,27,19,15,98.0,11.5,1.8,26.5,18.0,10.46,0.0
2016,6,27,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,28,4,45,23.5,4.5,0.8,19.5,5.0,0.0,0.0
2016,6,28,5,0,47.0,9.0,0.8,20.0,10.0,16.79,0.0
2016,6,28,5,15,160.5,23.0,0.8,20.5,39.0,72.06,32.26
2016,6,28,5,30,274.0,37.0,0.8,21.0,68.0,134.9,94.3
2016,6,28,5,45,365.5,47.5,0.85,22.0,111.0,197.26,146.98
2016,6,28,6,0,457.0,58.0,0.9,23.0,154.0,268.39,205.85
2016,6,28,6,15,516.0,66.0,0.85,24.0,202.0,331.18,256.94
2016,6,28,6,30,575.0,74.0,0.8,25.0,250.0,399.31,309.97
2016,6,28,6,45,619.5,80.0,0.75,26.0,301.0,461.85,356.42
2016,6,28,7,0,664.0,86.0,0.7,27.0,352.0,527.34,402.76
2016,6,28,7,15,695.0,91.0,0.55,28.5,403.0,585.22,439.58
2016,6,28,7,30,726.0,96.0,0.4,30.0,454.0,643.97,474.62
2016,6,28,7,45,749.5,99.5,0.3,31.5,504.0,693.22,501.0
2016,6,28,8,0,773.0,103.0,0.2,33.0,554.0,744.59,527.23
2016,6,28,8,15,791.0,106.5,0.2,33.5,601.0,790.55,552.64
2016,6,28,8,30,809.0,110.0,0.2,34.0,648.0,834.96,576.6
2016,6,28,8,45,822.0,113.5,0.25,35.0,691.0,873.08,595.93
2016,6,28,9,0,835.0,117.0,0.3,36.0,734.0,908.82,613.64
2016,6,28,9,15,845.5,119.5,0.45,36.5,772.5,929.26,625.52
2016,6,28,9,30,856.0,122.0,0.6,37.0,811.0,955.67,641.21
2016,6,28,9,45,880.0,114.0,0.75,38.0,848.0,981.13,654.85
2016,6,28,10,0,904.0,106.0,0.9,39.0,885.0,1003.76,666.72
2016,6,28,10,15,909.0,107.5,1.05,39.0,911.5,1014.52,674.53
2016,6,28,10,30,914.0,109.0,1.2,39.0,938.0,1021.65,680.36
2016,6,28,10,45,915.0,111.0,1.4,39.5,957.0,1021.64,681.39
2016,6,28,11,0,916.0,113.0,1.6,40.0,976.0,1017.9,680.14
2016,6,28,11,15,918.0,114.0,1.7,40.0,988.5,1010.47,676.75
2016,6,28,11,30,920.0,115.0,1.8,40.0,1001.0,999.39,671.27
2016,6,28,11,45,918.0,116.5,1.95,40.5,1006.0,981.46,660.88
2016,6,28,12,0,916.0,118.0,2.1,41.0,1011.0,960.21,648.44
2016,6,28,12,15,915.5,118.0,2.25,41.0,1008.5,935.77,635.33
2016,6,28,12,30,915.0,118.0,2.4,41.0,1006.0,908.28,620.17
2016,6,28,12,45,893.0,131.5,2.55,41.0,991.5,871.63,599.1
2016,6,28,13,0,871.0,145.0,2.7,41.0,977.0,833.09,576.54
2016,6,28,13,15,867.5,144.0,2.85,40.5,960.5,795.21,555.2
2016,6,28,13,30,864.0,143.0,3.0,40.0,944.0,755.07,531.36
2016,6,28,13,45,862.0,139.5,3.15,40.0,921.5,711.81,502.74
2016,6,28,14,0,860.0,136.0,3.3,40.0,899.0,666.51,471.9
2016,6,28,14,15,853.0,134.0,3.4,39.5,869.5,617.59,438.39
2016,6,28,14,30,846.0,132.0,3.5,39.0,840.0,567.46,402.84
2016,6,28,14,45,839.5,128.5,3.65,39.0,805.5,512.91,362.29
2016,6,28,15,0,833.0,125.0,3.8,39.0,771.0,459.06,320.86
2016,6,28,15,15,821.5,122.0,3.85,38.5,730.5,403.24,277.29
2016,6,28,15,30,810.0,119.0,3.9,38.0,690.0,347.69,232.75
2016,6,28,15,45,797.0,115.0,3.95,37.5,645.5,291.47,187.15
2016,6,28,16,0,784.0,111.0,4.0,37.0,601.0,236.19,142.73
2016,6,28,16,15,764.0,107.0,3.95,36.5,553.0,181.11,101.41
2016,6,28,16,30,744.0,103.0,3.9,36.0,505.0,128.26,68.26
2016,6,28,16,45,721.0,97.5,3.9,35.5,455.5,69.98,51.37
2016,6,28,17,0,698.0,92.0,3.9,35.0,406.0,61.66,44.95
2016,6,28,17,15,662.5,86.5,3.75,34.0,355.0,59.68,43.69
2016,6,28,17,30,627.0,81.0,3.6,33.0,304.0,57.57,42.28
2016,6,28,17,45,582.5,73.5,3.5,32.5,254.5,53.7,39.23
2016,6,28,18,0,538.0,66.0,3.4,32.0,205.0,49.62,35.9
2016,6,28,18,15,467.0,57.0,3.15,30.5,159.0,43.97,31.23
2016,6,28,18,30,396.0,48.0,2.9,29.0,113.0,38.09,26.13
2016,6,28,18,45,293.0,36.0,2.65,28.0,75.0,29.12,18.09
2016,6,28,19,0,190.0,24.0,2.4,27.0,37.0,18.89,6.24
2016,6,28,19,15,95.0,12.0,2.3,26.0,18.5,10.91,0.0
2016,6,28,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,29,4,45,41.0,4.5,2.05,16.0,5.5,0.0,0.0
2016,6,29,5,0,82.0,9.0,2.2,16.0,11.0,23.13,0.0
2016,6,29,5,15,220.0,21.0,2.25,16.5,42.0,85.14,37.45
2016,6,29,5,30,358.0,33.0,2.3,17.0,73.0,157.09,111.34
2016,6,29,5,45,453.0,41.0,2.4,17.5,118.0,221.23,168.06
2016,6,29,6,0,548.0,49.0,2.5,18.0,163.0,295.7,232.52
2016,6,29,6,15,605.0,55.0,2.55,19.0,212.5,359.92,287.43
2016,6,29,6,30,662.0,61.0,2.6,20.0,262.0,427.39,342.92
2016,6,29,6,45,706.5,64.0,2.7,21.0,315.0,490.86,393.28
2016,6,29,7,0,751.0,67.0,2.8,22.0,368.0,557.02,443.68
2016,6,29,7,15,779.0,71.0,2.85,23.0,420.5,615.66,486.29
2016,6,29,7,30,807.0,75.0,2.9,24.0,473.0,674.73,526.76
2016,6,29,7,45,832.0,76.5,2.95,25.0,524.5,722.88,557.29
2016,6,29,8,0,857.0,78.0,3.0,26.0,576.0,775.83,590.47
2016,6,29,8,15,872.5,80.5,3.0,26.5,624.0,821.2,618.51
2016,6,29,8,30,888.0,83.0,3.0,27.0,672.0,864.69,644.81
2016,6,29,8,45,902.5,84.0,3.05,28.0,717.0,903.43,666.52
2016,6,29,9,0,917.0,85.0,3.1,29.0,762.0,939.71,686.29
2016,6,29,9,15,926.5,86.5,3.15,29.5,801.5,969.16,702.74
2016,6,29,9,30,936.0,88.0,3.2,30.0,841.0,995.45,717.11
2016,6,29,9,45,938.5,92.5,3.3,31.0,874.0,1014.9,726.0
2016,6,29,10,0,941.0,97.0,3.4,32.0,907.0,1030.6,732.54
2016,6,29,10,15,946.5,98.0,3.5,32.0,935.0,1041.76,739.27
2016,6,29,10,30,952.0,99.0,3.6,32.0,963.0,1049.15,743.77
2016,6,29,10,45,957.0,99.0,3.75,32.5,984.0,1051.21,743.87
2016,6,29,11,0,962.0,99.0,3.9,33.0,1005.0,1049.42,741.67
2016,6,29,11,15,964.0,99.5,4.0,33.0,1018.5,1041.35,736.79
2016,6,29,11,30,966.0,100.0,4.1,33.0,1032.0,1029.48,729.62
2016,6,29,11,45,968.0,100.0,4.2,33.5,1038.0,1013.41,718.38
2016,6,29,12,0,970.0,100.0,4.3,34.0,1044.0,993.71,704.91
2016,6,29,12,15,969.5,100.0,4.4,33.5,1042.5,968.26,690.63
2016,6,29,12,30,969.0,100.0,4.5,33.0,1041.0,939.53,674.13
2016,6,29,12,45,964.0,102.0,4.6,33.0,1030.5,905.66,652.76
2016,6,29,13,0,959.0,104.0,4.7,33.0,1020.0,868.99,629.38
2016,6,29,13,15,956.5,103.5,4.75,32.5,1004.0,829.4,605.07
2016,6,29,13,30,954.0,103.0,4.8,32.0,988.0,787.2,578.65
2016,6,29,13,45,950.0,102.0,4.9,32.0,964.0,741.09,547.03
2016,6,29,14,0,946.0,101.0,5.0,32.0,940.0,692.85,512.18
2016,6,29,14,15,940.0,100.0,5.0,31.5,910.0,641.51,474.77
2016,6,29,14,30,934.0,99.0,5.0,31.0,880.0,588.65,435.05
2016,6,29,14,45,927.0,97.0,5.0,30.5,844.0,533.19,392.09
2016,6,29,15,0,920.0,95.0,5.0,30.0,808.0,476.81,346.96
2016,6,29,15,15,910.0,93.0,4.95,29.0,766.5,418.61,299.58
2016,6,29,15,30,900.0,91.0,4.9,28.0,725.0,360.29,250.68
2016,6,29,15,45,888.0,88.5,4.85,27.5,679.5,301.2,200.01
2016,6,29,16,0,876.0,86.0,4.8,27.0,634.0,242.7,150.46
2016,6,29,16,15,859.0,83.0,4.65,26.0,584.5,183.97,104.28
2016,6,29,16,30,842.0,80.0,4.5,25.0,535.0,119.04,60.62
2016,6,29,16,45,820.5,76.5,4.4,24.5,484.0,63.14,48.1
2016,6,29,17,0,799.0,73.0,4.3,24.0,433.0,54.22,40.83
2016,6,29,17,15,768.0,69.0,4.15,23.0,380.0,52.48,39.67
2016,6,29,17,30,737.0,65.0,4.0,22.0,327.0,50.67,38.4
2016,6,29,17,45,694.0,59.5,3.85,21.5,275.0,47.47,35.77
2016,6,29,18,0,651.0,54.0,3.7,21.0,223.0,44.15,32.94
2016,6,29,18,15,582.5,47.5,3.5,20.0,174.0,36.38,26.14
2016,6,29,18,30,514.0,41.0,3.3,19.0,125.0,32.25,22.32
2016,6,29,18,45,402.5,31.5,3.1,18.5,83.5,25.24,15.69
2016,6,29,19,0,291.0,22.0,2.9,18.0,42.0,18.0,6.06
2016,6,29,19,15,145.5,11.0,2.8,17.5,21.0,10.01,0.0
2016,6,29,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,5,15,207.5,16.0,2.75,12.5,39.0,76.16,31.65
2016,6,30,5,30,415.0,32.0,2.8,13.0,78.0,172.72,123.96
2016,6,30,5,45,507.5,39.5,2.85,14.0,124.5,238.55,183.42
2016,6,30,6,0,600.0,47.0,2.9,15.0,171.0,312.24,248.18
2016,6,30,6,15,656.5,52.5,2.85,15.5,222.5,378.79,306.43
2016,6,30,6,30,713.0,58.0,2.8,16.0,274.0,450.12,366.37
2016,6,30,6,45,752.5,62.0,2.75,17.0,328.0,514.42,417.72
2016,6,30,7,0,792.0,66.0,2.7,18.0,382.0,580.89,468.41
2016,6,30,7,15,819.0,69.0,2.6,19.0,435.5,639.63,510.85
2016,6,30,7,30,846.0,72.0,2.5,20.0,489.0,693.33,546.58
2016,6,30,7,45,867.0,75.0,2.45,21.0,541.0,747.21,580.7
2016,6,30,8,0,888.0,78.0,2.4,22.0,593.0,800.15,613.06
2016,6,30,8,15,903.0,80.5,2.25,23.0,642.0,846.26,638.96
2016,6,30,8,30,918.0,83.0,2.1,24.0,691.0,890.35,662.6
2016,6,30,8,45,930.0,84.5,2.0,25.0,736.0,928.36,681.92
2016,6,30,9,0,942.0,86.0,1.9,26.0,781.0,963.67,698.97
2016,6,30,9,15,951.0,88.0,1.85,26.5,821.5,993.8,714.3
2016,6,30,9,30,960.0,90.0,1.8,27.0,862.0,1020.65,727.42
2016,6,30,9,45,967.5,90.5,1.8,28.0,896.5,1040.96,735.61
2016,6,30,10,0,975.0,91.0,1.8,29.0,931.0,1057.66,741.61
2016,6,30,10,15,980.0,92.5,1.85,29.5,959.0,1069.21,746.72
2016,6,30,10,30,985.0,94.0,1.9,30.0,987.0,1076.86,749.61
2016,6,30,10,45,988.5,95.0,2.0,31.0,1008.0,1078.55,748.18
2016,6,30,11,0,992.0,96.0,2.1,32.0,1029.0,1076.25,744.47
2016,6,30,11,15,994.0,96.5,2.1,32.5,1042.5,1068.0,737.55
2016,6,30,11,30,996.0,97.0,2.1,33.0,1056.0,1055.84,728.46
2016,6,30,11,45,996.5,97.0,2.15,34.0,1061.5,1037.93,715.17
2016,6,30,12,0,997.0,97.0,2.2,35.0,1067.0,1016.35,699.8
2016,6,30,12,15,996.5,97.0,2.35,35.0,1065.0,990.32,685.66
2016,6,30,12,30,996.0,97.0,2.5,35.0,1063.0,960.9,669.22
2016,6,30,12,45,986.5,102.0,2.65,35.5,1051.5,925.2,647.25
2016,6,30,13,0,977.0,107.0,2.8,36.0,1040.0,886.81,623.36
2016,6,30,13,15,973.5,106.0,2.9,36.0,1022.0,845.32,598.13
2016,6,30,13,30,970.0,105.0,3.0,36.0,1004.0,801.25,570.87
2016,6,30,13,45,964.0,104.5,3.1,36.0,979.0,753.5,539.62
2016,6,30,14,0,958.0,104.0,3.2,36.0,954.0,703.74,505.24
2016,6,30,14,15,951.0,103.0,3.3,35.5,922.5,651.2,468.86
2016,6,30,14,30,944.0,102.0,3.4,35.0,891.0,597.2,430.1
2016,6,30,14,45,933.5,100.5,3.5,35.0,853.0,539.89,386.73
2016,6,30,15,0,923.0,99.0,3.6,35.0,815.0,482.0,341.5
2016,6,30,15,15,911.5,97.0,3.6,34.5,772.5,423.0,294.58
2016,6,30,15,30,900.0,95.0,3.6,34.0,730.0,364.05,246.37
2016,6,30,15,45,883.5,93.5,3.65,33.5,682.0,304.47,197.15
2016,6,30,16,0,867.0,92.0,3.7,33.0,634.0,245.98,149.3
2016,6,30,16,15,847.5,89.0,3.7,32.5,584.0,179.96,98.75
2016,6,30,16,30,828.0,86.0,3.7,32.0,534.0,122.9,62.17
2016,6,30,16,45,800.0,83.0,3.75,31.5,481.0,68.0,42.25
2016,6,30,17,0,772.0,80.0,3.8,31.0,428.0,59.31,43.8
2016,6,30,17,15,737.5,75.5,3.75,30.0,374.5,57.39,42.57
2016,6,30,17,30,703.0,71.0,3.7,29.0,321.0,55.4,41.21
2016,6,30,17,45,651.0,65.5,3.65,28.0,268.5,47.79,35.03
2016,6,30,18,0,599.0,60.0,3.6,27.0,216.0,44.98,32.78
2016,6,30,18,15,525.5,52.5,3.4,25.5,167.5,40.34,28.87
2016,6,30,18,30,452.0,45.0,3.2,24.0,119.0,35.57,24.62
2016,6,30,18,45,333.0,34.5,3.05,23.0,78.5,27.82,17.47
2016,6,30,19,0,214.0,24.0,2.9,22.0,38.0,19.8,6.98
2016,6,30,19,15,107.0,12.0,2.8,21.0,19.0,10.91,0.0
2016,6,30,19,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,1,5,15,158.5,17.0,1.7,14.5,34.5,65.35,24.91
2016,7,1,5,30,317.0,34.0,1.8,15.0,69.0,145.4,103.41
2016,7,1,5,45,409.5,44.0,1.9,16.0,113.0,208.44,158.99
2016,7,1,6,0,502.0,54.0,2.0,17.0,157.0,281.68,221.97
2016,7,1,6,15,562.5,61.0,2.0,18.0,206.5,346.35,277.0
2016,7,1,6,30,623.0,68.0,2.0,19.0,256.0,416.48,334.3
2016,7,1,6,45,664.5,73.5,2.0,20.0,308.0,479.09,383.48
2016,7,1,7,0,706.0,79.0,2.0,21.0,360.0,544.31,432.54
2016,7,1,7,15,736.5,83.5,1.95,22.0,412.0,601.08,473.09
2016,7,1,7,30,767.0,88.0,1.9,23.0,464.0,660.8,513.87
2016,7,1,7,45,789.5,92.0,1.85,24.5,515.0,714.26,546.13
2016,7,1,8,0,812.0,96.0,1.8,26.0,566.0,767.03,576.7
2016,7,1,8,15,829.5,99.0,1.75,26.5,614.0,813.51,604.28
2016,7,1,8,30,847.0,102.0,1.7,27.0,662.0,858.3,630.13
2016,7,1,8,45,860.5,104.5,1.7,28.0,706.5,888.99,645.53
2016,7,1,9,0,874.0,107.0,1.7,29.0,751.0,924.85,664.13
2016,7,1,9,15,884.5,109.0,1.7,30.0,791.0,954.72,678.54
2016,7,1,9,30,895.0,111.0,1.7,31.0,831.0,981.59,690.93
2016,7,1,9,45,903.0,113.0,1.7,32.0,865.0,1002.86,699.75
2016,7,1,10,0,911.0,115.0,1.7,33.0,899.0,1020.71,706.49
2016,7,1,10,15,917.0,116.5,1.7,33.5,926.5,1032.53,711.06
2016,7,1,10,30,923.0,118.0,1.7,34.0,954.0,1040.68,713.57
2016,7,1,10,45,927.5,119.0,1.75,34.5,975.0,1043.11,713.48
2016,7,1,11,0,932.0,120.0,1.8,35.0,996.0,1041.77,711.31
2016,7,1,11,15,934.5,120.5,1.85,35.0,1010.0,1034.21,707.03
2016,7,1,11,30,937.0,121.0,1.9,35.0,1024.0,1022.94,700.66
2016,7,1,11,45,938.5,121.5,2.0,35.5,1030.0,1007.1,690.78
2016,7,1,12,0,940.0,122.0,2.1,36.0,1036.0,987.75,678.8
2016,7,1,12,15,939.5,121.5,2.2,36.0,1034.0,962.31,664.47
2016,7,1,12,30,939.0,121.0,2.3,36.0,1032.0,933.73,648.11
2016,7,1,12,45,932.5,123.5,2.4,36.5,1021.5,899.72,626.88
2016,7,1,13,0,926.0,126.0,2.5,37.0,1011.0,863.1,603.87
2016,7,1,13,15,922.5,125.0,2.65,37.0,994.0,823.36,580.2
