Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,13,30,919.0,124.0,2.8,37.0,977.0,781.19,554.54
2016,7,1,13,45,913.5,123.0,2.95,37.0,952.5,735.38,524.34
2016,7,1,14,0,908.0,122.0,3.1,37.0,928.0,687.66,491.7
2016,7,1,14,15,901.0,120.5,3.2,36.5,897.5,636.95,456.76
2016,7,1,14,30,894.0,119.0,3.3,36.0,867.0,584.89,419.58
2016,7,1,14,45,884.5,117.0,3.45,35.5,830.0,530.1,379.2
2016,7,1,15,0,875.0,115.0,3.6,35.0,793.0,474.7,336.8
2016,7,1,15,15,862.5,112.5,3.7,34.5,751.0,417.42,291.5
2016,7,1,15,30,850.0,110.0,3.8,34.0,709.0,355.02,241.21
2016,7,1,15,45,834.5,107.0,3.95,33.5,663.0,296.61,193.12
2016,7,1,16,0,819.0,104.0,4.1,33.0,617.0,239.36,146.34
2016,7,1,16,15,799.0,100.5,4.1,32.0,567.5,182.51,102.97
2016,7,1,16,30,779.0,97.0,4.1,31.0,518.0,127.84,67.89
2016,7,1,16,45,753.5,92.0,4.2,30.5,466.5,74.34,47.53
2016,7,1,17,0,728.0,87.0,4.3,30.0,415.0,58.4,43.24
2016,7,1,17,15,692.5,82.0,4.2,29.0,363.0,56.61,42.1
2016,7,1,17,30,657.0,77.0,4.1,28.0,311.0,54.71,40.82
2016,7,1,17,45,609.5,70.5,4.1,27.0,260.0,51.47,38.32
2016,7,1,18,0,562.0,64.0,4.1,26.0,209.0,48.09,35.57
2016,7,1,18,15,489.0,55.5,3.9,25.0,162.0,42.77,31.0
2016,7,1,18,30,416.0,47.0,3.7,24.0,115.0,37.26,26.04
2016,7,1,18,45,307.5,35.5,3.55,23.0,76.0,28.7,18.18
2016,7,1,19,0,199.0,24.0,3.4,22.0,37.0,19.79,6.9
2016,7,1,19,15,99.5,12.0,3.2,21.0,18.5,10.91,0.0
2016,7,1,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,5,15,126.5,18.0,1.9,14.5,31.5,56.61,19.38
2016,7,2,5,30,253.0,36.0,2.0,15.0,63.0,127.09,90.28
2016,7,2,5,45,344.0,47.5,2.1,16.0,105.5,188.56,144.05
2016,7,2,6,0,435.0,59.0,2.2,17.0,148.0,259.15,204.65
2016,7,2,6,15,496.5,68.0,2.25,17.5,196.5,323.0,259.5
2016,7,2,6,30,558.0,77.0,2.3,18.0,245.0,392.54,317.32
2016,7,2,6,45,605.0,83.0,2.35,19.0,296.5,455.77,367.66
2016,7,2,7,0,652.0,89.0,2.4,20.0,348.0,522.23,418.53
2016,7,2,7,15,684.5,94.5,2.35,21.0,399.5,581.27,461.45
2016,7,2,7,30,717.0,100.0,2.3,22.0,451.0,641.36,503.43
2016,7,2,7,45,743.5,103.5,2.3,23.0,502.0,695.28,538.88
2016,7,2,8,0,770.0,107.0,2.3,24.0,553.0,746.04,570.47
2016,7,2,8,15,789.0,111.0,2.3,25.0,600.5,793.48,598.92
2016,7,2,8,30,808.0,115.0,2.3,26.0,648.0,839.44,625.68
2016,7,2,8,45,824.5,117.0,2.3,27.0,693.0,879.17,647.69
2016,7,2,9,0,841.0,119.0,2.3,28.0,738.0,916.7,667.85
2016,7,2,9,15,852.0,121.5,2.3,28.5,777.0,937.81,678.42
2016,7,2,9,30,863.0,124.0,2.3,29.0,816.0,965.0,693.02
2016,7,2,9,45,881.5,120.0,2.35,30.0,852.5,989.63,704.91
2016,7,2,10,0,900.0,116.0,2.4,31.0,889.0,1011.27,714.87
2016,7,2,10,15,906.0,117.5,2.4,31.5,916.5,1023.06,719.62
2016,7,2,10,30,912.0,119.0,2.4,32.0,944.0,1031.21,722.29
2016,7,2,10,45,917.0,119.0,2.45,32.5,965.0,1033.18,721.79
2016,7,2,11,0,922.0,119.0,2.5,33.0,986.0,1031.45,719.18
2016,7,2,11,15,925.0,120.0,2.55,33.5,999.5,1025.01,713.82
2016,7,2,11,30,928.0,121.0,2.6,34.0,1013.0,1014.87,706.32
2016,7,2,11,45,930.0,120.5,2.65,34.5,1019.5,998.74,695.25
2016,7,2,12,0,932.0,120.0,2.7,35.0,1026.0,979.15,682.16
2016,7,2,12,15,931.5,120.0,2.8,35.0,1024.0,954.42,667.7
2016,7,2,12,30,931.0,120.0,2.9,35.0,1022.0,926.55,651.2
2016,7,2,12,45,931.5,118.0,3.0,35.0,1013.5,894.72,632.06
2016,7,2,13,0,932.0,116.0,3.1,35.0,1005.0,859.93,610.83
2016,7,2,13,15,928.5,115.0,3.2,35.0,988.5,820.07,586.08
2016,7,2,13,30,925.0,114.0,3.3,35.0,972.0,777.75,559.41
2016,7,2,13,45,920.5,113.0,3.45,35.0,948.5,732.46,529.2
2016,7,2,14,0,916.0,112.0,3.6,35.0,925.0,685.15,496.17
2016,7,2,14,15,909.5,110.5,3.7,34.5,894.5,634.43,460.57
2016,7,2,14,30,903.0,109.0,3.8,34.0,864.0,582.3,422.69
2016,7,2,14,45,894.0,107.0,3.95,34.0,827.5,527.37,380.74
2016,7,2,15,0,885.0,105.0,4.1,34.0,791.0,471.76,336.9
2016,7,2,15,15,874.0,102.5,4.15,33.5,749.5,414.57,291.1
2016,7,2,15,30,863.0,100.0,4.2,33.0,708.0,357.41,244.05
2016,7,2,15,45,848.0,97.5,4.3,32.5,662.0,299.48,195.87
2016,7,2,16,0,833.0,95.0,4.4,32.0,616.0,235.73,143.8
2016,7,2,16,15,813.5,91.5,4.4,31.0,567.0,178.15,99.48
2016,7,2,16,30,794.0,88.0,4.4,30.0,518.0,122.66,63.53
2016,7,2,16,45,768.5,84.5,4.45,29.5,467.0,69.38,43.44
2016,7,2,17,0,743.0,81.0,4.5,29.0,416.0,59.85,44.65
2016,7,2,17,15,709.5,76.5,4.4,28.0,364.0,58.0,43.46
2016,7,2,17,30,676.0,72.0,4.3,27.0,312.0,51.08,37.92
2016,7,2,17,45,628.0,66.0,4.25,26.0,261.0,48.06,35.58
2016,7,2,18,0,580.0,60.0,4.2,25.0,210.0,44.91,33.0
2016,7,2,18,15,509.5,52.0,4.0,24.0,163.0,39.88,28.66
2016,7,2,18,30,439.0,44.0,3.8,23.0,116.0,34.67,23.95
2016,7,2,18,45,328.5,33.5,3.65,22.0,76.5,26.92,16.79
2016,7,2,19,0,218.0,23.0,3.5,21.0,37.0,18.88,6.27
2016,7,2,19,15,109.0,11.5,3.35,20.5,18.5,10.46,0.0
2016,7,2,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,3,5,15,150.0,17.0,1.4,14.5,33.0,62.7,19.71
2016,7,3,5,30,300.0,34.0,1.4,15.0,66.0,139.91,98.89
2016,7,3,5,45,392.0,44.0,1.45,16.0,109.0,201.73,153.4
2016,7,3,6,0,484.0,54.0,1.5,17.0,152.0,273.71,215.07
2016,7,3,6,15,544.5,61.5,1.5,18.0,201.5,337.95,269.46
2016,7,3,6,30,605.0,69.0,1.5,19.0,251.0,407.71,326.15
2016,7,3,6,45,648.0,75.0,1.5,20.0,302.5,470.89,375.44
2016,7,3,7,0,691.0,81.0,1.5,21.0,354.0,536.88,424.69
2016,7,3,7,15,722.0,85.5,1.45,22.0,406.0,595.52,466.11
2016,7,3,7,30,753.0,90.0,1.4,23.0,458.0,652.7,504.75
2016,7,3,7,45,776.5,94.0,1.35,24.0,508.5,706.44,537.86
2016,7,3,8,0,800.0,98.0,1.3,25.0,559.0,759.6,569.39
2016,7,3,8,15,817.5,101.0,1.3,25.5,607.5,805.76,596.93
2016,7,3,8,30,835.0,104.0,1.3,26.0,656.0,850.27,622.88
2016,7,3,8,45,849.0,107.0,1.3,27.0,700.0,889.73,643.83
2016,7,3,9,0,863.0,110.0,1.3,28.0,744.0,918.25,657.44
2016,7,3,9,15,874.0,112.0,1.25,29.0,783.5,948.41,671.24
2016,7,3,9,30,885.0,114.0,1.2,30.0,823.0,975.64,682.9
2016,7,3,9,45,905.0,108.5,1.2,31.0,860.5,1000.52,693.78
2016,7,3,10,0,925.0,103.0,1.2,32.0,898.0,1022.4,702.75
2016,7,3,10,15,931.0,104.5,1.2,32.5,926.0,1034.59,707.37
2016,7,3,10,30,937.0,106.0,1.2,33.0,954.0,1043.06,709.99
2016,7,3,10,45,941.5,106.5,1.3,33.5,975.0,1045.24,710.79
2016,7,3,11,0,946.0,107.0,1.4,34.0,996.0,1043.61,709.45
2016,7,3,11,15,948.5,107.5,1.5,34.5,1009.5,1036.22,704.78
2016,7,3,11,30,951.0,108.0,1.6,35.0,1023.0,1025.06,697.94
2016,7,3,11,45,952.5,108.0,1.7,35.5,1029.5,1008.79,688.08
2016,7,3,12,0,954.0,108.0,1.8,36.0,1036.0,988.95,676.09
2016,7,3,12,15,954.0,108.0,1.9,36.0,1034.5,964.33,662.55
2016,7,3,12,30,954.0,108.0,2.0,36.0,1033.0,936.45,646.9
2016,7,3,12,45,941.5,115.0,2.1,36.0,1020.5,901.15,626.47
2016,7,3,13,0,929.0,122.0,2.2,36.0,1008.0,863.45,604.29
2016,7,3,13,15,926.0,121.0,2.3,36.0,991.5,824.03,580.68
2016,7,3,13,30,923.0,120.0,2.4,36.0,975.0,782.12,555.1
2016,7,3,13,45,918.5,118.5,2.55,36.0,951.5,736.43,525.42
2016,7,3,14,0,914.0,117.0,2.7,36.0,928.0,688.74,493.01
2016,7,3,14,15,907.0,115.5,2.8,35.5,897.5,637.76,458.01
2016,7,3,14,30,900.0,114.0,2.9,35.0,867.0,585.42,420.74
2016,7,3,14,45,891.0,112.0,3.05,35.0,830.5,530.57,379.6
2016,7,3,15,0,882.0,110.0,3.2,35.0,794.0,475.05,336.51
2016,7,3,15,15,870.5,107.5,3.3,34.5,752.0,417.75,291.31
2016,7,3,15,30,859.0,105.0,3.4,34.0,710.0,360.54,244.83
2016,7,3,15,45,844.0,102.0,3.5,33.5,664.0,296.26,192.47
2016,7,3,16,0,829.0,99.0,3.6,33.0,618.0,238.52,145.27
2016,7,3,16,15,809.5,95.5,3.7,32.5,569.0,181.09,101.17
2016,7,3,16,30,790.0,92.0,3.8,32.0,520.0,125.77,65.42
2016,7,3,16,45,764.5,88.0,3.9,31.5,468.5,72.29,45.14
2016,7,3,17,0,739.0,84.0,4.0,31.0,417.0,62.14,46.15
2016,7,3,17,15,704.5,79.0,4.0,30.0,364.5,54.55,40.19
2016,7,3,17,30,670.0,74.0,4.0,29.0,312.0,52.55,38.82
2016,7,3,17,45,622.0,67.5,4.0,28.0,261.0,49.2,36.23
2016,7,3,18,0,574.0,61.0,4.0,27.0,210.0,45.7,33.39
2016,7,3,18,15,502.5,53.0,3.9,25.5,162.5,40.71,29.17
2016,7,3,18,30,431.0,45.0,3.8,24.0,115.0,35.55,24.58
2016,7,3,18,45,320.5,34.0,3.75,23.0,76.0,27.38,17.07
2016,7,3,19,0,210.0,23.0,3.7,22.0,37.0,18.88,6.11
2016,7,3,19,15,105.0,11.5,3.55,21.0,18.5,10.46,0.0
2016,7,3,19,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,4,5,15,156.5,16.0,1.6,13.5,32.5,62.76,17.22
2016,7,4,5,30,313.0,32.0,1.6,14.0,65.0,141.59,100.01
2016,7,4,5,45,405.0,41.5,1.65,15.0,108.0,203.44,155.12
2016,7,4,6,0,497.0,51.0,1.7,16.0,151.0,275.5,217.32
2016,7,4,6,15,557.5,58.0,1.65,17.0,200.5,339.76,272.13
2016,7,4,6,30,618.0,65.0,1.6,18.0,250.0,409.57,329.16
2016,7,4,6,45,660.5,70.5,1.55,19.0,301.5,472.48,378.42
2016,7,4,7,0,703.0,76.0,1.5,20.0,353.0,538.17,427.48
2016,7,4,7,15,734.0,80.5,1.5,21.0,405.0,595.37,468.41
2016,7,4,7,30,765.0,85.0,1.5,22.0,457.0,655.41,509.48
2016,7,4,7,45,788.5,88.5,1.5,23.0,508.0,709.08,543.13
2016,7,4,8,0,812.0,92.0,1.5,24.0,559.0,762.16,575.39
2016,7,4,8,15,829.5,95.0,1.6,25.0,607.0,808.77,603.38
2016,7,4,8,30,847.0,98.0,1.7,26.0,655.0,846.25,624.81
2016,7,4,8,45,861.0,100.0,1.8,27.0,700.0,884.61,646.57
2016,7,4,9,0,875.0,102.0,1.9,28.0,745.0,920.6,666.47
2016,7,4,9,15,885.5,104.0,1.95,28.5,784.5,950.7,683.16
2016,7,4,9,30,896.0,106.0,2.0,29.0,824.0,977.81,697.92
2016,7,4,9,45,899.5,110.5,2.15,30.0,857.0,997.61,707.77
2016,7,4,10,0,903.0,115.0,2.3,31.0,890.0,1013.82,715.4
2016,7,4,10,15,909.5,116.5,2.4,31.5,918.0,1026.23,721.62
2016,7,4,10,30,916.0,118.0,2.5,32.0,946.0,1035.0,725.68
2016,7,4,10,45,920.0,119.0,2.7,32.5,967.0,1037.08,726.69
2016,7,4,11,0,924.0,120.0,2.9,33.0,988.0,1035.42,725.42
2016,7,4,11,15,927.0,121.0,3.05,33.0,1001.5,1029.02,722.29
2016,7,4,11,30,930.0,122.0,3.2,33.0,1015.0,1018.92,716.89
2016,7,4,11,45,931.0,122.0,3.35,33.0,1021.5,1002.33,707.44
2016,7,4,12,0,932.0,122.0,3.5,33.0,1028.0,982.29,695.8
2016,7,4,12,15,932.0,122.0,3.6,33.0,1026.5,958.02,681.09
2016,7,4,12,30,932.0,122.0,3.7,33.0,1025.0,930.58,664.29
2016,7,4,12,45,938.5,116.0,3.85,33.0,1018.5,900.22,645.76
2016,7,4,13,0,945.0,110.0,4.0,33.0,1012.0,866.54,624.87
2016,7,4,13,15,942.5,109.0,4.1,33.0,995.5,827.02,599.66
2016,7,4,13,30,940.0,108.0,4.2,33.0,979.0,784.92,572.48
2016,7,4,13,45,936.0,107.0,4.3,33.0,955.5,739.37,541.46
2016,7,4,14,0,932.0,106.0,4.4,33.0,932.0,691.7,507.35
2016,7,4,14,15,925.5,104.5,4.4,32.5,902.0,640.24,470.34
2016,7,4,14,30,919.0,103.0,4.4,32.0,872.0,587.32,431.1
2016,7,4,14,45,912.0,100.5,4.4,32.0,836.0,532.13,388.09
2016,7,4,15,0,905.0,98.0,4.4,32.0,800.0,476.02,343.11
2016,7,4,15,15,894.5,96.0,4.35,31.5,758.5,418.32,296.26
2016,7,4,15,30,884.0,94.0,4.3,31.0,717.0,360.55,248.1
2016,7,4,15,45,872.5,91.0,4.3,30.5,671.5,301.94,198.68
2016,7,4,16,0,861.0,88.0,4.3,30.0,626.0,243.87,150.16
2016,7,4,16,15,843.0,85.0,4.2,29.5,577.0,185.67,104.66
2016,7,4,16,30,825.0,82.0,4.1,29.0,528.0,121.48,61.58
2016,7,4,16,45,803.5,77.5,4.1,28.5,476.5,65.63,39.88
2016,7,4,17,0,782.0,73.0,4.1,28.0,425.0,54.1,40.02
2016,7,4,17,15,750.0,69.0,3.95,27.0,372.5,52.38,38.9
2016,7,4,17,30,718.0,65.0,3.8,26.0,320.0,50.58,37.66
2016,7,4,17,45,674.0,59.5,3.7,25.5,268.5,47.39,35.09
2016,7,4,18,0,630.0,54.0,3.6,25.0,217.0,44.1,32.31
2016,7,4,18,15,561.0,47.5,3.4,24.0,168.5,36.34,25.63
2016,7,4,18,30,492.0,41.0,3.2,23.0,120.0,32.23,21.88
2016,7,4,18,45,381.5,31.0,3.05,22.0,79.5,24.81,15.01
2016,7,4,19,0,271.0,21.0,2.9,21.0,39.0,17.11,4.92
2016,7,4,19,15,135.5,10.5,2.85,20.0,19.5,9.55,0.0
2016,7,4,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,5,5,15,171.0,15.5,1.75,13.5,33.0,65.26,14.97
2016,7,5,5,30,342.0,31.0,1.8,14.0,66.0,148.9,104.71
2016,7,5,5,45,435.5,39.5,1.9,14.5,110.0,211.74,161.53
2016,7,5,6,0,529.0,48.0,2.0,15.0,154.0,284.91,225.58
2016,7,5,6,15,290.5,80.0,2.0,15.5,141.0,236.76,191.67
2016,7,5,6,30,52.0,112.0,2.0,16.0,128.0,139.62,112.31
2016,7,5,6,45,59.0,133.5,2.05,17.0,154.5,167.8,135.54
2016,7,5,7,0,66.0,155.0,2.1,18.0,181.0,196.47,158.31
2016,7,5,7,15,430.0,116.0,2.1,19.0,322.0,429.13,347.68
2016,7,5,7,30,794.0,77.0,2.1,20.0,463.0,666.58,526.85
2016,7,5,7,45,818.0,79.5,2.15,21.0,514.5,720.65,560.31
2016,7,5,8,0,842.0,82.0,2.2,22.0,566.0,767.83,589.51
2016,7,5,8,15,858.0,84.5,2.3,22.5,614.0,813.35,618.49
2016,7,5,8,30,874.0,87.0,2.4,23.0,662.0,857.07,645.82
2016,7,5,8,45,888.5,88.5,2.5,24.0,707.0,896.25,668.46
2016,7,5,9,0,903.0,90.0,2.6,25.0,752.0,933.01,689.19
2016,7,5,9,15,912.5,91.5,2.75,25.5,791.5,962.42,706.65
2016,7,5,9,30,922.0,93.0,2.9,26.0,831.0,988.73,722.09
2016,7,5,9,45,932.0,92.5,3.05,27.0,865.5,1010.06,732.83
2016,7,5,10,0,942.0,92.0,3.2,28.0,900.0,1027.99,741.39
2016,7,5,10,15,947.5,93.0,3.3,28.0,927.5,1039.53,748.46
2016,7,5,10,30,953.0,94.0,3.4,28.0,955.0,1047.3,753.29
2016,7,5,10,45,957.0,95.0,3.55,28.5,976.0,1049.76,753.73
2016,7,5,11,0,961.0,96.0,3.7,29.0,997.0,1048.34,751.81
2016,7,5,11,15,963.0,96.5,3.8,29.0,1010.5,1040.58,747.09
2016,7,5,11,30,965.0,97.0,3.9,29.0,1024.0,1029.01,740.03
2016,7,5,11,45,966.5,97.0,4.0,29.5,1030.5,1012.74,728.56
2016,7,5,12,0,968.0,97.0,4.1,30.0,1037.0,992.84,714.83
2016,7,5,12,15,967.5,97.0,4.2,30.0,1035.5,967.63,699.1
2016,7,5,12,30,967.0,97.0,4.3,30.0,1034.0,939.11,681.17
2016,7,5,12,45,960.0,100.5,4.4,30.0,1023.5,905.11,659.52
2016,7,5,13,0,953.0,104.0,4.5,30.0,1013.0,868.39,635.9
2016,7,5,13,15,950.5,103.0,4.5,30.0,996.5,828.62,609.64
2016,7,5,13,30,948.0,102.0,4.5,30.0,980.0,786.25,581.42
2016,7,5,13,45,943.5,101.0,4.55,30.0,956.5,740.05,549.52
2016,7,5,14,0,939.0,100.0,4.6,30.0,933.0,691.77,514.35
2016,7,5,14,15,933.0,99.0,4.6,29.5,902.5,640.72,477.1
2016,7,5,14,30,927.0,98.0,4.6,29.0,872.0,588.15,437.52
2016,7,5,14,45,919.5,96.0,4.65,29.0,836.0,532.72,393.84
2016,7,5,15,0,912.0,94.0,4.7,29.0,800.0,476.42,348.12
2016,7,5,15,15,901.5,92.0,4.65,28.5,758.5,418.33,300.24
2016,7,5,15,30,891.0,90.0,4.6,28.0,717.0,360.18,251.04
2016,7,5,15,45,877.5,87.5,4.6,27.5,671.5,301.04,200.51
2016,7,5,16,0,864.0,85.0,4.6,27.0,626.0,242.67,151.11
2016,7,5,16,15,846.5,82.0,4.55,26.5,576.5,184.36,104.85
2016,7,5,16,30,829.0,79.0,4.5,26.0,527.0,119.95,60.96
2016,7,5,16,45,805.5,75.5,4.45,25.5,475.5,64.53,39.31
2016,7,5,17,0,782.0,72.0,4.4,25.0,424.0,53.36,39.93
2016,7,5,17,15,749.5,68.0,4.3,24.0,371.5,51.61,38.75
2016,7,5,17,30,717.0,64.0,4.2,23.0,319.0,49.77,37.46
2016,7,5,17,45,671.5,59.0,4.15,22.5,267.5,46.97,35.19
2016,7,5,18,0,626.0,54.0,4.1,22.0,216.0,40.35,29.49
2016,7,5,18,15,556.5,47.0,3.95,21.0,167.5,35.93,25.62
2016,7,5,18,30,487.0,40.0,3.8,20.0,119.0,31.37,21.44
2016,7,5,18,45,375.0,30.5,3.7,19.0,79.0,24.37,14.85
2016,7,5,19,0,263.0,21.0,3.6,18.0,39.0,17.12,4.88
2016,7,5,19,15,131.5,10.5,3.5,17.5,19.5,9.55,0.0
2016,7,5,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,6,5,15,179.0,15.0,2.8,11.5,33.5,66.24,11.81
2016,7,6,5,30,358.0,30.0,2.8,12.0,67.0,152.36,107.58
2016,7,6,5,45,453.0,38.5,2.85,12.5,111.5,216.53,166.56
2016,7,6,6,0,548.0,47.0,2.9,13.0,156.0,291.24,232.83
2016,7,6,6,15,312.0,80.5,2.85,14.0,146.5,247.2,201.76
2016,7,6,6,30,76.0,114.0,2.8,15.0,137.0,154.48,125.46
2016,7,6,6,45,83.5,135.5,2.8,16.0,165.0,184.14,150.05
2016,7,6,7,0,91.0,157.0,2.8,17.0,193.0,214.31,174.15
2016,7,6,7,15,331.0,141.0,2.75,17.5,297.5,391.44,319.35
2016,7,6,7,30,571.0,125.0,2.7,18.0,402.0,565.29,455.13
2016,7,6,7,45,710.5,102.5,2.7,19.0,485.0,669.03,530.75
2016,7,6,8,0,850.0,80.0,2.7,20.0,568.0,771.8,600.58
2016,7,6,8,15,866.0,82.5,2.75,21.0,616.0,817.67,628.23
2016,7,6,8,30,882.0,85.0,2.8,22.0,664.0,861.72,654.49
2016,7,6,8,45,894.0,87.5,2.85,23.0,708.5,900.12,676.41
2016,7,6,9,0,906.0,90.0,2.9,24.0,753.0,935.93,696.27
2016,7,6,9,15,915.0,91.5,3.0,24.5,792.5,965.0,713.18
2016,7,6,9,30,924.0,93.0,3.1,25.0,832.0,990.93,728.02
2016,7,6,9,45,923.5,99.5,3.25,25.5,864.0,1009.75,738.61
2016,7,6,10,0,923.0,106.0,3.4,26.0,896.0,1024.72,746.78
2016,7,6,10,15,928.5,107.0,3.55,26.5,923.5,1035.98,752.63
2016,7,6,10,30,934.0,108.0,3.7,27.0,951.0,1043.53,756.18
2016,7,6,10,45,938.0,109.0,3.85,27.5,972.0,1045.83,756.44
2016,7,6,11,0,942.0,110.0,4.0,28.0,993.0,1044.32,754.36
2016,7,6,11,15,944.5,110.5,4.1,28.0,1006.5,1037.02,749.83
2016,7,6,11,30,947.0,111.0,4.2,28.0,1020.0,1025.97,742.98
2016,7,6,11,45,948.5,110.5,4.3,28.5,1026.0,1009.33,731.1
2016,7,6,12,0,950.0,110.0,4.4,29.0,1032.0,989.15,717.02
2016,7,6,12,15,949.0,110.0,4.5,29.0,1030.0,963.75,700.97
2016,7,6,12,30,948.0,110.0,4.6,29.0,1028.0,935.14,682.7
2016,7,6,12,45,950.0,107.0,4.7,29.0,1019.5,903.29,662.53
2016,7,6,13,0,952.0,104.0,4.8,29.0,1011.0,868.3,640.09
2016,7,6,13,15,948.0,103.5,4.85,29.0,994.0,827.85,613.41
2016,7,6,13,30,944.0,103.0,4.9,29.0,977.0,784.91,584.79
2016,7,6,13,45,940.0,101.5,5.0,29.0,953.0,738.78,552.9
2016,7,6,14,0,936.0,100.0,5.1,29.0,929.0,690.53,517.59
2016,7,6,14,15,929.0,98.5,5.15,28.5,898.0,638.59,479.43
2016,7,6,14,30,922.0,97.0,5.2,28.0,867.0,585.24,438.97
2016,7,6,14,45,914.0,95.0,5.3,27.5,830.5,529.82,395.67
2016,7,6,15,0,906.0,93.0,5.4,27.0,794.0,473.58,350.19
2016,7,6,15,15,894.5,91.0,5.35,26.5,752.0,415.43,301.6
2016,7,6,15,30,883.0,89.0,5.3,26.0,710.0,357.34,251.84
2016,7,6,15,45,869.5,86.0,5.3,26.0,664.0,298.25,200.35
2016,7,6,16,0,856.0,83.0,5.3,26.0,618.0,239.96,150.23
2016,7,6,16,15,837.0,80.0,5.2,25.0,568.5,181.91,104.08
2016,7,6,16,30,818.0,77.0,5.1,24.0,519.0,117.92,60.2
2016,7,6,16,45,794.5,73.5,5.05,23.5,468.0,63.14,38.46
2016,7,6,17,0,771.0,70.0,5.0,23.0,417.0,51.8,38.93
2016,7,6,17,15,738.5,66.0,4.8,22.5,365.0,49.99,37.61
2016,7,6,17,30,706.0,62.0,4.6,22.0,313.0,48.1,36.18
2016,7,6,17,45,660.5,57.0,4.45,21.5,262.0,45.24,33.84
2016,7,6,18,0,615.0,52.0,4.3,21.0,211.0,42.3,31.32
2016,7,6,18,15,547.5,45.5,4.05,20.0,163.5,34.68,24.65
2016,7,6,18,30,480.0,39.0,3.8,19.0,116.0,30.51,20.79
2016,7,6,18,45,370.5,29.5,3.6,18.5,76.5,23.49,14.14
2016,7,6,19,0,261.0,20.0,3.4,18.0,37.0,16.22,4.14
2016,7,6,19,15,130.5,10.0,3.3,17.5,18.5,9.1,0.0
2016,7,6,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,7,5,15,179.0,14.0,2.45,12.5,32.0,64.71,7.18
2016,7,7,5,30,358.0,28.0,2.4,13.0,64.0,150.06,104.87
2016,7,7,5,45,452.0,35.5,2.4,13.5,107.5,212.54,162.42
2016,7,7,6,0,546.0,43.0,2.4,14.0,151.0,285.51,226.9
2016,7,7,6,15,349.0,78.0,2.35,14.5,154.5,261.36,212.54
2016,7,7,6,30,152.0,113.0,2.3,15.0,158.0,200.54,163.93
2016,7,7,6,45,162.0,134.5,2.3,16.0,190.5,236.49,193.62
2016,7,7,7,0,172.0,156.0,2.3,17.0,223.0,273.02,222.55
2016,7,7,7,15,420.0,127.0,2.3,17.5,322.0,434.94,353.84
2016,7,7,7,30,668.0,98.0,2.3,18.0,421.0,603.8,484.18
2016,7,7,7,45,756.0,85.5,2.35,19.0,488.5,681.04,537.64
2016,7,7,8,0,844.0,73.0,2.4,20.0,556.0,758.86,589.48
2016,7,7,8,15,859.5,75.5,2.45,21.0,603.5,804.22,616.97
2016,7,7,8,30,875.0,78.0,2.5,22.0,651.0,847.75,642.89
2016,7,7,8,45,888.0,79.5,2.6,23.0,695.0,885.82,664.99
2016,7,7,9,0,901.0,81.0,2.7,24.0,739.0,921.4,685.15
2016,7,7,9,15,910.0,82.5,2.8,24.5,778.5,950.51,702.16
2016,7,7,9,30,919.0,84.0,2.9,25.0,818.0,976.51,717.1
2016,7,7,9,45,926.0,85.5,3.0,26.0,851.5,997.28,727.2
2016,7,7,10,0,933.0,87.0,3.1,27.0,885.0,1014.56,735.04
2016,7,7,10,15,938.0,88.0,3.25,27.5,912.5,1025.71,740.85
2016,7,7,10,30,943.0,89.0,3.4,28.0,940.0,1033.13,744.37
2016,7,7,10,45,946.0,90.0,3.55,28.5,960.5,1034.77,744.29
2016,7,7,11,0,949.0,91.0,3.7,29.0,981.0,1032.58,741.88
2016,7,7,11,15,951.5,91.5,3.8,29.0,994.5,1025.56,737.6
2016,7,7,11,30,954.0,92.0,3.9,29.0,1008.0,1014.77,731.0
2016,7,7,11,45,954.0,93.0,4.05,29.5,1014.0,998.37,719.7
2016,7,7,12,0,954.0,94.0,4.2,30.0,1020.0,978.4,706.14
2016,7,7,12,15,954.0,94.0,4.25,30.0,1018.5,954.05,690.61
2016,7,7,12,30,954.0,94.0,4.3,30.0,1017.0,926.4,672.91
2016,7,7,12,45,942.0,101.0,4.4,30.0,1005.5,891.84,650.78
2016,7,7,13,0,930.0,108.0,4.5,30.0,994.0,854.79,626.85
2016,7,7,13,15,927.0,107.0,4.5,30.0,977.5,815.46,600.8
2016,7,7,13,30,924.0,106.0,4.5,30.0,961.0,773.61,572.84
2016,7,7,13,45,919.0,105.5,4.55,30.0,938.0,728.48,541.46
2016,7,7,14,0,914.0,105.0,4.6,30.0,915.0,681.35,507.05
2016,7,7,14,15,907.5,103.5,4.6,29.5,885.0,630.71,470.07
2016,7,7,14,30,901.0,102.0,4.6,29.0,855.0,578.64,430.87
2016,7,7,14,45,893.0,100.0,4.65,29.0,819.5,524.25,387.98
2016,7,7,15,0,885.0,98.0,4.7,29.0,784.0,469.06,343.17
2016,7,7,15,15,874.5,96.0,4.7,28.5,743.0,412.37,296.49
2016,7,7,15,30,864.0,94.0,4.7,28.0,702.0,355.64,248.53
2016,7,7,15,45,850.5,91.5,4.7,27.5,657.0,297.94,199.21
2016,7,7,16,0,837.0,89.0,4.7,27.0,612.0,241.01,151.01
2016,7,7,16,15,819.0,86.0,4.65,26.5,563.5,176.76,100.06
2016,7,7,16,30,801.0,83.0,4.6,26.0,515.0,121.26,62.89
2016,7,7,16,45,777.5,79.0,4.55,25.5,464.5,67.01,41.27
2016,7,7,17,0,754.0,75.0,4.5,25.0,414.0,55.42,41.68
2016,7,7,17,15,721.0,71.0,4.4,24.0,362.5,53.78,40.61
2016,7,7,17,30,688.0,67.0,4.3,23.0,311.0,52.07,39.45
2016,7,7,17,45,643.5,61.0,4.25,22.5,260.5,44.37,32.93
2016,7,7,18,0,599.0,55.0,4.2,22.0,210.0,41.06,30.1
2016,7,7,18,15,529.0,48.0,4.0,21.0,162.5,36.69,26.27
2016,7,7,18,30,459.0,41.0,3.8,20.0,115.0,32.2,22.14
2016,7,7,18,45,350.5,31.0,3.65,19.5,76.0,24.81,15.15
2016,7,7,19,0,242.0,21.0,3.5,19.0,37.0,17.14,4.42
2016,7,7,19,15,121.0,10.5,3.35,18.0,18.5,9.55,0.0
2016,7,7,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,5,15,188.0,13.5,2.45,12.5,32.0,65.89,2.49
2016,7,8,5,30,376.0,27.0,2.5,13.0,64.0,154.04,107.05
2016,7,8,5,45,466.0,34.5,2.55,13.5,107.5,216.06,164.89
2016,7,8,6,0,556.0,42.0,2.6,14.0,151.0,286.25,227.45
2016,7,8,6,15,613.5,47.5,2.55,14.5,200.0,350.68,284.4
2016,7,8,6,30,671.0,53.0,2.5,15.0,249.0,420.19,343.44
2016,7,8,6,45,710.5,57.0,2.5,15.5,301.0,482.42,394.61
2016,7,8,7,0,750.0,61.0,2.5,16.0,353.0,546.99,445.59
2016,7,8,7,15,778.0,64.5,2.45,17.0,404.5,605.28,488.69
2016,7,8,7,30,806.0,68.0,2.4,18.0,456.0,658.81,525.4
2016,7,8,7,45,826.0,71.0,2.4,19.0,506.5,710.66,559.13
2016,7,8,8,0,846.0,74.0,2.4,20.0,557.0,761.64,591.26
2016,7,8,8,15,861.5,76.0,2.4,20.5,604.5,806.53,619.45
2016,7,8,8,30,877.0,78.0,2.4,21.0,652.0,849.6,645.9
2016,7,8,8,45,889.0,80.0,2.4,22.0,696.0,887.46,667.09
2016,7,8,9,0,901.0,82.0,2.4,23.0,740.0,922.77,686.22
2016,7,8,9,15,910.5,83.5,2.45,24.0,779.5,952.39,701.75
2016,7,8,9,30,920.0,85.0,2.5,25.0,819.0,978.91,715.15
2016,7,8,9,45,928.5,85.5,2.55,26.0,853.0,1000.09,725.01
2016,7,8,10,0,937.0,86.0,2.6,27.0,887.0,1017.83,732.68
2016,7,8,10,15,942.0,87.0,2.7,27.5,914.5,1029.07,738.19
2016,7,8,10,30,947.0,88.0,2.8,28.0,942.0,1036.55,741.47
2016,7,8,10,45,951.5,88.0,2.9,29.0,962.5,1038.68,740.0
2016,7,8,11,0,956.0,88.0,3.0,30.0,983.0,1036.99,736.25
2016,7,8,11,15,958.0,88.5,3.1,30.5,996.5,1029.51,730.45
2016,7,8,11,30,960.0,89.0,3.2,31.0,1010.0,1018.22,722.38
2016,7,8,11,45,961.0,89.0,3.3,31.5,1016.0,1001.77,711.12
2016,7,8,12,0,962.0,89.0,3.4,32.0,1022.0,981.7,697.66
2016,7,8,12,15,961.5,89.0,3.5,32.0,1020.5,956.79,682.51
2016,7,8,12,30,961.0,89.0,3.6,32.0,1019.0,928.58,665.18
2016,7,8,12,45,955.0,91.5,3.75,32.0,1008.5,894.83,644.4
2016,7,8,13,0,949.0,94.0,3.9,32.0,998.0,858.31,621.58
2016,7,8,13,15,945.5,93.5,4.0,32.0,981.5,818.45,596.04
2016,7,8,13,30,942.0,93.0,4.1,32.0,965.0,776.05,568.52
2016,7,8,13,45,937.5,92.0,4.2,32.0,941.5,730.16,537.65
2016,7,8,14,0,933.0,91.0,4.3,32.0,918.0,682.19,503.15
2016,7,8,14,15,926.5,90.0,4.35,32.0,887.5,631.15,465.4
2016,7,8,14,30,920.0,89.0,4.4,32.0,857.0,578.65,425.51
2016,7,8,14,45,912.0,87.0,4.45,32.0,821.0,523.35,382.42
2016,7,8,15,0,904.0,85.0,4.5,32.0,785.0,467.23,337.39
2016,7,8,15,15,893.0,83.5,4.55,31.5,743.5,409.81,290.71
2016,7,8,15,30,882.0,82.0,4.6,31.0,702.0,352.38,242.73
2016,7,8,15,45,869.0,79.5,4.7,30.5,657.0,293.87,193.27
2016,7,8,16,0,856.0,77.0,4.8,30.0,612.0,236.1,144.8
2016,7,8,16,15,838.5,74.5,4.8,29.0,563.5,178.64,99.73
2016,7,8,16,30,821.0,72.0,4.8,28.0,515.0,122.89,62.93
2016,7,8,16,45,798.5,68.5,4.85,27.5,464.0,68.23,41.61
2016,7,8,17,0,776.0,65.0,4.9,27.0,413.0,48.19,35.22
2016,7,8,17,15,745.0,61.5,4.8,26.0,362.0,46.62,34.18
2016,7,8,17,30,714.0,58.0,4.7,25.0,311.0,44.99,33.04
2016,7,8,17,45,671.5,53.0,4.65,24.5,260.5,42.01,30.62
2016,7,8,18,0,629.0,48.0,4.6,24.0,210.0,38.94,28.01
2016,7,8,18,15,562.5,42.0,4.3,23.0,163.0,34.8,24.4
2016,7,8,18,30,496.0,36.0,4.0,22.0,116.0,30.57,20.53
2016,7,8,18,45,389.0,27.5,3.75,21.5,76.5,21.81,12.49
2016,7,8,19,0,282.0,19.0,3.5,21.0,37.0,15.38,3.06
2016,7,8,19,15,141.0,9.5,3.35,20.5,18.5,8.64,0.0
2016,7,8,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,5,15,201.0,12.0,1.45,14.5,31.5,66.17,0.0
2016,7,9,5,30,402.0,24.0,1.5,15.0,63.0,155.78,106.2
2016,7,9,5,45,491.5,30.5,1.55,16.0,106.5,218.27,163.99
2016,7,9,6,0,581.0,37.0,1.6,17.0,150.0,290.54,226.98
2016,7,9,6,15,636.0,41.5,1.7,18.0,198.5,353.8,281.73
2016,7,9,6,30,691.0,46.0,1.8,19.0,247.0,421.92,338.18
2016,7,9,6,45,728.5,49.5,1.95,20.0,298.0,483.32,387.32
2016,7,9,7,0,766.0,53.0,2.1,21.0,349.0,542.6,432.97
2016,7,9,7,15,792.0,55.5,2.25,22.0,400.5,598.7,474.38
2016,7,9,7,30,818.0,58.0,2.4,23.0,452.0,655.14,512.9
2016,7,9,7,45,837.5,60.5,2.55,24.0,501.5,706.67,546.54
2016,7,9,8,0,857.0,63.0,2.7,25.0,551.0,757.26,578.76
2016,7,9,8,15,872.0,65.0,2.8,25.5,598.5,802.29,607.33
2016,7,9,8,30,887.0,67.0,2.9,26.0,646.0,845.44,634.24
2016,7,9,8,45,898.0,68.5,3.0,27.0,689.5,882.31,655.27
2016,7,9,9,0,909.0,70.0,3.1,28.0,733.0,916.55,674.3
2016,7,9,9,15,918.0,71.5,3.2,28.5,772.0,946.08,691.38
2016,7,9,9,30,927.0,73.0,3.3,29.0,811.0,972.47,706.37
2016,7,9,9,45,926.5,79.0,3.45,29.5,843.5,991.37,716.83
2016,7,9,10,0,926.0,85.0,3.6,30.0,876.0,1006.41,724.9
2016,7,9,10,15,931.5,86.0,3.7,30.0,903.5,1018.12,732.05
2016,7,9,10,30,937.0,87.0,3.8,30.0,931.0,1026.13,736.94
2016,7,9,10,45,940.5,88.0,3.9,30.5,951.5,1028.37,736.79
2016,7,9,11,0,944.0,89.0,4.0,31.0,972.0,1026.81,734.33
2016,7,9,11,15,946.5,89.5,4.1,31.0,986.0,1019.93,730.09
2016,7,9,11,30,949.0,90.0,4.2,31.0,1000.0,1009.29,723.53
2016,7,9,11,45,951.0,89.5,4.3,31.0,1006.5,993.47,713.72
2016,7,9,12,0,953.0,89.0,4.4,31.0,1013.0,974.07,701.63
2016,7,9,12,15,953.0,89.0,4.5,31.0,1012.0,949.83,686.39
2016,7,9,12,30,953.0,89.0,4.6,31.0,1011.0,922.29,668.95
2016,7,9,12,45,951.5,89.0,4.75,31.0,1002.5,890.28,648.9
2016,7,9,13,0,950.0,89.0,4.9,31.0,994.0,855.28,626.8
2016,7,9,13,15,947.5,88.5,4.95,30.5,978.0,816.2,602.36
2016,7,9,13,30,945.0,88.0,5.0,30.0,962.0,774.48,575.78
2016,7,9,13,45,942.0,86.5,5.1,30.0,939.0,729.08,544.88
2016,7,9,14,0,939.0,85.0,5.2,30.0,916.0,681.45,510.0
2016,7,9,14,15,933.5,83.5,5.25,29.5,886.5,630.32,472.42
2016,7,9,14,30,928.0,82.0,5.3,29.0,857.0,577.61,432.43
2016,7,9,14,45,922.0,80.0,5.4,29.0,822.0,522.9,388.86
2016,7,9,15,0,916.0,78.0,5.5,29.0,787.0,467.15,343.12
2016,7,9,15,15,906.5,76.5,5.5,28.5,746.5,409.66,295.24
2016,7,9,15,30,897.0,75.0,5.5,28.0,706.0,351.98,245.93
2016,7,9,15,45,886.0,72.5,5.5,27.5,661.0,293.17,195.08
2016,7,9,16,0,875.0,70.0,5.5,27.0,616.0,234.85,145.13
2016,7,9,16,15,858.5,67.5,5.4,26.0,567.5,176.47,98.51
2016,7,9,16,30,842.0,65.0,5.3,25.0,519.0,119.69,60.4
2016,7,9,16,45,822.0,62.0,5.25,24.5,468.5,64.28,38.63
2016,7,9,17,0,802.0,59.0,5.2,24.0,418.0,51.61,38.61
2016,7,9,17,15,773.0,56.0,5.1,23.0,366.5,49.35,36.98
2016,7,9,17,30,744.0,53.0,5.0,22.0,315.0,41.27,30.26
2016,7,9,17,45,703.0,48.5,4.9,21.5,264.5,38.53,28.0
2016,7,9,18,0,662.0,44.0,4.8,21.0,214.0,35.71,25.57
2016,7,9,18,15,597.5,39.0,4.65,20.0,166.0,32.29,22.55
2016,7,9,18,30,533.0,34.0,4.5,19.0,118.0,28.84,19.32
2016,7,9,18,45,423.5,26.0,4.35,18.5,78.0,22.42,13.17
2016,7,9,19,0,314.0,18.0,4.2,18.0,38.0,15.83,3.11
2016,7,9,19,15,157.0,9.0,4.1,17.5,19.0,8.19,0.0
2016,7,9,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,10,5,15,191.5,14.0,3.2,10.5,32.0,66.7,0.0
2016,7,10,5,30,383.0,28.0,3.4,11.0,64.0,156.85,108.78
2016,7,10,5,45,484.0,35.0,3.6,11.5,109.0,222.55,171.03
2016,7,10,6,0,585.0,42.0,3.8,12.0,154.0,297.46,238.46
2016,7,10,6,15,642.0,47.0,3.85,12.5,204.5,362.76,297.34
2016,7,10,6,30,699.0,52.0,3.9,13.0,255.0,433.01,358.32
2016,7,10,6,45,740.0,55.5,3.95,14.0,307.5,496.99,411.38
2016,7,10,7,0,781.0,59.0,4.0,15.0,360.0,563.41,464.14
2016,7,10,7,15,808.0,62.0,4.0,15.5,412.5,617.18,505.96
2016,7,10,7,30,835.0,65.0,4.0,16.0,465.0,675.65,548.33
2016,7,10,7,45,856.0,67.0,4.05,17.0,516.5,728.41,583.83
2016,7,10,8,0,877.0,69.0,4.1,18.0,568.0,780.31,617.8
2016,7,10,8,15,892.0,71.5,4.1,18.5,616.5,826.65,647.97
2016,7,10,8,30,907.0,74.0,4.1,19.0,665.0,871.03,676.25
2016,7,10,8,45,919.0,75.5,4.1,19.5,710.0,909.35,699.84
2016,7,10,9,0,931.0,77.0,4.1,20.0,755.0,945.03,721.35
2016,7,10,9,15,940.0,78.5,4.1,20.5,795.0,975.02,738.73
2016,7,10,9,30,949.0,80.0,4.1,21.0,835.0,1001.78,753.84
2016,7,10,9,45,955.0,82.0,4.2,22.0,869.5,1022.79,764.18
2016,7,10,10,0,961.0,84.0,4.3,23.0,904.0,1040.14,772.1
2016,7,10,10,15,966.5,85.0,4.35,23.5,932.5,1052.15,777.72
2016,7,10,10,30,972.0,86.0,4.4,24.0,961.0,1060.32,780.93
2016,7,10,10,45,975.0,87.5,4.45,24.5,982.0,1062.62,780.4
2016,7,10,11,0,978.0,89.0,4.5,25.0,1003.0,1060.95,777.44
2016,7,10,11,15,981.0,89.5,4.6,25.5,1017.5,1054.3,771.76
2016,7,10,11,30,984.0,90.0,4.7,26.0,1032.0,1043.72,763.87
2016,7,10,11,45,984.5,91.0,4.8,26.5,1039.0,1027.39,752.28
2016,7,10,12,0,985.0,92.0,4.9,27.0,1046.0,1007.35,738.32
2016,7,10,12,15,985.5,92.0,4.95,27.0,1045.5,982.77,722.47
2016,7,10,12,30,986.0,92.0,5.0,27.0,1045.0,954.73,704.31
2016,7,10,12,45,978.0,96.5,5.1,27.0,1034.5,920.29,682.09
2016,7,10,13,0,970.0,101.0,5.2,27.0,1024.0,883.07,657.8
2016,7,10,13,15,968.0,100.5,5.2,27.0,1008.0,843.47,631.1
2016,7,10,13,30,966.0,100.0,5.2,27.0,992.0,801.15,602.33
2016,7,10,13,45,964.0,97.5,5.25,27.5,969.0,754.52,568.71
2016,7,10,14,0,962.0,95.0,5.3,28.0,946.0,705.53,531.36
2016,7,10,14,15,956.5,94.0,5.3,27.5,916.0,653.57,492.85
2016,7,10,14,30,951.0,93.0,5.3,27.0,886.0,599.98,451.88
2016,7,10,14,45,944.5,90.5,5.35,27.0,849.5,543.24,406.5
2016,7,10,15,0,938.0,88.0,5.4,27.0,813.0,485.46,358.95
2016,7,10,15,15,928.5,86.0,5.35,26.5,771.5,426.16,309.36
2016,7,10,15,30,919.0,84.0,5.3,26.0,730.0,366.63,258.28
2016,7,10,15,45,907.0,81.5,5.25,26.0,683.5,306.08,205.34
2016,7,10,16,0,895.0,79.0,5.2,26.0,637.0,246.11,153.58
2016,7,10,16,15,878.5,76.5,5.1,25.5,587.0,186.3,105.55
2016,7,10,16,30,862.0,74.0,5.0,25.0,537.0,128.05,66.31
2016,7,10,16,45,840.5,70.5,4.95,25.0,485.0,70.77,43.54
2016,7,10,17,0,819.0,67.0,4.9,25.0,433.0,50.04,37.11
2016,7,10,17,15,788.0,63.0,4.7,24.0,379.5,48.11,35.77
2016,7,10,17,30,757.0,59.0,4.5,23.0,326.0,46.1,34.3
2016,7,10,17,45,714.0,54.0,4.35,22.5,273.5,43.12,31.85
2016,7,10,18,0,671.0,49.0,4.2,22.0,221.0,40.04,29.22
2016,7,10,18,15,602.5,43.0,3.85,21.0,171.5,35.9,25.57
2016,7,10,18,30,534.0,37.0,3.5,20.0,122.0,31.69,21.67
2016,7,10,18,45,418.0,28.5,3.2,19.0,80.0,22.81,13.45
2016,7,10,19,0,302.0,20.0,2.9,18.0,38.0,16.38,3.05
2016,7,10,19,15,151.0,10.0,2.9,17.5,19.0,9.1,0.0
2016,7,10,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,11,5,15,187.5,13.5,1.65,12.5,31.0,64.87,0.0
2016,7,11,5,30,375.0,27.0,1.6,13.0,62.0,153.34,104.49
2016,7,11,5,45,479.0,34.0,1.6,13.5,107.0,219.48,166.36
2016,7,11,6,0,583.0,41.0,1.6,14.0,152.0,295.33,233.05
2016,7,11,6,15,641.5,46.5,1.6,15.0,202.5,361.75,290.73
2016,7,11,6,30,700.0,52.0,1.6,16.0,253.0,433.34,350.1
2016,7,11,6,45,742.5,55.5,1.65,17.0,306.5,498.26,401.9
2016,7,11,7,0,785.0,59.0,1.7,18.0,360.0,565.77,453.36
2016,7,11,7,15,812.0,62.0,1.8,19.0,413.0,619.78,493.0
2016,7,11,7,30,839.0,65.0,1.9,20.0,466.0,678.47,533.04
2016,7,11,7,45,859.5,67.5,2.05,21.5,517.5,731.68,566.68
2016,7,11,8,0,880.0,70.0,2.2,23.0,569.0,783.97,598.76
2016,7,11,8,15,895.0,72.0,2.25,24.0,617.5,829.87,626.04
2016,7,11,8,30,910.0,74.0,2.3,25.0,666.0,873.82,651.47
2016,7,11,8,45,921.5,76.0,2.4,26.0,710.5,912.42,673.31
2016,7,11,9,0,933.0,78.0,2.5,27.0,755.0,948.33,693.1
2016,7,11,9,15,941.5,79.5,2.55,27.5,795.0,977.93,709.53
2016,7,11,9,30,950.0,81.0,2.6,28.0,835.0,1004.28,723.84
2016,7,11,9,45,951.0,86.0,2.65,28.5,868.0,1023.8,733.79
2016,7,11,10,0,952.0,91.0,2.7,29.0,901.0,1039.44,741.38
2016,7,11,10,15,957.0,92.0,2.75,29.5,929.0,1050.84,746.4
2016,7,11,10,30,962.0,93.0,2.8,30.0,957.0,1058.42,749.16
2016,7,11,10,45,964.0,94.5,2.9,30.5,978.0,1059.65,748.57
2016,7,11,11,0,966.0,96.0,3.0,31.0,999.0,1056.95,745.68
2016,7,11,11,15,968.5,96.5,3.05,31.0,1012.5,1049.83,741.21
2016,7,11,11,30,971.0,97.0,3.1,31.0,1026.0,1038.83,734.45
2016,7,11,11,45,970.5,98.0,3.15,31.5,1032.0,1021.67,722.45
2016,7,11,12,0,970.0,99.0,3.2,32.0,1038.0,1000.88,708.28
2016,7,11,12,15,969.5,98.5,3.25,32.0,1036.5,975.18,692.49
2016,7,11,12,30,969.0,98.0,3.3,32.0,1035.0,946.15,674.56
2016,7,11,12,45,967.0,98.0,3.4,32.5,1025.5,913.09,652.93
