Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,13,0,965.0,98.0,3.5,33.0,1016.0,877.03,629.26
2016,7,11,13,15,962.0,97.5,3.55,32.5,999.0,836.86,604.97
2016,7,11,13,30,959.0,97.0,3.6,32.0,982.0,794.05,578.58
2016,7,11,13,45,954.0,96.0,3.65,32.0,958.5,746.96,547.16
2016,7,11,14,0,949.0,95.0,3.7,32.0,935.0,697.78,512.09
2016,7,11,14,15,943.0,94.0,3.8,32.0,904.5,646.13,474.45
2016,7,11,14,30,937.0,93.0,3.9,32.0,874.0,592.91,434.51
2016,7,11,14,45,928.5,91.5,4.0,32.0,837.5,536.72,391.15
2016,7,11,15,0,920.0,90.0,4.1,32.0,801.0,479.71,345.77
2016,7,11,15,15,909.5,88.0,4.1,31.5,759.0,420.97,298.24
2016,7,11,15,30,899.0,86.0,4.1,31.0,717.0,362.14,249.28
2016,7,11,15,45,885.0,84.0,4.2,30.5,671.0,302.54,199.11
2016,7,11,16,0,871.0,82.0,4.3,30.0,625.0,243.76,149.95
2016,7,11,16,15,853.5,79.5,4.3,29.5,575.5,185.14,103.84
2016,7,11,16,30,836.0,77.0,4.3,29.0,526.0,128.2,66.18
2016,7,11,16,45,812.0,73.5,4.35,28.5,474.0,64.28,37.93
2016,7,11,17,0,788.0,70.0,4.4,28.0,422.0,52.04,38.3
2016,7,11,17,15,756.5,66.0,4.3,27.0,369.5,50.22,37.09
2016,7,11,17,30,725.0,62.0,4.2,26.0,317.0,48.33,35.75
2016,7,11,17,45,680.0,57.0,4.1,25.0,265.5,45.47,33.52
2016,7,11,18,0,635.0,52.0,4.0,24.0,214.0,42.53,31.09
2016,7,11,18,15,564.5,45.5,3.75,23.0,165.0,34.87,24.45
2016,7,11,18,30,494.0,39.0,3.5,22.0,116.0,30.7,20.61
2016,7,11,18,45,379.0,29.5,3.25,21.0,76.0,23.66,13.98
2016,7,11,19,0,264.0,20.0,3.0,20.0,36.0,16.37,2.53
2016,7,11,19,15,132.0,10.0,2.95,19.5,18.0,9.1,0.0
2016,7,11,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,5,15,202.5,12.5,2.25,12.5,31.0,66.83,0.0
2016,7,12,5,30,405.0,25.0,2.3,13.0,62.0,156.86,105.74
2016,7,12,5,45,504.0,32.0,2.4,13.5,107.5,223.53,169.38
2016,7,12,6,0,603.0,39.0,2.5,14.0,153.0,301.0,238.22
2016,7,12,6,15,660.0,44.0,2.5,14.5,203.5,367.18,297.0
2016,7,12,6,30,717.0,49.0,2.5,15.0,254.0,438.37,357.66
2016,7,12,6,45,756.5,52.5,2.5,16.0,307.0,502.44,409.6
2016,7,12,7,0,796.0,56.0,2.5,17.0,360.0,564.46,457.72
2016,7,12,7,15,822.0,59.0,2.5,18.0,413.0,622.71,500.77
2016,7,12,7,30,848.0,62.0,2.5,19.0,466.0,681.23,540.57
2016,7,12,7,45,867.5,64.5,2.5,20.0,517.5,734.15,574.61
2016,7,12,8,0,887.0,67.0,2.5,21.0,569.0,786.04,606.97
2016,7,12,8,15,901.5,69.0,2.55,22.0,617.0,831.87,634.59
2016,7,12,8,30,916.0,71.0,2.6,23.0,665.0,875.69,660.29
2016,7,12,8,45,926.5,72.5,2.7,24.0,709.5,913.08,681.58
2016,7,12,9,0,937.0,74.0,2.8,25.0,754.0,947.73,700.79
2016,7,12,9,15,945.5,75.5,2.9,25.5,794.0,977.52,718.01
2016,7,12,9,30,954.0,77.0,3.0,26.0,834.0,1004.05,733.07
2016,7,12,9,45,959.0,79.0,3.15,27.0,868.0,1024.3,743.0
2016,7,12,10,0,964.0,81.0,3.3,28.0,902.0,1040.85,750.59
2016,7,12,10,15,969.0,82.0,3.45,28.5,930.0,1052.51,756.59
2016,7,12,10,30,974.0,83.0,3.6,29.0,958.0,1060.32,760.24
2016,7,12,10,45,977.0,84.0,3.75,29.5,979.0,1062.21,760.22
2016,7,12,11,0,980.0,85.0,3.9,30.0,1000.0,1060.13,757.81
2016,7,12,11,15,982.0,85.5,4.0,30.0,1014.0,1052.59,753.21
2016,7,12,11,30,984.0,86.0,4.1,30.0,1028.0,1041.15,746.22
2016,7,12,11,45,985.0,86.5,4.2,30.5,1034.0,1024.9,734.75
2016,7,12,12,0,986.0,87.0,4.3,31.0,1040.0,1004.93,720.96
2016,7,12,12,15,986.0,87.0,4.35,31.0,1039.0,979.94,705.16
2016,7,12,12,30,986.0,87.0,4.4,31.0,1038.0,951.51,687.11
2016,7,12,12,45,973.5,94.5,4.5,31.0,1027.0,916.11,664.64
2016,7,12,13,0,961.0,102.0,4.6,31.0,1016.0,878.09,640.28
2016,7,12,13,15,958.5,101.5,4.6,31.0,999.5,838.4,614.21
2016,7,12,13,30,956.0,101.0,4.6,31.0,983.0,796.03,586.15
2016,7,12,13,45,953.0,99.0,4.65,31.0,960.0,749.52,554.55
2016,7,12,14,0,950.0,97.0,4.7,31.0,937.0,700.74,519.3
2016,7,12,14,15,944.0,95.5,4.7,30.5,906.5,648.55,481.45
2016,7,12,14,30,938.0,94.0,4.7,30.0,876.0,594.81,441.23
2016,7,12,14,45,932.0,92.0,4.75,30.0,840.5,539.32,397.65
2016,7,12,15,0,926.0,90.0,4.8,30.0,805.0,482.74,351.86
2016,7,12,15,15,916.0,88.0,4.8,29.5,763.0,423.8,303.52
2016,7,12,15,30,906.0,86.0,4.8,29.0,721.0,364.7,253.7
2016,7,12,15,45,895.0,83.0,4.8,29.0,675.5,304.65,201.99
2016,7,12,16,0,884.0,80.0,4.8,29.0,630.0,245.07,151.28
2016,7,12,16,15,866.5,77.0,4.7,28.0,580.5,185.27,104.13
2016,7,12,16,30,849.0,74.0,4.6,27.0,531.0,127.18,65.48
2016,7,12,16,45,828.5,70.5,4.6,26.5,479.0,70.58,43.2
2016,7,12,17,0,808.0,67.0,4.6,26.0,427.0,50.0,36.91
2016,7,12,17,15,776.5,63.5,4.45,25.5,374.0,48.46,35.84
2016,7,12,17,30,745.0,60.0,4.3,25.0,321.0,46.88,34.67
2016,7,12,17,45,701.5,55.0,4.15,24.5,269.0,43.94,32.28
2016,7,12,18,0,658.0,50.0,4.0,24.0,217.0,40.91,29.7
2016,7,12,18,15,588.5,43.5,3.65,23.0,167.5,36.36,25.73
2016,7,12,18,30,519.0,37.0,3.3,22.0,118.0,31.72,21.47
2016,7,12,18,45,401.0,28.0,2.95,21.0,77.0,22.4,12.9
2016,7,12,19,0,283.0,19.0,2.6,20.0,36.0,15.51,1.6
2016,7,12,19,15,141.5,9.5,2.5,19.5,18.0,8.64,0.0
2016,7,12,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,13,5,15,187.5,13.0,1.65,12.5,30.0,63.68,0.0
2016,7,13,5,30,375.0,26.0,1.7,13.0,60.0,152.07,101.84
2016,7,13,5,45,479.0,33.5,1.75,14.0,105.0,216.17,163.08
2016,7,13,6,0,583.0,41.0,1.8,15.0,150.0,294.89,231.82
2016,7,13,6,15,643.0,46.5,1.75,16.0,201.0,362.07,290.04
2016,7,13,6,30,703.0,52.0,1.7,17.0,252.0,434.58,350.0
2016,7,13,6,45,744.5,56.0,1.65,18.0,305.5,499.78,401.55
2016,7,13,7,0,786.0,60.0,1.6,19.0,359.0,567.49,452.43
2016,7,13,7,15,813.5,63.5,1.55,20.0,412.5,627.4,495.06
2016,7,13,7,30,841.0,67.0,1.5,21.0,466.0,682.37,530.99
2016,7,13,7,45,862.0,69.5,1.5,22.5,518.0,736.13,563.38
2016,7,13,8,0,883.0,72.0,1.5,24.0,570.0,789.0,593.97
2016,7,13,8,15,898.0,74.5,1.5,25.0,619.0,835.69,620.59
2016,7,13,8,30,913.0,77.0,1.5,26.0,668.0,880.41,645.28
2016,7,13,8,45,925.0,78.5,1.5,27.0,713.5,919.05,665.47
2016,7,13,9,0,937.0,80.0,1.5,28.0,759.0,955.01,683.61
2016,7,13,9,15,946.0,82.0,1.45,29.0,799.5,985.81,697.5
2016,7,13,9,30,955.0,84.0,1.4,30.0,840.0,1013.35,709.13
2016,7,13,9,45,953.5,90.0,1.4,31.0,873.0,1031.65,715.8
2016,7,13,10,0,952.0,96.0,1.4,32.0,906.0,1045.96,720.16
2016,7,13,10,15,957.5,97.5,1.45,32.5,934.0,1058.38,725.78
2016,7,13,10,30,963.0,99.0,1.5,33.0,962.0,1066.97,729.21
2016,7,13,10,45,967.0,99.5,1.55,34.0,983.5,1069.12,727.48
2016,7,13,11,0,971.0,100.0,1.6,35.0,1005.0,1067.34,723.61
2016,7,13,11,15,973.0,100.5,1.65,35.0,1019.0,1059.66,719.38
2016,7,13,11,30,975.0,101.0,1.7,35.0,1033.0,1048.1,713.0
2016,7,13,11,45,976.5,101.0,1.8,35.5,1039.5,1031.75,703.07
2016,7,13,12,0,978.0,101.0,1.9,36.0,1046.0,1011.71,690.94
2016,7,13,12,15,977.0,101.0,1.95,36.0,1044.5,985.81,676.1
2016,7,13,12,30,976.0,101.0,2.0,36.0,1043.0,956.55,659.18
2016,7,13,12,45,974.5,100.5,2.15,36.5,1033.5,923.18,639.26
2016,7,13,13,0,973.0,100.0,2.3,37.0,1024.0,886.74,617.16
2016,7,13,13,15,969.5,99.5,2.4,37.0,1007.0,845.82,592.79
2016,7,13,13,30,966.0,99.0,2.5,37.0,990.0,802.26,566.39
2016,7,13,13,45,961.0,98.0,2.6,37.0,965.5,754.78,536.43
2016,7,13,14,0,956.0,97.0,2.7,37.0,941.0,705.18,502.75
2016,7,13,14,15,949.5,96.0,2.75,36.5,910.5,652.79,466.87
2016,7,13,14,30,943.0,95.0,2.8,36.0,880.0,598.86,428.59
2016,7,13,14,45,934.0,93.5,2.9,36.0,842.5,541.98,386.14
2016,7,13,15,0,925.0,92.0,3.0,36.0,805.0,484.33,341.63
2016,7,13,15,15,914.0,90.0,3.05,35.5,763.0,424.98,294.99
2016,7,13,15,30,903.0,88.0,3.1,35.0,721.0,365.59,246.86
2016,7,13,15,45,888.0,86.0,3.2,34.5,674.0,305.36,197.36
2016,7,13,16,0,873.0,84.0,3.3,34.0,627.0,246.04,148.85
2016,7,13,16,15,854.5,81.0,3.35,33.5,577.0,186.62,103.07
2016,7,13,16,30,836.0,78.0,3.4,33.0,527.0,129.03,65.63
2016,7,13,16,45,811.0,75.0,3.5,32.5,474.5,65.37,38.14
2016,7,13,17,0,786.0,72.0,3.6,32.0,422.0,53.57,38.9
2016,7,13,17,15,752.5,68.0,3.55,31.0,368.5,51.81,37.76
2016,7,13,17,30,719.0,64.0,3.5,30.0,315.0,49.99,36.51
2016,7,13,17,45,670.0,59.0,3.45,29.0,263.0,47.18,34.36
2016,7,13,18,0,621.0,54.0,3.4,28.0,211.0,40.54,28.85
2016,7,13,18,15,548.0,47.0,3.2,26.5,162.0,36.13,25.11
2016,7,13,18,30,475.0,40.0,3.0,25.0,113.0,31.6,21.05
2016,7,13,18,45,352.0,30.0,2.9,24.0,73.0,24.14,14.08
2016,7,13,19,0,229.0,20.0,2.8,23.0,33.0,16.42,1.31
2016,7,13,19,15,114.5,10.0,2.65,22.0,16.5,9.1,0.0
2016,7,13,19,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,14,5,15,170.5,13.0,0.7,17.5,28.0,50.75,0.0
2016,7,14,5,30,341.0,26.0,0.8,18.0,56.0,142.21,92.27
2016,7,14,5,45,444.0,34.5,0.95,19.0,100.0,207.59,153.12
2016,7,14,6,0,547.0,43.0,1.1,20.0,144.0,284.74,218.78
2016,7,14,6,15,609.5,49.0,1.1,21.0,194.5,349.33,273.34
2016,7,14,6,30,672.0,55.0,1.1,22.0,245.0,422.01,331.81
2016,7,14,6,45,714.5,59.5,1.15,23.0,298.0,486.89,382.02
2016,7,14,7,0,757.0,64.0,1.2,24.0,351.0,554.41,431.89
2016,7,14,7,15,786.0,67.5,1.2,25.0,404.0,614.04,473.5
2016,7,14,7,30,815.0,71.0,1.2,26.0,457.0,674.21,512.77
2016,7,14,7,45,837.0,74.0,1.25,27.5,509.0,722.86,541.25
2016,7,14,8,0,859.0,77.0,1.3,29.0,561.0,776.15,571.98
2016,7,14,8,15,875.0,80.0,1.35,30.0,610.0,823.38,598.92
2016,7,14,8,30,891.0,83.0,1.4,31.0,659.0,868.77,624.11
2016,7,14,8,45,903.5,85.0,1.5,32.0,704.0,907.77,645.38
2016,7,14,9,0,916.0,87.0,1.6,33.0,749.0,944.17,664.77
2016,7,14,9,15,925.5,88.5,1.7,33.5,789.5,974.37,681.49
2016,7,14,9,30,935.0,90.0,1.8,34.0,830.0,1001.41,696.25
2016,7,14,9,45,943.5,91.0,1.9,34.5,865.0,1023.58,708.05
2016,7,14,10,0,952.0,92.0,2.0,35.0,900.0,1042.22,717.77
2016,7,14,10,15,957.5,93.0,2.1,35.5,928.0,1054.2,723.55
2016,7,14,10,30,963.0,94.0,2.2,36.0,956.0,1062.37,727.17
2016,7,14,10,45,966.5,95.0,2.3,36.5,977.5,1064.64,727.38
2016,7,14,11,0,970.0,96.0,2.4,37.0,999.0,1062.98,725.36
2016,7,14,11,15,972.0,96.5,2.45,37.0,1013.0,1055.39,720.89
2016,7,14,11,30,974.0,97.0,2.5,37.0,1027.0,1043.92,714.22
2016,7,14,11,45,974.5,97.5,2.65,37.5,1033.5,1027.2,703.95
2016,7,14,12,0,975.0,98.0,2.8,38.0,1040.0,1006.8,691.44
2016,7,14,12,15,974.5,98.0,2.9,38.0,1038.5,981.46,676.87
2016,7,14,12,30,974.0,98.0,3.0,38.0,1037.0,952.74,660.15
2016,7,14,12,45,967.0,101.0,3.15,38.0,1026.5,918.0,639.84
2016,7,14,13,0,960.0,104.0,3.3,38.0,1016.0,880.47,617.52
2016,7,14,13,15,957.0,103.5,3.35,37.5,999.0,840.35,593.94
2016,7,14,13,30,954.0,103.0,3.4,37.0,982.0,797.6,568.3
2016,7,14,13,45,949.0,102.5,3.5,37.0,958.0,751.0,538.09
2016,7,14,14,0,944.0,102.0,3.6,37.0,934.0,702.3,504.35
2016,7,14,14,15,937.5,100.5,3.6,36.5,903.5,649.97,467.83
2016,7,14,14,30,931.0,99.0,3.6,36.0,873.0,596.14,429.03
2016,7,14,14,45,922.0,97.5,3.65,36.0,836.0,539.8,386.4
2016,7,14,15,0,913.0,96.0,3.7,36.0,799.0,482.71,341.85
2016,7,14,15,15,902.0,94.0,3.75,35.5,757.0,423.93,295.36
2016,7,14,15,30,891.0,92.0,3.8,35.0,715.0,365.12,247.46
2016,7,14,15,45,876.0,89.5,3.85,34.5,668.5,305.08,197.94
2016,7,14,16,0,861.0,87.0,3.9,34.0,622.0,245.98,149.48
2016,7,14,16,15,842.5,84.0,3.85,33.5,572.0,187.17,104.08
2016,7,14,16,30,824.0,81.0,3.8,33.0,522.0,122.58,61.09
2016,7,14,16,45,799.0,77.5,3.8,32.5,470.0,66.9,39.52
2016,7,14,17,0,774.0,74.0,3.8,32.0,418.0,55.02,40.1
2016,7,14,17,15,739.5,70.0,3.7,31.0,365.0,53.33,39.02
2016,7,14,17,30,705.0,66.0,3.6,30.0,312.0,51.58,37.85
2016,7,14,17,45,656.5,60.5,3.55,29.0,260.0,44.27,31.91
2016,7,14,18,0,608.0,55.0,3.5,28.0,208.0,41.32,29.51
2016,7,14,18,15,533.5,48.0,3.35,26.5,159.5,36.95,25.8
2016,7,14,18,30,459.0,41.0,3.2,25.0,111.0,32.48,21.78
2016,7,14,18,45,336.5,30.5,3.05,24.0,71.5,24.62,14.41
2016,7,14,19,0,214.0,20.0,2.9,23.0,32.0,16.46,0.6
2016,7,14,19,15,107.0,10.0,2.8,22.0,16.0,9.1,0.0
2016,7,14,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,15,5,15,156.5,13.0,1.6,14.5,26.5,47.48,0.0
2016,7,15,5,30,313.0,26.0,1.7,15.0,53.0,133.86,86.99
2016,7,15,5,45,418.0,35.0,1.85,16.0,96.0,199.12,149.03
2016,7,15,6,0,523.0,44.0,2.0,17.0,139.0,276.17,215.79
2016,7,15,6,15,586.5,50.0,2.05,18.0,189.0,341.96,272.68
2016,7,15,6,30,650.0,56.0,2.1,19.0,239.0,411.78,330.73
2016,7,15,6,45,693.5,61.0,2.15,20.0,291.5,476.73,382.62
2016,7,15,7,0,737.0,66.0,2.2,21.0,344.0,544.48,434.37
2016,7,15,7,15,767.0,69.5,2.2,22.0,396.5,603.91,477.53
2016,7,15,7,30,797.0,73.0,2.2,23.0,449.0,664.0,518.64
2016,7,15,7,45,820.0,76.0,2.2,24.0,501.0,718.53,553.3
2016,7,15,8,0,843.0,79.0,2.2,25.0,553.0,766.08,582.09
2016,7,15,8,15,860.0,81.5,2.2,26.0,601.5,813.01,609.73
2016,7,15,8,30,877.0,84.0,2.2,27.0,650.0,858.22,635.52
2016,7,15,8,45,890.5,86.0,2.25,28.0,695.5,897.73,657.41
2016,7,15,9,0,904.0,88.0,2.3,29.0,741.0,934.75,677.35
2016,7,15,9,15,914.0,90.0,2.4,29.5,781.0,965.74,695.01
2016,7,15,9,30,924.0,92.0,2.5,30.0,821.0,993.62,710.65
2016,7,15,9,45,929.5,94.5,2.65,31.0,855.5,1014.37,720.79
2016,7,15,10,0,935.0,97.0,2.8,32.0,890.0,1031.51,728.69
2016,7,15,10,15,941.0,98.0,2.9,32.5,918.5,1043.83,734.66
2016,7,15,10,30,947.0,99.0,3.0,33.0,947.0,1052.39,738.41
2016,7,15,10,45,951.5,99.5,3.15,34.0,968.5,1055.1,737.55
2016,7,15,11,0,956.0,100.0,3.3,35.0,990.0,1053.94,734.4
2016,7,15,11,15,958.5,101.0,3.4,35.0,1004.5,1047.41,730.67
2016,7,15,11,30,961.0,102.0,3.5,35.0,1019.0,1037.03,724.66
2016,7,15,11,45,963.0,101.5,3.6,35.0,1026.0,1020.91,715.14
2016,7,15,12,0,965.0,101.0,3.7,35.0,1033.0,1001.12,703.37
2016,7,15,12,15,965.0,101.0,3.75,35.0,1031.5,976.42,688.2
2016,7,15,12,30,965.0,101.0,3.8,35.0,1030.0,948.35,670.87
2016,7,15,12,45,962.5,101.5,3.9,35.5,1021.0,915.35,649.25
2016,7,15,13,0,960.0,102.0,4.0,36.0,1012.0,879.35,625.63
2016,7,15,13,15,957.0,101.5,4.0,35.5,995.5,839.23,601.26
2016,7,15,13,30,954.0,101.0,4.0,35.0,979.0,796.46,574.85
2016,7,15,13,45,949.5,100.0,4.05,35.0,955.5,749.75,543.89
2016,7,15,14,0,945.0,99.0,4.1,35.0,932.0,700.9,509.32
2016,7,15,14,15,939.0,97.5,4.1,34.5,902.0,648.8,472.4
2016,7,15,14,30,933.0,96.0,4.1,34.0,872.0,595.15,433.15
2016,7,15,14,45,926.0,94.0,4.15,34.0,835.5,539.25,390.23
2016,7,15,15,0,919.0,92.0,4.2,34.0,799.0,482.39,345.22
2016,7,15,15,15,908.5,90.0,4.15,33.5,757.5,423.46,297.88
2016,7,15,15,30,898.0,88.0,4.1,33.0,716.0,364.43,249.13
2016,7,15,15,45,885.0,85.0,4.1,32.5,669.5,304.11,198.74
2016,7,15,16,0,872.0,82.0,4.1,32.0,623.0,244.51,149.28
2016,7,15,16,15,854.0,79.5,4.05,31.5,573.5,185.51,103.24
2016,7,15,16,30,836.0,77.0,4.0,31.0,524.0,128.25,65.67
2016,7,15,16,45,812.5,73.5,4.0,30.5,472.0,64.17,37.67
2016,7,15,17,0,789.0,70.0,4.0,30.0,420.0,52.17,38.08
2016,7,15,17,15,756.0,66.0,3.9,29.0,367.0,50.35,36.87
2016,7,15,17,30,723.0,62.0,3.8,28.0,314.0,48.46,35.55
2016,7,15,17,45,675.5,57.0,3.7,27.0,261.5,45.59,33.32
2016,7,15,18,0,628.0,52.0,3.6,26.0,209.0,42.65,30.92
2016,7,15,18,15,555.0,45.5,3.45,25.0,160.5,34.99,24.3
2016,7,15,18,30,482.0,39.0,3.3,24.0,112.0,30.84,20.48
2016,7,15,18,45,357.5,29.0,3.15,23.0,72.0,23.35,13.4
2016,7,15,19,0,233.0,19.0,3.0,22.0,32.0,15.59,0.0
2016,7,15,19,15,116.5,9.5,2.9,21.0,16.0,8.64,0.0
2016,7,15,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,16,5,15,162.0,13.0,2.15,14.5,26.5,48.66,0.0
2016,7,16,5,30,324.0,26.0,2.2,15.0,53.0,136.42,87.44
2016,7,16,5,45,428.5,34.5,2.3,15.5,96.0,202.11,151.46
2016,7,16,6,0,533.0,43.0,2.4,16.0,139.0,278.96,218.93
2016,7,16,6,15,597.0,49.0,2.4,17.0,189.0,345.53,276.9
2016,7,16,6,30,661.0,55.0,2.4,18.0,239.0,416.24,336.05
2016,7,16,6,45,704.5,59.5,2.45,19.0,292.0,481.2,388.39
2016,7,16,7,0,748.0,64.0,2.5,20.0,345.0,548.94,440.56
2016,7,16,7,15,778.0,67.5,2.45,20.5,398.0,608.91,485.24
2016,7,16,7,30,808.0,71.0,2.4,21.0,451.0,669.54,527.77
2016,7,16,7,45,831.0,74.0,2.4,22.0,503.0,718.73,558.96
2016,7,16,8,0,854.0,77.0,2.4,23.0,555.0,772.67,592.67
2016,7,16,8,15,870.5,79.5,2.4,24.0,604.0,819.66,620.59
2016,7,16,8,30,887.0,82.0,2.4,25.0,653.0,864.86,646.66
2016,7,16,8,45,900.5,84.0,2.45,26.0,698.5,904.74,669.01
2016,7,16,9,0,914.0,86.0,2.5,27.0,744.0,942.09,689.37
2016,7,16,9,15,923.5,87.5,2.6,27.5,784.5,972.35,706.69
2016,7,16,9,30,933.0,89.0,2.7,28.0,825.0,999.45,721.96
2016,7,16,9,45,940.0,91.0,2.85,29.0,860.0,1021.33,732.87
2016,7,16,10,0,947.0,93.0,3.0,30.0,895.0,1039.61,741.5
2016,7,16,10,15,952.5,94.0,3.1,30.5,923.5,1051.61,747.28
2016,7,16,10,30,958.0,95.0,3.2,31.0,952.0,1059.8,750.79
2016,7,16,10,45,961.5,96.0,3.3,32.0,973.5,1062.11,749.21
2016,7,16,11,0,965.0,97.0,3.4,33.0,995.0,1060.5,745.32
2016,7,16,11,15,967.5,97.5,3.5,33.0,1009.5,1053.45,741.22
2016,7,16,11,30,970.0,98.0,3.6,33.0,1024.0,1042.53,734.81
2016,7,16,11,45,971.0,98.5,3.7,33.5,1030.5,1026.35,723.67
2016,7,16,12,0,972.0,99.0,3.8,34.0,1037.0,1006.47,710.29
2016,7,16,12,15,972.0,99.0,3.9,34.0,1035.5,981.63,695.24
2016,7,16,12,30,972.0,99.0,4.0,34.0,1034.0,953.37,677.97
2016,7,16,12,45,967.0,101.0,4.1,34.0,1024.5,919.41,656.92
2016,7,16,13,0,962.0,103.0,4.2,34.0,1015.0,882.56,633.82
2016,7,16,13,15,959.0,102.5,4.25,33.5,998.5,842.31,609.32
2016,7,16,13,30,956.0,102.0,4.3,33.0,982.0,799.41,582.71
2016,7,16,13,45,951.5,101.0,4.35,33.0,958.0,752.56,551.28
2016,7,16,14,0,947.0,100.0,4.4,33.0,934.0,703.56,516.21
2016,7,16,14,15,941.0,98.5,4.4,32.5,903.5,651.3,478.77
2016,7,16,14,30,935.0,97.0,4.4,32.0,873.0,597.48,438.98
2016,7,16,14,45,926.5,95.5,4.45,32.0,836.5,541.09,395.24
2016,7,16,15,0,918.0,94.0,4.5,32.0,800.0,483.88,349.53
2016,7,16,15,15,907.5,92.0,4.45,31.5,758.0,424.92,301.71
2016,7,16,15,30,897.0,90.0,4.4,31.0,716.0,365.85,252.48
2016,7,16,15,45,883.5,87.5,4.4,31.0,669.5,305.76,201.4
2016,7,16,16,0,870.0,85.0,4.4,31.0,623.0,246.42,151.51
2016,7,16,16,15,852.0,82.0,4.35,30.0,573.5,187.04,105.21
2016,7,16,16,30,834.0,79.0,4.3,29.0,524.0,121.82,61.27
2016,7,16,16,45,810.0,75.5,4.25,28.5,471.5,65.44,39.17
2016,7,16,17,0,786.0,72.0,4.2,28.0,419.0,53.68,39.7
2016,7,16,17,15,753.0,68.0,4.05,27.0,366.0,51.93,38.55
2016,7,16,17,30,720.0,64.0,3.9,26.0,313.0,50.11,37.28
2016,7,16,17,45,672.5,58.5,3.8,25.5,260.5,46.89,34.66
2016,7,16,18,0,625.0,53.0,3.7,25.0,208.0,39.88,28.68
2016,7,16,18,15,550.0,46.0,3.5,24.0,159.5,35.43,24.79
2016,7,16,18,30,475.0,39.0,3.3,23.0,111.0,30.87,20.59
2016,7,16,18,45,350.0,29.0,3.1,22.0,71.0,23.39,13.45
2016,7,16,19,0,225.0,19.0,2.9,21.0,31.0,15.64,0.0
2016,7,16,19,15,112.5,9.5,2.85,20.0,15.5,8.64,0.0
2016,7,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,17,5,15,183.0,12.0,1.8,12.5,27.0,52.45,0.0
2016,7,17,5,30,366.0,24.0,1.9,13.0,54.0,145.78,92.44
2016,7,17,5,45,472.5,31.5,2.0,13.5,98.5,211.24,158.75
2016,7,17,6,0,579.0,39.0,2.1,14.0,143.0,290.52,228.99
2016,7,17,6,15,640.5,44.5,2.0,14.5,193.5,358.2,288.79
2016,7,17,6,30,702.0,50.0,1.9,15.0,244.0,431.44,350.69
2016,7,17,6,45,744.0,53.5,1.85,16.0,298.0,496.41,402.91
2016,7,17,7,0,786.0,57.0,1.8,17.0,352.0,563.95,454.51
2016,7,17,7,15,814.5,60.5,1.75,18.0,405.5,619.84,495.03
2016,7,17,7,30,843.0,64.0,1.7,19.0,459.0,680.65,535.65
2016,7,17,7,45,864.5,66.0,1.65,20.5,511.0,734.5,568.17
2016,7,17,8,0,886.0,68.0,1.6,22.0,563.0,787.52,598.84
2016,7,17,8,15,901.5,70.5,1.65,22.5,612.5,834.99,628.07
2016,7,17,8,30,917.0,73.0,1.7,23.0,662.0,880.52,655.53
2016,7,17,8,45,929.0,74.5,1.8,24.0,707.5,919.52,677.56
2016,7,17,9,0,941.0,76.0,1.9,25.0,753.0,955.84,697.58
2016,7,17,9,15,950.0,77.5,2.05,25.5,793.5,986.41,715.68
2016,7,17,9,30,959.0,79.0,2.2,26.0,834.0,1013.7,731.66
2016,7,17,9,45,961.5,83.0,2.35,27.0,868.0,1034.0,741.74
2016,7,17,10,0,964.0,87.0,2.5,28.0,902.0,1050.44,749.4
2016,7,17,10,15,969.0,88.0,2.65,28.5,930.5,1062.19,755.66
2016,7,17,10,30,974.0,89.0,2.8,29.0,959.0,1070.05,759.58
2016,7,17,10,45,976.5,91.0,2.95,30.0,980.5,1072.53,758.7
2016,7,17,11,0,979.0,93.0,3.1,31.0,1002.0,1070.98,755.4
2016,7,17,11,15,981.0,93.5,3.2,31.0,1016.0,1063.4,751.06
2016,7,17,11,30,983.0,94.0,3.3,31.0,1030.0,1051.9,744.36
2016,7,17,11,45,982.5,95.0,3.45,31.5,1036.5,1034.63,733.0
2016,7,17,12,0,982.0,96.0,3.6,32.0,1043.0,1013.65,719.32
2016,7,17,12,15,982.0,96.0,3.75,32.0,1041.5,988.6,704.47
2016,7,17,12,30,982.0,96.0,3.9,32.0,1040.0,960.09,687.29
2016,7,17,12,45,976.5,98.5,4.05,32.0,1030.0,925.87,666.25
2016,7,17,13,0,971.0,101.0,4.2,32.0,1020.0,888.74,643.08
2016,7,17,13,15,968.0,100.5,4.25,31.5,1003.5,848.14,618.18
2016,7,17,13,30,965.0,100.0,4.3,31.0,987.0,804.85,591.13
2016,7,17,13,45,960.0,99.0,4.4,31.0,963.0,757.24,559.23
2016,7,17,14,0,955.0,98.0,4.5,31.0,939.0,707.49,523.49
2016,7,17,14,15,949.0,97.0,4.55,30.5,908.5,655.24,485.8
2016,7,17,14,30,943.0,96.0,4.6,30.0,878.0,601.39,445.8
2016,7,17,14,45,934.5,94.5,4.7,30.0,841.0,544.52,401.47
2016,7,17,15,0,926.0,93.0,4.8,30.0,804.0,486.82,355.04
2016,7,17,15,15,915.5,91.0,4.8,29.5,762.0,427.35,306.35
2016,7,17,15,30,905.0,89.0,4.8,29.0,720.0,367.77,256.2
2016,7,17,15,45,891.0,86.5,4.8,28.5,673.0,307.02,204.45
2016,7,17,16,0,877.0,84.0,4.8,28.0,626.0,247.08,153.78
2016,7,17,16,15,859.0,81.0,4.7,27.0,576.0,187.23,106.44
2016,7,17,16,30,841.0,78.0,4.6,26.0,526.0,121.53,61.63
2016,7,17,16,45,817.0,74.5,4.6,25.5,473.5,64.67,39.16
2016,7,17,17,0,793.0,71.0,4.6,25.0,421.0,53.03,39.67
2016,7,17,17,15,759.5,67.0,4.5,24.0,367.0,51.24,38.46
2016,7,17,17,30,726.0,63.0,4.4,23.0,313.0,49.38,37.14
2016,7,17,17,45,679.5,57.5,4.3,22.5,260.5,46.13,34.46
2016,7,17,18,0,633.0,52.0,4.2,22.0,208.0,42.78,31.57
2016,7,17,18,15,557.5,45.0,4.0,21.0,159.0,34.68,24.46
2016,7,17,18,30,482.0,38.0,3.8,20.0,110.0,30.07,20.18
2016,7,17,18,45,358.5,28.0,3.6,19.0,70.5,22.55,12.9
2016,7,17,19,0,235.0,18.0,3.4,18.0,31.0,14.76,0.0
2016,7,17,19,15,117.5,9.0,3.3,17.5,15.5,8.19,0.0
2016,7,17,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,18,5,15,177.5,11.5,1.85,11.5,25.5,50.68,0.0
2016,7,18,5,30,355.0,23.0,1.9,12.0,51.0,141.02,87.91
2016,7,18,5,45,461.0,31.0,2.0,12.5,95.0,206.66,155.64
2016,7,18,6,0,567.0,39.0,2.1,13.0,139.0,285.6,225.88
2016,7,18,6,15,629.5,44.5,2.1,13.5,189.5,353.12,285.95
2016,7,18,6,30,692.0,50.0,2.1,14.0,240.0,426.32,348.47
2016,7,18,6,45,735.0,53.5,2.1,15.0,293.5,491.38,401.4
2016,7,18,7,0,778.0,57.0,2.1,16.0,347.0,559.13,453.94
2016,7,18,7,15,806.5,60.5,2.05,17.0,400.5,614.68,494.77
2016,7,18,7,30,835.0,64.0,2.0,18.0,454.0,675.17,535.8
2016,7,18,7,45,856.5,66.5,2.0,19.0,506.0,729.34,570.57
2016,7,18,8,0,878.0,69.0,2.0,20.0,558.0,782.7,603.74
2016,7,18,8,15,893.5,71.0,1.95,20.5,607.0,829.33,632.08
2016,7,18,8,30,909.0,73.0,1.9,21.0,656.0,874.04,658.5
2016,7,18,8,45,921.5,74.5,1.9,22.0,701.0,913.3,679.95
2016,7,18,9,0,934.0,76.0,1.9,23.0,746.0,949.92,699.3
2016,7,18,9,15,943.0,77.5,1.95,23.5,786.5,980.37,716.33
2016,7,18,9,30,952.0,79.0,2.0,24.0,827.0,1007.58,731.24
2016,7,18,9,45,956.0,82.0,2.05,25.0,861.5,1028.15,740.47
2016,7,18,10,0,960.0,85.0,2.1,26.0,896.0,1044.97,747.39
2016,7,18,10,15,965.0,86.0,2.2,26.5,924.5,1056.74,753.31
2016,7,18,10,30,970.0,87.0,2.3,27.0,953.0,1064.65,756.94
2016,7,18,10,45,973.0,88.0,2.4,28.0,974.0,1066.62,755.49
2016,7,18,11,0,976.0,89.0,2.5,29.0,995.0,1064.61,751.71
2016,7,18,11,15,978.0,89.5,2.65,29.0,1009.0,1057.14,748.15
2016,7,18,11,30,980.0,90.0,2.8,29.0,1023.0,1045.74,742.19
2016,7,18,11,45,981.0,90.0,2.95,29.5,1029.5,1029.03,731.41
2016,7,18,12,0,982.0,90.0,3.1,30.0,1036.0,1008.59,718.28
2016,7,18,12,15,981.5,90.0,3.25,30.0,1034.5,983.15,703.34
2016,7,18,12,30,981.0,90.0,3.4,30.0,1033.0,954.27,686.06
2016,7,18,12,45,979.5,89.5,3.55,30.5,1024.0,920.76,664.25
2016,7,18,13,0,978.0,89.0,3.7,31.0,1015.0,884.13,640.24
2016,7,18,13,15,975.0,88.5,3.8,30.5,998.0,843.35,615.53
2016,7,18,13,30,972.0,88.0,3.9,30.0,981.0,799.87,588.6
2016,7,18,13,45,968.0,87.0,4.0,30.0,957.5,752.71,557.42
2016,7,18,14,0,964.0,86.0,4.1,30.0,934.0,703.31,521.91
2016,7,18,14,15,958.0,85.0,4.1,29.5,903.5,650.69,483.79
2016,7,18,14,30,952.0,84.0,4.1,29.0,873.0,596.45,443.24
2016,7,18,14,45,945.0,82.0,4.2,29.0,836.5,539.5,398.67
2016,7,18,15,0,938.0,80.0,4.3,29.0,800.0,481.54,351.86
2016,7,18,15,15,927.5,78.5,4.3,28.5,758.0,421.89,302.86
2016,7,18,15,30,917.0,77.0,4.3,28.0,716.0,362.13,252.35
2016,7,18,15,45,904.5,74.5,4.35,28.0,669.5,301.17,199.77
2016,7,18,16,0,892.0,72.0,4.4,28.0,623.0,240.85,148.29
2016,7,18,16,15,875.0,69.5,4.35,27.0,573.0,180.77,100.67
2016,7,18,16,30,858.0,67.0,4.3,26.0,523.0,122.34,61.72
2016,7,18,16,45,836.0,64.0,4.25,25.5,471.0,65.29,39.7
2016,7,18,17,0,814.0,61.0,4.2,25.0,419.0,53.18,39.8
2016,7,18,17,15,783.0,57.5,4.1,24.0,366.0,44.12,32.36
2016,7,18,17,30,752.0,54.0,4.0,23.0,313.0,42.34,31.07
2016,7,18,17,45,707.5,49.5,3.95,22.5,260.5,39.62,28.82
2016,7,18,18,0,663.0,45.0,3.9,22.0,208.0,36.83,26.41
2016,7,18,18,15,592.5,39.0,3.75,21.0,159.5,32.57,22.63
2016,7,18,18,30,522.0,33.0,3.6,20.0,111.0,28.23,18.58
2016,7,18,18,45,401.0,24.5,3.45,19.5,71.0,21.3,11.77
2016,7,18,19,0,280.0,16.0,3.3,19.0,31.0,14.17,0.0
2016,7,18,19,15,140.0,8.0,3.2,18.0,15.5,7.28,0.0
2016,7,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,5,15,196.0,10.5,1.8,11.5,25.5,53.9,0.0
2016,7,19,5,30,392.0,21.0,1.8,12.0,51.0,146.42,88.8
2016,7,19,5,45,496.5,27.5,1.85,13.0,95.0,215.12,161.1
2016,7,19,6,0,601.0,34.0,1.9,14.0,139.0,293.58,230.71
2016,7,19,6,15,660.0,39.0,1.9,14.5,189.5,360.56,290.28
2016,7,19,6,30,719.0,44.0,1.9,15.0,240.0,432.91,351.9
2016,7,19,6,45,759.0,47.0,1.9,16.0,293.0,492.96,400.75
2016,7,19,7,0,799.0,50.0,1.9,17.0,346.0,558.98,451.73
2016,7,19,7,15,825.5,52.5,1.85,18.0,399.0,617.49,494.39
2016,7,19,7,30,852.0,55.0,1.8,19.0,452.0,676.33,533.38
2016,7,19,7,45,872.0,57.0,1.75,20.0,503.5,729.62,566.79
2016,7,19,8,0,892.0,59.0,1.7,21.0,555.0,781.95,598.42
2016,7,19,8,15,906.5,61.0,1.7,22.0,603.5,828.42,625.53
2016,7,19,8,30,921.0,63.0,1.7,23.0,652.0,872.88,650.64
2016,7,19,8,45,932.0,64.5,1.7,24.0,697.0,911.32,671.22
2016,7,19,9,0,943.0,66.0,1.7,25.0,742.0,947.01,689.67
2016,7,19,9,15,951.5,67.5,1.75,25.5,782.0,977.37,706.45
2016,7,19,9,30,960.0,69.0,1.8,26.0,822.0,1004.43,721.1
2016,7,19,9,45,961.5,74.0,1.9,27.0,857.0,1025.16,730.98
2016,7,19,10,0,963.0,79.0,2.0,28.0,892.0,1041.96,738.45
2016,7,19,10,15,968.0,80.0,2.15,28.5,920.0,1053.87,745.05
2016,7,19,10,30,973.0,81.0,2.3,29.0,948.0,1061.9,749.31
2016,7,19,10,45,975.5,82.5,2.45,29.5,969.5,1064.02,749.99
2016,7,19,11,0,978.0,84.0,2.6,30.0,991.0,1062.13,748.28
2016,7,19,11,15,980.0,84.5,2.7,30.0,1005.0,1054.73,744.22
2016,7,19,11,30,982.0,85.0,2.8,30.0,1019.0,1043.39,737.8
2016,7,19,11,45,982.0,85.5,2.95,30.5,1025.0,1026.26,726.79
2016,7,19,12,0,982.0,86.0,3.1,31.0,1031.0,1005.42,713.43
2016,7,19,12,15,982.0,86.0,3.2,31.0,1030.0,980.48,698.49
2016,7,19,12,30,982.0,86.0,3.3,31.0,1029.0,952.06,681.26
2016,7,19,12,45,974.0,91.0,3.4,31.5,1019.0,918.15,659.01
2016,7,19,13,0,966.0,96.0,3.5,32.0,1009.0,881.39,634.83
2016,7,19,13,15,963.0,95.5,3.55,31.5,992.5,840.95,610.29
2016,7,19,13,30,960.0,95.0,3.6,31.0,976.0,797.83,583.62
2016,7,19,13,45,956.5,93.5,3.7,31.0,952.5,750.98,552.74
2016,7,19,14,0,953.0,92.0,3.8,31.0,929.0,701.88,517.77
2016,7,19,14,15,947.0,90.5,3.85,30.5,898.5,649.24,480.11
2016,7,19,14,30,941.0,89.0,3.9,30.0,868.0,595.02,439.99
2016,7,19,14,45,934.0,87.0,4.0,30.0,832.0,538.54,396.07
2016,7,19,15,0,927.0,85.0,4.1,30.0,796.0,481.06,349.94
2016,7,19,15,15,917.0,83.0,4.1,29.5,754.0,421.69,301.47
2016,7,19,15,30,907.0,81.0,4.1,29.0,712.0,362.17,251.46
2016,7,19,15,45,894.5,78.5,4.2,28.5,665.5,301.67,200.0
2016,7,19,16,0,882.0,76.0,4.3,28.0,619.0,241.82,149.39
2016,7,19,16,15,864.5,73.5,4.3,27.5,569.5,182.13,101.97
2016,7,19,16,30,847.0,71.0,4.3,27.0,520.0,124.13,63.35
2016,7,19,16,45,824.5,67.5,4.3,26.5,468.0,67.23,41.41
2016,7,19,17,0,802.0,64.0,4.3,26.0,416.0,47.97,35.22
2016,7,19,17,15,770.0,60.5,4.2,25.0,363.0,46.35,34.13
2016,7,19,17,30,738.0,57.0,4.1,24.0,310.0,44.68,32.95
2016,7,19,17,45,692.5,52.0,4.1,23.0,257.5,41.65,30.52
2016,7,19,18,0,647.0,47.0,4.1,22.0,205.0,38.53,27.89
2016,7,19,18,15,574.0,41.0,3.9,21.0,156.5,34.36,24.17
2016,7,19,18,30,501.0,35.0,3.7,20.0,108.0,30.13,20.19
2016,7,19,18,45,377.0,26.0,3.55,19.5,68.5,20.9,11.36
2016,7,19,19,0,253.0,17.0,3.4,19.0,29.0,13.96,0.0
2016,7,19,19,15,126.5,8.5,3.25,18.0,14.5,7.73,0.0
2016,7,19,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,5,15,190.0,10.5,1.7,12.5,24.5,52.47,0.0
2016,7,20,5,30,380.0,21.0,1.8,13.0,49.0,142.43,83.62
2016,7,20,5,45,486.0,28.0,1.9,13.5,93.0,211.98,158.22
2016,7,20,6,0,592.0,35.0,2.0,14.0,137.0,291.08,228.75
2016,7,20,6,15,652.5,39.5,2.05,15.0,187.5,357.74,287.71
2016,7,20,6,30,713.0,44.0,2.1,16.0,238.0,429.89,348.72
2016,7,20,6,45,753.5,47.5,2.15,17.0,291.0,490.58,398.25
2016,7,20,7,0,794.0,51.0,2.2,18.0,344.0,557.3,450.04
2016,7,20,7,15,821.5,53.5,2.1,19.0,397.0,616.27,492.97
2016,7,20,7,30,849.0,56.0,2.0,20.0,450.0,675.69,532.26
2016,7,20,7,45,869.0,58.5,1.95,21.0,501.5,729.51,566.15
2016,7,20,8,0,889.0,61.0,1.9,22.0,553.0,782.37,598.24
2016,7,20,8,15,904.0,63.0,1.75,23.0,602.0,829.17,624.19
2016,7,20,8,30,919.0,65.0,1.6,24.0,651.0,874.01,647.81
2016,7,20,8,45,930.5,66.5,1.5,25.0,696.5,912.86,667.2
2016,7,20,9,0,942.0,68.0,1.4,26.0,742.0,948.99,684.25
2016,7,20,9,15,951.0,69.0,1.3,27.0,782.5,979.23,697.08
2016,7,20,9,30,960.0,70.0,1.2,28.0,823.0,1006.2,707.53
2016,7,20,9,45,959.5,77.0,1.2,29.0,857.5,1027.25,715.9
2016,7,20,10,0,959.0,84.0,1.2,30.0,892.0,1044.23,721.85
2016,7,20,10,15,964.5,85.0,1.35,30.5,920.5,1056.56,729.21
2016,7,20,10,30,970.0,86.0,1.5,31.0,949.0,1065.02,734.28
2016,7,20,10,45,974.5,86.0,1.7,32.0,971.0,1067.48,735.03
2016,7,20,11,0,979.0,86.0,1.9,33.0,993.0,1065.96,733.33
2016,7,20,11,15,981.0,86.5,2.05,33.0,1007.0,1058.52,730.33
2016,7,20,11,30,983.0,87.0,2.2,33.0,1021.0,1047.13,724.96
2016,7,20,11,45,984.5,87.0,2.35,33.5,1028.0,1030.89,715.11
2016,7,20,12,0,986.0,87.0,2.5,34.0,1035.0,1010.86,702.91
2016,7,20,12,15,986.0,87.0,2.6,34.0,1033.5,985.79,688.48
2016,7,20,12,30,986.0,87.0,2.7,34.0,1032.0,957.22,671.8
2016,7,20,12,45,983.5,87.5,2.85,34.0,1023.0,923.61,652.15
2016,7,20,13,0,981.0,88.0,3.0,34.0,1014.0,886.89,630.25
2016,7,20,13,15,978.0,87.5,3.1,34.0,997.5,845.92,604.97
2016,7,20,13,30,975.0,87.0,3.2,34.0,981.0,802.22,577.57
2016,7,20,13,45,971.0,86.0,3.3,34.0,957.5,754.84,547.27
2016,7,20,14,0,967.0,85.0,3.4,34.0,934.0,705.2,512.6
2016,7,20,14,15,961.5,84.0,3.5,33.5,903.5,652.62,475.8
2016,7,20,14,30,956.0,83.0,3.6,33.0,873.0,598.36,436.42
2016,7,20,14,45,948.0,81.5,3.7,33.0,836.5,541.0,392.52
2016,7,20,15,0,940.0,80.0,3.8,33.0,800.0,482.73,346.44
2016,7,20,15,15,930.0,78.5,3.85,32.5,757.5,423.02,298.4
2016,7,20,15,30,920.0,77.0,3.9,32.0,715.0,363.13,248.74
2016,7,20,15,45,906.5,75.0,3.95,31.5,668.5,301.99,197.34
2016,7,20,16,0,893.0,73.0,4.0,31.0,622.0,241.58,146.9
2016,7,20,16,15,876.0,70.5,4.05,30.0,572.0,181.28,99.78
2016,7,20,16,30,859.0,68.0,4.1,29.0,522.0,122.62,61.27
2016,7,20,16,45,835.5,65.0,4.15,28.5,469.5,65.32,39.68
2016,7,20,17,0,812.0,62.0,4.2,28.0,417.0,53.89,39.89
2016,7,20,17,15,780.0,58.5,4.2,27.0,363.5,44.93,32.63
2016,7,20,17,30,748.0,55.0,4.2,26.0,310.0,43.18,31.38
2016,7,20,17,45,701.0,50.5,4.2,25.0,257.5,40.49,29.25
2016,7,20,18,0,654.0,46.0,4.2,24.0,205.0,37.74,26.95
2016,7,20,18,15,581.5,40.0,4.1,23.0,156.0,33.53,23.22
2016,7,20,18,30,509.0,34.0,4.0,22.0,107.0,29.26,19.23
2016,7,20,18,45,382.5,25.0,3.9,21.0,67.5,21.88,11.95
2016,7,20,19,0,256.0,16.0,3.8,20.0,28.0,13.09,0.0
2016,7,20,19,15,128.0,8.0,3.65,19.0,14.0,7.28,0.0
2016,7,20,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,5,15,177.0,10.5,2.05,12.5,23.5,49.48,0.0
2016,7,21,5,30,354.0,21.0,2.1,13.0,47.0,134.48,76.23
2016,7,21,5,45,462.5,28.5,2.15,13.5,90.5,204.39,152.41
2016,7,21,6,0,571.0,36.0,2.2,14.0,134.0,283.76,223.16
2016,7,21,6,15,633.5,41.5,2.2,15.0,184.0,351.46,282.96
2016,7,21,6,30,696.0,47.0,2.2,16.0,234.0,424.92,345.0
2016,7,21,6,45,738.0,50.5,2.25,17.0,287.0,489.69,397.71
2016,7,21,7,0,780.0,54.0,2.3,18.0,340.0,557.09,450.05
2016,7,21,7,15,807.5,57.0,2.3,18.5,393.0,611.58,491.21
2016,7,21,7,30,835.0,60.0,2.3,19.0,446.0,670.99,532.66
2016,7,21,7,45,856.0,62.0,2.3,20.0,497.5,724.36,567.07
2016,7,21,8,0,877.0,64.0,2.3,21.0,549.0,776.9,599.87
2016,7,21,8,15,892.0,66.5,2.3,22.0,597.5,823.89,627.9
2016,7,21,8,30,907.0,69.0,2.3,23.0,646.0,868.92,653.94
2016,7,21,8,45,918.5,70.5,2.35,24.0,691.0,907.41,675.47
2016,7,21,9,0,930.0,72.0,2.4,25.0,736.0,943.22,694.92
2016,7,21,9,15,938.5,73.5,2.45,26.0,776.0,973.28,710.37
