Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,5,30,0.0,25.0,1.5,18.0,25.0,25.9,0.0
2016,7,31,5,45,199.0,33.0,1.7,19.0,62.5,121.85,85.7
2016,7,31,6,0,398.0,41.0,1.9,20.0,100.0,223.93,171.2
2016,7,31,6,15,471.5,49.5,1.9,21.0,147.0,290.71,228.61
2016,7,31,6,30,545.0,58.0,1.9,22.0,194.0,364.95,290.12
2016,7,31,6,45,596.0,64.5,1.9,23.0,245.0,431.01,342.9
2016,7,31,7,0,647.0,71.0,1.9,24.0,296.0,501.01,396.29
2016,7,31,7,15,682.5,76.0,2.05,25.0,347.5,562.33,441.49
2016,7,31,7,30,718.0,81.0,2.2,26.0,399.0,622.62,484.15
2016,7,31,7,45,744.0,85.0,2.35,27.5,450.0,678.17,519.61
2016,7,31,8,0,770.0,89.0,2.5,29.0,501.0,733.47,553.8
2016,7,31,8,15,790.0,92.5,2.6,29.5,550.0,782.59,584.81
2016,7,31,8,30,810.0,96.0,2.7,30.0,599.0,830.33,614.4
2016,7,31,8,45,826.0,98.5,2.8,31.0,644.0,871.6,637.95
2016,7,31,9,0,842.0,101.0,2.9,32.0,689.0,901.91,653.99
2016,7,31,9,15,853.5,103.0,2.9,32.5,729.5,933.3,671.27
2016,7,31,9,30,865.0,105.0,2.9,33.0,770.0,961.8,686.53
2016,7,31,9,45,847.5,122.0,2.95,34.0,798.0,974.92,690.94
2016,7,31,10,0,830.0,139.0,3.0,35.0,826.0,994.85,699.79
2016,7,31,10,15,837.5,140.5,3.0,35.0,854.5,1008.32,707.06
2016,7,31,10,30,845.0,142.0,3.0,35.0,883.0,1006.45,704.9
2016,7,31,10,45,842.0,148.5,3.05,35.5,902.5,1019.33,711.15
2016,7,31,11,0,839.0,155.0,3.1,36.0,922.0,1016.63,707.68
2016,7,31,11,15,842.5,156.0,3.1,36.0,936.0,1011.03,703.75
2016,7,31,11,30,846.0,157.0,3.1,36.0,950.0,1001.79,697.7
2016,7,31,11,45,829.5,169.5,3.1,36.5,951.0,981.11,683.23
2016,7,31,12,0,813.0,182.0,3.1,37.0,952.0,957.21,666.94
2016,7,31,12,15,812.5,182.0,3.15,37.0,951.5,933.37,652.49
2016,7,31,12,30,812.0,182.0,3.2,37.0,951.0,906.53,636.11
2016,7,31,12,45,827.5,170.0,3.25,37.0,947.5,879.49,619.55
2016,7,31,13,0,843.0,158.0,3.3,37.0,944.0,848.78,600.56
2016,7,31,13,15,839.0,157.0,3.35,37.0,927.0,809.23,575.71
2016,7,31,13,30,835.0,156.0,3.4,37.0,910.0,767.43,548.63
2016,7,31,13,45,804.5,168.5,3.45,37.0,879.5,717.01,513.97
2016,7,31,14,0,774.0,181.0,3.5,37.0,849.0,666.78,478.79
2016,7,31,14,15,764.5,178.0,3.55,36.5,818.5,616.74,444.21
2016,7,31,14,30,755.0,175.0,3.6,36.0,788.0,564.16,406.78
2016,7,31,14,45,711.5,187.0,3.65,36.0,744.0,507.67,364.5
2016,7,31,15,0,668.0,199.0,3.7,36.0,700.0,454.35,323.68
2016,7,31,15,15,651.5,193.5,3.7,35.5,659.0,400.88,282.38
2016,7,31,15,30,635.0,188.0,3.7,35.0,618.0,348.61,241.0
2016,7,31,15,45,591.0,189.5,3.75,34.5,567.5,296.25,199.91
2016,7,31,16,0,547.0,191.0,3.8,34.0,517.0,247.52,162.36
2016,7,31,16,15,520.5,181.0,3.75,33.0,469.5,198.2,126.18
2016,7,31,16,30,494.0,171.0,3.7,32.0,422.0,152.11,97.07
2016,7,31,16,45,452.0,161.0,3.7,31.5,371.5,109.2,84.58
2016,7,31,17,0,410.0,151.0,3.7,31.0,321.0,103.41,80.36
2016,7,31,17,15,370.0,135.0,3.6,30.0,272.5,94.52,73.58
2016,7,31,17,30,330.0,119.0,3.5,29.0,224.0,88.56,69.07
2016,7,31,17,45,281.5,100.0,3.4,28.0,178.0,75.59,58.45
2016,7,31,18,0,233.0,81.0,3.3,27.0,132.0,62.19,47.15
2016,7,31,18,15,177.5,59.5,3.15,26.0,92.0,46.58,33.67
2016,7,31,18,30,122.0,38.0,3.0,25.0,52.0,30.45,19.48
2016,7,31,18,45,70.0,21.0,2.85,24.0,28.0,17.2,4.95
2016,7,31,19,0,18.0,4.0,2.7,23.0,4.0,3.64,0.0
2016,7,31,19,15,9.0,2.0,2.6,22.5,2.0,0.0,0.0
2016,7,31,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,1,5,15,67.0,8.0,0.85,17.5,11.0,22.35,0.0
2016,8,1,5,30,134.0,16.0,0.9,18.0,22.0,63.16,0.0
2016,8,1,5,45,252.0,29.0,1.0,18.5,59.0,137.11,95.79
2016,8,1,6,0,370.0,42.0,1.1,19.0,96.0,213.98,163.52
2016,8,1,6,15,445.0,51.5,1.15,19.5,142.5,281.11,221.39
2016,8,1,6,30,520.0,61.0,1.2,20.0,189.0,355.93,283.74
2016,8,1,6,45,577.5,66.5,1.25,21.0,240.5,423.31,337.59
2016,8,1,7,0,635.0,72.0,1.3,22.0,292.0,495.26,392.56
2016,8,1,7,15,671.0,77.5,1.35,23.0,343.5,557.01,437.51
2016,8,1,7,30,707.0,83.0,1.4,24.0,395.0,620.31,481.78
2016,8,1,7,45,737.0,86.0,1.45,25.0,446.5,674.59,516.53
2016,8,1,8,0,767.0,89.0,1.5,26.0,498.0,731.68,552.24
2016,8,1,8,15,787.0,92.5,1.55,27.0,546.5,780.73,581.46
2016,8,1,8,30,807.0,96.0,1.6,28.0,595.0,828.4,609.13
2016,8,1,8,45,824.0,97.5,1.65,29.0,640.5,869.33,631.79
2016,8,1,9,0,841.0,99.0,1.7,30.0,686.0,899.43,647.15
2016,8,1,9,15,853.0,101.5,1.75,30.5,726.5,931.87,665.24
2016,8,1,9,30,865.0,104.0,1.8,31.0,767.0,961.43,681.36
2016,8,1,9,45,874.5,105.5,1.9,32.0,802.5,984.34,692.48
2016,8,1,10,0,884.0,107.0,2.0,33.0,838.0,1003.93,701.56
2016,8,1,10,15,891.0,108.0,2.1,33.5,866.5,1016.98,708.09
2016,8,1,10,30,898.0,109.0,2.2,34.0,895.0,1026.41,712.53
2016,8,1,10,45,898.5,113.0,2.3,34.5,915.5,1028.69,712.73
2016,8,1,11,0,899.0,117.0,2.4,35.0,936.0,1027.14,710.73
2016,8,1,11,15,902.0,117.5,2.45,35.0,950.5,1020.74,706.85
2016,8,1,11,30,905.0,118.0,2.5,35.0,965.0,1010.62,700.84
2016,8,1,11,45,899.5,122.5,2.6,35.5,969.5,992.53,689.05
2016,8,1,12,0,894.0,127.0,2.7,36.0,974.0,971.04,675.23
2016,8,1,12,15,894.0,127.0,2.75,36.0,973.0,947.18,660.93
2016,8,1,12,30,894.0,127.0,2.8,36.0,972.0,920.1,644.59
2016,8,1,12,45,884.0,132.0,2.9,36.5,961.0,885.86,622.69
2016,8,1,13,0,874.0,137.0,3.0,37.0,950.0,849.19,599.14
2016,8,1,13,15,870.5,136.0,3.05,36.5,933.5,810.18,576.05
2016,8,1,13,30,867.0,135.0,3.1,36.0,917.0,768.79,551.05
2016,8,1,13,45,855.0,137.5,3.2,36.0,891.5,722.23,519.71
2016,8,1,14,0,843.0,140.0,3.3,36.0,866.0,676.04,487.51
2016,8,1,14,15,835.0,137.5,3.35,35.5,835.5,624.23,451.51
2016,8,1,14,30,827.0,135.0,3.4,35.0,805.0,571.34,413.54
2016,8,1,14,45,810.0,135.5,3.45,35.0,767.5,515.72,371.5
2016,8,1,15,0,793.0,136.0,3.5,35.0,730.0,460.44,328.48
2016,8,1,15,15,779.0,133.0,3.55,34.5,688.0,404.03,284.05
2016,8,1,15,30,765.0,130.0,3.6,34.0,646.0,348.24,238.85
2016,8,1,15,45,739.5,128.5,3.65,34.0,598.5,286.41,188.5
2016,8,1,16,0,714.0,127.0,3.7,34.0,551.0,231.46,144.0
2016,8,1,16,15,689.5,121.5,3.7,33.0,502.0,176.36,102.69
2016,8,1,16,30,665.0,116.0,3.7,32.0,453.0,124.15,69.98
2016,8,1,16,45,624.5,111.5,3.7,31.5,401.0,75.64,57.11
2016,8,1,17,0,584.0,107.0,3.7,31.0,349.0,74.18,56.27
2016,8,1,17,15,541.5,98.5,3.6,29.5,298.0,70.44,53.7
2016,8,1,17,30,499.0,90.0,3.5,28.0,247.0,66.48,50.81
2016,8,1,17,45,435.5,79.0,3.45,27.0,198.0,58.36,44.13
2016,8,1,18,0,372.0,68.0,3.4,26.0,149.0,51.11,37.95
2016,8,1,18,15,294.5,53.0,3.25,25.0,106.0,40.47,28.64
2016,8,1,18,30,217.0,38.0,3.1,24.0,63.0,29.46,18.68
2016,8,1,18,45,108.5,19.0,3.0,23.0,31.5,14.86,2.82
2016,8,1,19,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,1,19,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,2,5,15,70.0,7.5,0.7,15.5,11.0,22.59,0.0
2016,8,2,5,30,140.0,15.0,0.7,16.0,22.0,65.05,0.0
2016,8,2,5,45,257.5,28.0,0.75,16.5,58.5,138.15,96.39
2016,8,2,6,0,375.0,41.0,0.8,17.0,95.0,215.13,165.14
2016,8,2,6,15,450.5,50.5,0.85,18.0,142.0,282.77,223.28
2016,8,2,6,30,526.0,60.0,0.9,19.0,189.0,358.17,285.63
2016,8,2,6,45,581.5,66.5,0.95,20.0,240.5,425.95,339.66
2016,8,2,7,0,637.0,73.0,1.0,21.0,292.0,498.14,394.6
2016,8,2,7,15,674.0,78.5,1.05,22.0,344.0,560.72,439.98
2016,8,2,7,30,711.0,84.0,1.1,23.0,396.0,624.94,484.68
2016,8,2,7,45,737.5,88.5,1.2,24.0,447.5,678.41,519.12
2016,8,2,8,0,764.0,93.0,1.3,25.0,499.0,734.56,554.54
2016,8,2,8,15,785.0,96.5,1.4,26.0,548.5,784.39,584.76
2016,8,2,8,30,806.0,100.0,1.5,27.0,598.0,832.91,613.5
2016,8,2,8,45,818.0,105.0,1.6,28.0,642.5,873.44,636.46
2016,8,2,9,0,830.0,110.0,1.7,29.0,687.0,911.5,657.53
2016,8,2,9,15,843.0,112.5,1.85,29.5,728.5,944.92,677.31
2016,8,2,9,30,856.0,115.0,2.0,30.0,770.0,965.56,688.95
2016,8,2,9,45,864.5,118.0,2.2,31.0,805.5,988.85,701.5
2016,8,2,10,0,873.0,121.0,2.4,32.0,841.0,1008.76,711.8
2016,8,2,10,15,880.5,122.5,2.5,32.5,870.5,1022.58,718.74
2016,8,2,10,30,888.0,124.0,2.6,33.0,900.0,1032.78,723.57
2016,8,2,10,45,875.0,136.5,2.75,33.5,917.0,1029.8,720.82
2016,8,2,11,0,862.0,149.0,2.9,34.0,934.0,1022.73,715.71
2016,8,2,11,15,866.0,150.0,3.0,34.0,949.5,1017.63,712.95
2016,8,2,11,30,870.0,151.0,3.1,34.0,965.0,1008.91,707.99
2016,8,2,11,45,848.5,167.0,3.25,34.5,965.0,998.2,700.8
2016,8,2,12,0,827.0,183.0,3.4,35.0,965.0,972.55,684.22
2016,8,2,12,15,827.5,183.0,3.5,35.0,964.5,949.18,670.22
2016,8,2,12,30,828.0,183.0,3.6,35.0,964.0,922.69,654.14
2016,8,2,12,45,835.5,176.5,3.7,35.0,958.5,893.23,636.06
2016,8,2,13,0,843.0,170.0,3.8,35.0,953.0,860.56,615.78
2016,8,2,13,15,839.0,168.5,3.85,35.0,936.5,820.26,590.08
2016,8,2,13,30,835.0,167.0,3.9,35.0,920.0,777.72,561.82
2016,8,2,13,45,808.5,177.0,3.95,35.0,890.0,727.53,526.94
2016,8,2,14,0,782.0,187.0,4.0,35.0,860.0,677.29,491.35
2016,8,2,14,15,773.0,184.0,4.0,34.5,829.0,626.11,455.43
2016,8,2,14,30,764.0,181.0,4.0,34.0,798.0,574.04,417.78
2016,8,2,14,45,739.0,183.5,4.0,34.0,758.0,518.1,375.39
2016,8,2,15,0,714.0,186.0,4.0,34.0,718.0,463.5,332.95
2016,8,2,15,15,697.5,180.5,3.95,33.5,676.0,407.35,288.96
2016,8,2,15,30,681.0,175.0,3.9,33.0,634.0,352.33,244.77
2016,8,2,15,45,656.0,170.0,3.9,32.5,586.5,296.89,200.05
2016,8,2,16,0,631.0,165.0,3.9,32.0,539.0,244.12,157.93
2016,8,2,16,15,604.5,157.0,3.85,31.0,489.5,191.7,118.9
2016,8,2,16,30,578.0,149.0,3.8,30.0,440.0,141.97,87.58
2016,8,2,16,45,544.5,139.0,3.75,29.5,389.5,94.27,73.03
2016,8,2,17,0,511.0,129.0,3.7,29.0,339.0,89.31,69.37
2016,8,2,17,15,467.5,116.5,3.55,28.0,288.0,82.36,64.05
2016,8,2,17,30,424.0,104.0,3.4,27.0,237.0,75.05,58.27
2016,8,2,17,45,374.5,88.5,3.3,26.0,190.0,65.13,50.07
2016,8,2,18,0,325.0,73.0,3.2,25.0,143.0,54.76,41.2
2016,8,2,18,15,252.0,55.5,3.05,24.0,100.5,42.33,30.3
2016,8,2,18,30,179.0,38.0,2.9,23.0,58.0,29.43,18.66
2016,8,2,18,45,89.5,19.0,2.8,22.0,29.0,14.86,1.92
2016,8,2,19,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,10.0,1.1,14.5,10.0,9.1,0.0
2016,8,3,5,30,0.0,20.0,1.2,15.0,20.0,18.19,0.0
2016,8,3,5,45,184.0,31.5,1.3,16.0,58.0,116.07,80.44
2016,8,3,6,0,368.0,43.0,1.4,17.0,96.0,214.52,165.14
2016,8,3,6,15,447.5,53.5,1.4,18.0,144.0,284.9,225.79
2016,8,3,6,30,527.0,64.0,1.4,19.0,192.0,363.47,291.06
2016,8,3,6,45,585.0,71.0,1.45,20.0,245.0,433.55,347.34
2016,8,3,7,0,643.0,78.0,1.5,21.0,298.0,508.23,404.64
2016,8,3,7,15,681.5,84.0,1.5,22.0,351.5,572.85,451.62
2016,8,3,7,30,720.0,90.0,1.5,23.0,405.0,639.2,497.81
2016,8,3,7,45,746.0,95.5,1.55,24.5,457.5,696.78,533.93
2016,8,3,8,0,772.0,101.0,1.6,26.0,510.0,750.66,566.11
2016,8,3,8,15,793.0,105.0,1.65,26.5,560.0,801.48,597.54
2016,8,3,8,30,814.0,109.0,1.7,27.0,610.0,850.92,627.45
2016,8,3,8,45,822.0,116.0,1.8,28.0,654.5,890.35,649.56
2016,8,3,9,0,830.0,123.0,1.9,29.0,699.0,927.02,669.64
2016,8,3,9,15,842.5,126.0,2.05,30.0,741.0,960.52,688.0
2016,8,3,9,30,855.0,129.0,2.2,31.0,783.0,991.1,704.35
2016,8,3,9,45,864.0,132.0,2.35,32.0,818.5,1015.08,716.44
2016,8,3,10,0,873.0,135.0,2.5,33.0,854.0,1024.26,719.35
2016,8,3,10,15,880.5,136.5,2.65,33.5,883.5,1037.89,726.68
2016,8,3,10,30,888.0,138.0,2.8,34.0,913.0,1047.89,731.76
2016,8,3,10,45,860.5,159.0,2.95,34.5,925.0,1051.2,732.81
2016,8,3,11,0,833.0,180.0,3.1,35.0,937.0,1038.31,723.97
2016,8,3,11,15,836.5,181.5,3.25,35.0,951.5,1032.91,721.44
2016,8,3,11,30,840.0,183.0,3.4,35.0,966.0,1023.83,716.59
2016,8,3,11,45,800.5,209.0,3.6,35.0,960.0,993.04,698.48
2016,8,3,12,0,761.0,235.0,3.8,35.0,954.0,968.33,684.16
2016,8,3,12,15,760.5,235.0,3.9,35.0,952.5,944.29,669.52
2016,8,3,12,30,760.0,235.0,4.0,35.0,951.0,917.32,652.92
2016,8,3,12,45,757.0,234.5,4.1,35.0,941.5,884.97,632.42
2016,8,3,13,0,754.0,234.0,4.2,35.0,932.0,850.19,609.8
2016,8,3,13,15,749.0,232.0,4.25,34.5,915.0,810.25,584.42
2016,8,3,13,30,744.0,230.0,4.3,34.0,898.0,768.44,557.21
2016,8,3,13,45,710.0,242.0,4.4,34.0,866.0,716.89,521.27
2016,8,3,14,0,676.0,254.0,4.5,34.0,834.0,666.16,485.26
2016,8,3,14,15,665.5,249.0,4.55,33.5,803.0,616.71,450.61
2016,8,3,14,30,655.0,244.0,4.6,33.0,772.0,566.97,414.72
2016,8,3,14,45,628.5,244.0,4.65,33.0,732.0,513.39,374.31
2016,8,3,15,0,602.0,244.0,4.7,33.0,692.0,461.17,334.04
2016,8,3,15,15,584.5,236.0,4.65,32.0,650.5,408.25,293.48
2016,8,3,15,30,567.0,228.0,4.6,31.0,609.0,356.72,252.96
2016,8,3,15,45,553.0,215.0,4.6,30.5,565.0,303.98,210.5
2016,8,3,16,0,539.0,202.0,4.6,30.0,521.0,252.73,169.54
2016,8,3,16,15,512.0,191.0,4.45,29.0,472.0,202.81,132.44
2016,8,3,16,30,485.0,180.0,4.3,28.0,423.0,156.23,102.78
2016,8,3,16,45,476.5,160.5,4.2,27.5,377.5,108.12,85.18
2016,8,3,17,0,468.0,141.0,4.1,27.0,332.0,97.36,76.71
2016,8,3,17,15,425.0,126.5,3.9,26.0,281.5,89.25,70.42
2016,8,3,17,30,382.0,112.0,3.7,25.0,231.0,80.7,63.58
2016,8,3,17,45,359.0,92.5,3.5,24.0,187.0,68.11,53.03
2016,8,3,18,0,336.0,73.0,3.3,23.0,143.0,54.88,41.64
2016,8,3,18,15,261.0,55.0,3.1,22.0,100.0,42.03,30.28
2016,8,3,18,30,186.0,37.0,2.9,21.0,57.0,28.71,18.13
2016,8,3,18,45,93.0,18.5,2.75,20.5,28.5,14.49,0.59
2016,8,3,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,8,3,19,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,6.0,2.1,12.5,6.0,5.46,0.0
2016,8,4,5,30,0.0,12.0,2.1,13.0,12.0,10.91,0.0
2016,8,4,5,45,64.0,31.5,2.15,13.5,40.5,61.67,40.88
2016,8,4,6,0,128.0,51.0,2.2,14.0,69.0,119.24,92.23
2016,8,4,6,15,163.5,71.5,2.1,14.5,104.5,165.58,133.15
2016,8,4,6,30,199.0,92.0,2.0,15.0,140.0,215.4,176.23
2016,8,4,6,45,248.5,106.0,1.95,16.0,180.5,268.49,220.66
2016,8,4,7,0,298.0,120.0,1.9,17.0,221.0,326.49,267.61
2016,8,4,7,15,443.5,112.5,1.8,18.0,291.5,441.16,358.36
2016,8,4,7,30,589.0,105.0,1.7,19.0,362.0,563.85,450.68
2016,8,4,7,45,660.0,108.0,1.65,20.0,429.5,647.11,508.93
2016,8,4,8,0,731.0,111.0,1.6,21.0,497.0,734.05,566.1
2016,8,4,8,15,753.0,115.5,1.55,22.0,546.5,784.82,595.91
2016,8,4,8,30,775.0,120.0,1.5,23.0,596.0,830.03,621.36
2016,8,4,8,45,783.5,127.0,1.5,24.0,639.5,868.68,642.38
2016,8,4,9,0,792.0,134.0,1.5,25.0,683.0,904.7,661.31
2016,8,4,9,15,805.5,137.5,1.65,26.0,724.0,938.84,680.66
2016,8,4,9,30,819.0,141.0,1.8,27.0,765.0,970.2,698.03
2016,8,4,9,45,816.0,150.5,1.95,28.0,796.5,988.74,707.17
2016,8,4,10,0,813.0,160.0,2.1,29.0,828.0,1003.53,714.04
2016,8,4,10,15,820.5,162.5,2.25,29.5,857.0,1017.79,722.05
2016,8,4,10,30,828.0,165.0,2.4,30.0,886.0,1028.52,727.88
2016,8,4,10,45,787.5,194.5,2.55,30.5,893.5,1014.48,718.29
2016,8,4,11,0,747.0,224.0,2.7,31.0,901.0,1006.01,712.45
2016,8,4,11,15,751.0,225.0,2.85,31.0,915.0,1000.66,709.99
2016,8,4,11,30,755.0,226.0,3.0,31.0,929.0,991.86,705.33
2016,8,4,11,45,708.5,257.0,3.15,31.5,920.0,960.34,684.75
2016,8,4,12,0,662.0,288.0,3.3,32.0,911.0,925.94,660.8
2016,8,4,12,15,661.0,287.5,3.45,32.0,909.5,902.69,646.63
2016,8,4,12,30,660.0,287.0,3.6,32.0,908.0,876.88,630.49
2016,8,4,12,45,660.5,283.0,3.8,32.0,899.5,846.83,611.64
2016,8,4,13,0,661.0,279.0,4.0,32.0,891.0,814.52,590.9
2016,8,4,13,15,655.5,276.5,4.05,31.5,874.0,776.69,566.51
2016,8,4,13,30,650.0,274.0,4.1,31.0,857.0,737.35,540.59
2016,8,4,13,45,604.5,291.0,4.2,31.0,822.0,685.28,503.65
2016,8,4,14,0,559.0,308.0,4.3,31.0,787.0,636.36,468.37
2016,8,4,14,15,548.0,301.5,4.3,30.5,757.0,590.31,435.8
2016,8,4,14,30,537.0,295.0,4.3,30.0,727.0,544.27,402.39
2016,8,4,14,45,507.0,294.0,4.35,29.5,686.5,493.48,364.72
2016,8,4,15,0,477.0,293.0,4.4,29.0,646.0,445.04,328.01
2016,8,4,15,15,459.5,281.5,4.35,28.0,606.0,395.94,290.51
2016,8,4,15,30,442.0,270.0,4.3,27.0,566.0,348.5,253.45
2016,8,4,15,45,427.0,254.5,4.3,26.5,523.5,300.6,215.14
2016,8,4,16,0,412.0,239.0,4.3,26.0,481.0,259.07,182.04
2016,8,4,16,15,387.0,223.0,4.2,25.0,434.5,213.5,148.2
2016,8,4,16,30,362.0,207.0,4.1,24.0,388.0,171.06,120.45
2016,8,4,16,45,350.0,185.0,4.1,23.5,344.0,129.32,104.41
2016,8,4,17,0,338.0,163.0,4.1,23.0,300.0,116.32,94.05
2016,8,4,17,15,301.5,143.0,4.0,22.0,252.0,103.82,84.05
2016,8,4,17,30,265.0,123.0,3.9,21.0,204.0,90.81,73.34
2016,8,4,17,45,241.5,100.0,3.8,20.0,163.0,75.36,60.2
2016,8,4,18,0,218.0,77.0,3.7,19.0,122.0,59.29,46.15
2016,8,4,18,15,162.0,54.5,3.6,18.0,83.0,42.86,31.49
2016,8,4,18,30,106.0,32.0,3.5,17.0,44.0,25.86,15.99
2016,8,4,18,45,53.0,16.0,3.4,16.5,22.0,13.24,0.0
2016,8,4,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,4,19,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,5,15,48.0,7.5,2.25,11.5,9.0,0.0,0.0
2016,8,5,5,30,96.0,15.0,2.3,12.0,18.0,40.7,0.0
2016,8,5,5,45,229.5,29.5,2.4,12.5,56.0,129.67,89.04
2016,8,5,6,0,363.0,44.0,2.5,13.0,94.0,213.75,167.15
2016,8,5,6,15,445.0,54.5,2.5,13.5,142.0,285.29,230.92
2016,8,5,6,30,527.0,65.0,2.5,14.0,190.0,365.21,299.93
2016,8,5,6,45,263.5,79.5,2.5,14.5,142.0,256.79,212.7
2016,8,5,7,0,0.0,94.0,2.5,15.0,94.0,86.32,67.66
2016,8,5,7,15,0.0,109.5,2.45,15.5,109.5,100.73,79.62
2016,8,5,7,30,0.0,125.0,2.4,16.0,125.0,115.14,91.13
2016,8,5,7,45,2.0,142.5,2.35,17.0,143.5,133.09,105.23
2016,8,5,8,0,4.0,160.0,2.3,18.0,162.0,151.2,119.17
2016,8,5,8,15,24.0,204.5,2.25,19.0,219.0,212.05,167.57
2016,8,5,8,30,44.0,249.0,2.2,20.0,276.0,289.71,227.46
2016,8,5,8,45,147.0,282.0,2.2,21.0,381.5,433.73,338.1
2016,8,5,9,0,250.0,315.0,2.2,22.0,487.0,584.15,447.44
2016,8,5,9,15,569.5,214.0,2.2,22.5,638.5,804.14,607.49
2016,8,5,9,30,889.0,113.0,2.2,23.0,790.0,997.65,733.07
2016,8,5,9,45,889.0,120.0,2.2,24.0,823.5,1017.42,739.51
2016,8,5,10,0,889.0,127.0,2.2,25.0,857.0,1033.35,745.34
2016,8,5,10,15,896.0,128.5,2.25,25.5,886.0,1046.67,751.65
2016,8,5,10,30,903.0,130.0,2.3,26.0,915.0,1056.29,755.75
2016,8,5,10,45,892.0,141.0,2.35,26.5,932.5,1053.58,752.24
2016,8,5,11,0,881.0,152.0,2.4,27.0,950.0,1046.77,746.42
2016,8,5,11,15,884.5,153.0,2.45,27.5,964.5,1040.87,741.35
2016,8,5,11,30,888.0,154.0,2.5,28.0,979.0,1031.27,734.05
2016,8,5,11,45,873.0,164.5,2.6,28.5,981.0,1021.12,727.03
2016,8,5,12,0,858.0,175.0,2.7,29.0,983.0,995.73,710.42
2016,8,5,12,15,857.5,175.0,2.75,29.0,981.5,970.62,695.06
2016,8,5,12,30,857.0,175.0,2.8,29.0,980.0,942.32,677.6
2016,8,5,12,45,879.0,159.5,2.9,29.5,977.5,907.34,654.77
2016,8,5,13,0,901.0,144.0,3.0,30.0,975.0,878.62,635.95
2016,8,5,13,15,897.0,142.5,3.1,30.0,958.0,837.34,609.9
2016,8,5,13,30,893.0,141.0,3.2,30.0,941.0,793.65,581.98
2016,8,5,13,45,870.0,149.5,3.3,30.5,911.5,746.27,548.0
2016,8,5,14,0,847.0,158.0,3.4,31.0,882.0,694.37,510.13
2016,8,5,14,15,838.0,155.5,3.45,30.5,850.5,641.22,472.58
2016,8,5,14,30,829.0,153.0,3.5,30.0,819.0,587.1,433.05
2016,8,5,14,45,809.5,154.0,3.6,30.0,779.0,530.06,389.33
2016,8,5,15,0,790.0,155.0,3.7,30.0,739.0,473.67,344.79
2016,8,5,15,15,774.5,151.0,3.7,29.5,696.0,411.43,295.25
2016,8,5,15,30,759.0,147.0,3.7,29.0,653.0,353.43,247.55
2016,8,5,15,45,741.0,141.0,3.75,28.5,606.0,294.33,198.49
2016,8,5,16,0,723.0,135.0,3.8,28.0,559.0,236.93,151.31
2016,8,5,16,15,697.5,129.0,3.8,27.5,508.0,180.46,108.13
2016,8,5,16,30,672.0,123.0,3.8,27.0,457.0,127.09,74.55
2016,8,5,16,45,648.5,113.5,3.8,26.5,406.0,77.09,59.61
2016,8,5,17,0,625.0,104.0,3.8,26.0,355.0,72.87,56.43
2016,8,5,17,15,580.0,95.0,3.7,25.0,302.5,68.59,53.19
2016,8,5,17,30,535.0,86.0,3.6,24.0,250.0,64.05,49.62
2016,8,5,17,45,486.5,74.0,3.5,23.0,200.5,56.63,43.38
2016,8,5,18,0,438.0,62.0,3.4,22.0,151.0,48.8,36.55
2016,8,5,18,15,348.0,48.5,3.25,21.0,106.0,39.04,27.78
2016,8,5,18,30,258.0,35.0,3.1,20.0,61.0,27.36,16.85
2016,8,5,18,45,129.0,17.5,3.0,19.0,30.5,13.78,0.0
2016,8,5,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,5,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,5,15,36.5,7.0,1.7,12.0,8.0,0.0,0.0
2016,8,6,5,30,73.0,14.0,1.7,12.0,16.0,33.32,0.0
2016,8,6,5,45,200.0,29.0,1.75,12.5,52.0,118.64,79.93
2016,8,6,6,0,327.0,44.0,1.8,13.0,88.0,199.48,155.52
2016,8,6,6,15,410.5,55.5,1.75,13.5,135.5,270.76,218.55
2016,8,6,6,30,494.0,67.0,1.7,14.0,183.0,350.73,286.98
2016,8,6,6,45,561.5,72.5,1.7,15.0,236.0,423.19,346.63
2016,8,6,7,0,629.0,78.0,1.7,16.0,289.0,501.06,407.89
2016,8,6,7,15,668.0,84.0,1.7,17.0,342.5,565.51,456.06
2016,8,6,7,30,707.0,90.0,1.7,18.0,396.0,631.75,503.5
2016,8,6,7,45,740.0,93.0,1.7,19.0,449.0,691.17,542.76
2016,8,6,8,0,773.0,96.0,1.7,20.0,502.0,747.76,578.52
2016,8,6,8,15,794.0,100.0,1.8,21.0,552.0,798.7,610.2
2016,8,6,8,30,815.0,104.0,1.9,22.0,602.0,848.26,640.28
2016,8,6,8,45,831.5,107.0,2.0,23.0,648.0,890.9,665.12
2016,8,6,9,0,848.0,110.0,2.1,24.0,694.0,931.26,688.11
2016,8,6,9,15,860.0,112.0,2.25,24.5,735.5,953.96,701.15
2016,8,6,9,30,872.0,114.0,2.4,25.0,777.0,983.02,718.5
2016,8,6,9,45,872.0,121.5,2.55,26.0,810.0,1003.05,728.45
2016,8,6,10,0,872.0,129.0,2.7,27.0,843.0,1019.26,736.02
2016,8,6,10,15,879.0,130.5,2.85,27.0,872.0,1032.42,744.62
2016,8,6,10,30,886.0,132.0,3.0,27.0,901.0,1041.94,751.01
2016,8,6,10,45,881.0,139.5,3.2,27.5,920.0,1041.7,750.22
2016,8,6,11,0,876.0,147.0,3.4,28.0,939.0,1037.53,747.02
2016,8,6,11,15,879.0,148.0,3.55,28.0,953.5,1031.22,743.62
2016,8,6,11,30,882.0,149.0,3.7,28.0,968.0,1021.24,737.91
2016,8,6,11,45,873.0,156.0,3.85,28.5,971.5,1001.67,724.58
2016,8,6,12,0,864.0,163.0,4.0,29.0,975.0,990.19,716.61
2016,8,6,12,15,864.0,163.0,4.1,29.0,974.0,965.5,701.09
2016,8,6,12,30,864.0,163.0,4.2,29.0,973.0,937.57,683.48
2016,8,6,12,45,855.0,166.5,4.3,29.0,961.5,902.1,660.76
2016,8,6,13,0,846.0,170.0,4.4,29.0,950.0,864.18,636.25
2016,8,6,13,15,842.0,169.0,4.45,29.0,933.5,823.91,609.73
2016,8,6,13,30,838.0,168.0,4.5,29.0,917.0,781.37,580.49
2016,8,6,13,45,827.5,168.5,4.55,29.0,891.5,733.55,546.41
2016,8,6,14,0,817.0,169.0,4.6,29.0,866.0,684.43,510.8
2016,8,6,14,15,808.5,166.5,4.6,28.5,835.0,632.89,473.39
2016,8,6,14,30,800.0,164.0,4.6,28.0,804.0,580.41,434.13
2016,8,6,14,45,790.5,159.5,4.65,28.0,767.5,525.05,390.83
2016,8,6,15,0,781.0,155.0,4.7,28.0,731.0,469.36,345.99
2016,8,6,15,15,766.0,151.0,4.65,27.5,688.0,407.75,296.06
2016,8,6,15,30,751.0,147.0,4.6,27.0,645.0,350.35,248.08
2016,8,6,15,45,737.0,139.5,4.6,26.5,599.5,291.51,198.46
2016,8,6,16,0,723.0,132.0,4.6,26.0,554.0,233.91,150.42
2016,8,6,16,15,698.0,126.5,4.55,25.0,503.5,177.87,107.35
2016,8,6,16,30,673.0,121.0,4.5,24.0,453.0,124.85,73.99
2016,8,6,16,45,645.5,112.5,4.45,23.5,402.0,76.51,59.89
2016,8,6,17,0,618.0,104.0,4.4,23.0,351.0,73.01,57.28
2016,8,6,17,15,573.5,95.0,4.3,22.0,298.5,68.74,54.01
2016,8,6,17,30,529.0,86.0,4.2,21.0,246.0,64.21,50.39
2016,8,6,17,45,478.0,74.0,4.1,20.5,197.0,56.79,43.97
2016,8,6,18,0,427.0,62.0,4.0,20.0,148.0,48.95,36.97
2016,8,6,18,15,334.5,48.0,3.8,19.0,103.5,37.0,26.23
2016,8,6,18,30,242.0,34.0,3.6,18.0,59.0,26.58,16.2
2016,8,6,18,45,121.0,17.0,3.45,17.0,29.5,13.4,0.0
2016,8,6,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,7,5,15,36.0,6.5,2.4,11.5,7.5,0.0,0.0
2016,8,7,5,30,72.0,13.0,2.5,12.0,15.0,32.15,0.0
2016,8,7,5,45,232.0,27.0,2.7,12.5,53.5,127.77,84.57
2016,8,7,6,0,392.0,41.0,2.9,13.0,92.0,222.92,173.91
2016,8,7,6,15,476.0,50.5,2.9,13.5,141.5,295.87,239.45
2016,8,7,6,30,560.0,60.0,2.9,14.0,191.0,377.43,310.25
2016,8,7,6,45,628.5,64.5,2.95,15.0,246.0,452.41,372.91
2016,8,7,7,0,697.0,69.0,3.0,16.0,301.0,532.91,437.24
2016,8,7,7,15,734.0,74.0,3.0,16.5,355.5,595.21,485.53
2016,8,7,7,30,771.0,79.0,3.0,17.0,410.0,661.97,534.59
2016,8,7,7,45,801.0,82.0,3.0,18.0,464.5,722.03,574.9
2016,8,7,8,0,831.0,85.0,3.0,19.0,519.0,781.96,613.84
2016,8,7,8,15,850.5,88.0,3.0,20.0,570.0,832.61,645.03
2016,8,7,8,30,870.0,91.0,3.0,21.0,621.0,873.65,668.81
2016,8,7,8,45,883.5,94.5,3.0,22.0,667.5,915.45,692.66
2016,8,7,9,0,897.0,98.0,3.0,23.0,714.0,954.67,714.29
2016,8,7,9,15,908.0,100.0,3.05,23.5,756.0,986.97,732.79
2016,8,7,9,30,919.0,102.0,3.1,24.0,798.0,1016.13,749.16
2016,8,7,9,45,905.0,116.0,3.15,25.0,828.0,1030.42,754.3
2016,8,7,10,0,891.0,130.0,3.2,26.0,858.0,1040.03,756.61
2016,8,7,10,15,898.0,132.0,3.25,26.5,887.5,1053.82,763.24
2016,8,7,10,30,905.0,134.0,3.3,27.0,917.0,1063.87,767.52
2016,8,7,10,45,893.5,145.0,3.35,28.0,934.5,1060.5,761.84
2016,8,7,11,0,882.0,156.0,3.4,29.0,952.0,1065.69,761.88
2016,8,7,11,15,885.5,157.0,3.4,29.5,966.5,1046.97,747.91
2016,8,7,11,30,889.0,158.0,3.4,30.0,981.0,1037.21,739.98
2016,8,7,11,45,871.5,170.0,3.45,30.5,982.0,1026.23,731.71
2016,8,7,12,0,854.0,182.0,3.5,31.0,983.0,999.71,713.65
2016,8,7,12,15,853.5,182.0,3.55,31.0,981.5,974.49,697.99
2016,8,7,12,30,853.0,182.0,3.6,31.0,980.0,946.08,680.22
2016,8,7,12,45,864.0,173.0,3.7,31.5,974.5,916.15,660.35
2016,8,7,13,0,875.0,164.0,3.8,32.0,969.0,882.66,638.1
2016,8,7,13,15,870.5,163.0,3.85,32.0,951.5,840.86,611.25
2016,8,7,13,30,866.0,162.0,3.9,32.0,934.0,796.74,582.0
2016,8,7,13,45,837.0,173.0,3.95,32.0,903.0,744.06,545.05
2016,8,7,14,0,808.0,184.0,4.0,32.0,872.0,691.43,507.41
2016,8,7,14,15,798.5,181.0,4.0,31.5,840.0,639.1,470.25
2016,8,7,14,30,789.0,178.0,4.0,31.0,808.0,584.22,430.14
2016,8,7,14,45,766.5,179.0,4.05,31.0,767.5,526.6,386.04
2016,8,7,15,0,744.0,180.0,4.1,31.0,727.0,470.03,341.56
2016,8,7,15,15,727.5,175.0,4.1,30.5,683.5,412.25,295.61
2016,8,7,15,30,711.0,170.0,4.1,30.0,640.0,355.55,249.37
2016,8,7,15,45,697.0,160.5,4.1,29.5,594.0,297.26,201.33
2016,8,7,16,0,683.0,151.0,4.1,29.0,548.0,240.32,154.88
2016,8,7,16,15,656.0,144.0,4.05,28.5,497.0,185.21,113.26
2016,8,7,16,30,629.0,137.0,4.0,28.0,446.0,133.48,81.24
2016,8,7,16,45,613.0,123.5,4.0,27.5,396.5,84.9,65.92
2016,8,7,17,0,597.0,110.0,4.0,27.0,347.0,77.83,60.38
2016,8,7,17,15,550.5,100.5,3.8,26.0,294.0,73.34,57.01
2016,8,7,17,30,504.0,91.0,3.6,25.0,241.0,66.58,51.56
2016,8,7,17,45,466.0,76.0,3.45,24.0,193.5,58.71,44.95
2016,8,7,18,0,428.0,61.0,3.3,23.0,146.0,48.25,35.86
2016,8,7,18,15,334.5,47.0,3.1,22.0,101.0,36.28,25.22
2016,8,7,18,30,241.0,33.0,2.9,21.0,56.0,25.83,15.16
2016,8,7,18,45,120.5,16.5,2.7,20.0,28.0,13.02,0.0
2016,8,7,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,7.0,1.45,12.5,7.0,0.0,0.0
2016,8,8,5,30,0.0,14.0,1.7,13.0,14.0,12.73,0.0
2016,8,8,5,45,175.5,28.0,1.95,13.5,50.5,108.38,69.41
2016,8,8,6,0,351.0,42.0,2.2,14.0,87.0,207.6,160.91
2016,8,8,6,15,435.5,52.5,2.15,14.5,135.0,279.72,224.99
2016,8,8,6,30,520.0,63.0,2.1,15.0,183.0,360.57,294.41
2016,8,8,6,45,599.5,66.0,2.1,16.0,238.5,438.22,358.47
2016,8,8,7,0,679.0,69.0,2.1,17.0,294.0,522.34,424.77
2016,8,8,7,15,716.5,74.0,2.05,18.0,348.0,584.07,470.75
2016,8,8,7,30,754.0,79.0,2.0,19.0,402.0,650.44,517.39
2016,8,8,7,45,784.0,82.0,2.0,20.5,455.5,709.79,555.18
2016,8,8,8,0,814.0,85.0,2.0,22.0,509.0,769.08,591.48
2016,8,8,8,15,833.5,88.5,2.0,23.0,559.0,819.72,621.7
2016,8,8,8,30,853.0,92.0,2.0,24.0,609.0,868.77,650.09
2016,8,8,8,45,864.5,96.0,2.05,25.0,655.0,900.8,667.0
2016,8,8,9,0,876.0,100.0,2.1,26.0,701.0,938.21,687.36
2016,8,8,9,15,887.5,102.5,2.2,26.5,742.5,971.05,706.32
2016,8,8,9,30,899.0,105.0,2.3,27.0,784.0,1000.82,723.25
2016,8,8,9,45,886.0,118.0,2.4,27.5,814.0,1014.6,729.98
2016,8,8,10,0,873.0,131.0,2.5,28.0,844.0,1023.86,734.09
2016,8,8,10,15,880.0,133.0,2.65,28.5,873.0,1037.49,741.6
2016,8,8,10,30,887.0,135.0,2.8,29.0,902.0,1047.44,746.79
2016,8,8,10,45,865.0,152.5,2.95,29.5,915.5,1052.51,749.01
2016,8,8,11,0,843.0,170.0,3.1,30.0,929.0,1041.66,741.28
2016,8,8,11,15,846.0,171.0,3.2,30.0,943.5,1035.09,737.55
2016,8,8,11,30,849.0,172.0,3.3,30.0,958.0,1024.83,731.5
2016,8,8,11,45,816.5,194.0,3.45,30.5,954.0,997.09,713.27
2016,8,8,12,0,784.0,216.0,3.6,31.0,950.0,974.08,698.14
2016,8,8,12,15,783.5,216.0,3.7,31.0,948.5,949.48,683.0
2016,8,8,12,30,783.0,216.0,3.8,31.0,947.0,921.86,665.82
2016,8,8,12,45,748.5,234.5,3.95,31.0,928.0,879.56,638.66
2016,8,8,13,0,714.0,253.0,4.1,31.0,909.0,836.13,609.4
2016,8,8,13,15,708.5,251.0,4.2,31.0,892.0,796.74,582.96
2016,8,8,13,30,703.0,249.0,4.3,31.0,875.0,755.63,554.83
2016,8,8,13,45,674.5,257.5,4.45,31.0,845.0,706.07,520.01
2016,8,8,14,0,646.0,266.0,4.6,31.0,815.0,657.09,484.95
2016,8,8,14,15,635.5,261.0,4.65,30.5,784.0,608.68,450.63
2016,8,8,14,30,625.0,256.0,4.7,30.0,753.0,560.06,415.13
2016,8,8,14,45,616.0,247.0,4.8,29.5,718.0,508.94,376.89
2016,8,8,15,0,607.0,238.0,4.9,29.0,683.0,457.23,336.98
2016,8,8,15,15,589.0,230.0,4.9,28.5,641.0,403.61,294.44
2016,8,8,15,30,571.0,222.0,4.9,28.0,599.0,351.45,252.17
2016,8,8,15,45,582.5,200.0,4.95,27.5,560.5,297.94,207.61
2016,8,8,16,0,594.0,178.0,5.0,27.0,522.0,243.06,162.08
2016,8,8,16,15,566.0,169.0,4.95,26.0,472.0,191.2,123.14
2016,8,8,16,30,538.0,160.0,4.9,25.0,422.0,142.75,92.87
2016,8,8,16,45,551.0,137.0,4.85,24.5,379.0,93.65,74.18
2016,8,8,17,0,564.0,114.0,4.8,24.0,336.0,81.06,63.92
2016,8,8,17,15,517.0,103.5,4.6,23.0,284.0,74.16,58.45
2016,8,8,17,30,470.0,93.0,4.4,22.0,232.0,67.94,53.39
2016,8,8,17,45,447.5,76.0,4.2,21.0,187.0,56.72,43.79
2016,8,8,18,0,425.0,59.0,4.0,20.0,142.0,46.61,34.88
2016,8,8,18,15,330.0,45.0,3.75,19.0,97.5,36.29,25.51
2016,8,8,18,30,235.0,31.0,3.5,18.0,53.0,24.28,13.9
2016,8,8,18,45,117.5,15.5,3.25,17.5,26.5,12.24,0.0
2016,8,8,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,2.5,2.5,12.5,2.5,0.0,0.0
2016,8,9,5,30,0.0,5.0,2.6,13.0,5.0,4.55,0.0
2016,8,9,5,45,0.0,20.0,2.75,13.5,20.0,17.63,6.74
2016,8,9,6,0,0.0,35.0,2.9,14.0,35.0,32.06,20.97
2016,8,9,6,15,0.0,55.0,2.9,14.5,55.0,51.9,38.28
2016,8,9,6,30,0.0,75.0,2.9,15.0,75.0,71.28,55.03
2016,8,9,6,45,8.0,95.5,2.9,15.5,98.0,95.51,75.68
2016,8,9,7,0,16.0,116.0,2.9,16.0,121.0,120.42,96.53
2016,8,9,7,15,30.0,140.5,2.85,16.5,152.5,163.87,132.46
2016,8,9,7,30,44.0,165.0,2.8,17.0,184.0,200.51,162.07
2016,8,9,7,45,72.0,194.0,2.75,18.0,229.5,254.09,204.69
2016,8,9,8,0,100.0,223.0,2.7,19.0,275.0,309.63,247.68
2016,8,9,8,15,229.5,233.0,2.65,19.5,367.5,459.66,365.15
2016,8,9,8,30,359.0,243.0,2.6,20.0,460.0,590.03,462.75
2016,8,9,8,45,600.5,178.0,2.55,21.0,574.0,769.21,593.09
2016,8,9,9,0,842.0,113.0,2.5,22.0,688.0,931.5,698.89
2016,8,9,9,15,854.5,115.5,2.5,22.5,730.0,964.79,716.47
2016,8,9,9,30,867.0,118.0,2.5,23.0,772.0,984.83,726.42
2016,8,9,9,45,865.0,126.5,2.5,24.0,804.5,1003.77,734.36
2016,8,9,10,0,863.0,135.0,2.5,25.0,837.0,1030.31,747.17
2016,8,9,10,15,870.5,137.0,2.55,25.5,866.5,1032.79,746.45
2016,8,9,10,30,878.0,139.0,2.6,26.0,896.0,1043.13,751.13
2016,8,9,10,45,859.0,155.0,2.65,26.5,911.5,1049.77,753.47
2016,8,9,11,0,840.0,171.0,2.7,27.0,927.0,1040.3,745.76
2016,8,9,11,15,844.0,172.0,2.75,27.5,941.5,1034.7,740.8
2016,8,9,11,30,848.0,173.0,2.8,28.0,956.0,1025.39,733.56
2016,8,9,11,45,815.5,195.0,2.9,28.5,952.5,997.58,715.12
2016,8,9,12,0,783.0,217.0,3.0,29.0,949.0,974.59,699.89
2016,8,9,12,15,783.0,216.5,3.05,29.0,947.0,949.91,684.52
2016,8,9,12,30,783.0,216.0,3.1,29.0,945.0,922.2,667.15
2016,8,9,12,45,756.0,230.0,3.2,29.5,928.5,882.07,640.34
2016,8,9,13,0,729.0,244.0,3.3,30.0,912.0,840.53,611.38
2016,8,9,13,15,723.5,242.0,3.35,30.0,894.5,800.6,584.67
2016,8,9,13,30,718.0,240.0,3.4,30.0,877.0,758.91,556.25
2016,8,9,13,45,681.0,253.5,3.45,30.0,844.5,707.17,519.8
2016,8,9,14,0,644.0,267.0,3.5,30.0,812.0,656.6,483.56
2016,8,9,14,15,633.0,261.5,3.5,29.5,781.0,607.5,448.84
2016,8,9,14,30,622.0,256.0,3.5,29.0,750.0,558.26,413.02
2016,8,9,14,45,578.0,263.5,3.55,29.0,705.5,503.02,371.14
2016,8,9,15,0,534.0,271.0,3.6,29.0,661.0,451.48,331.33
2016,8,9,15,15,515.5,261.0,3.55,28.5,619.0,399.85,291.16
2016,8,9,15,30,497.0,251.0,3.5,28.0,577.0,349.9,251.51
2016,8,9,15,45,456.0,244.5,3.5,27.5,527.0,298.79,211.45
2016,8,9,16,0,415.0,238.0,3.5,27.0,477.0,256.6,179.01
2016,8,9,16,15,389.0,221.5,3.5,26.5,429.0,210.18,144.77
2016,8,9,16,30,363.0,205.0,3.5,26.0,381.0,167.05,117.13
2016,8,9,16,45,326.0,186.0,3.5,25.5,330.5,129.95,104.17
2016,8,9,17,0,289.0,167.0,3.5,25.0,280.0,118.59,95.26
2016,8,9,17,15,254.0,143.0,3.4,24.0,232.0,103.58,83.2
2016,8,9,17,30,219.0,119.0,3.3,23.0,184.0,87.93,70.28
2016,8,9,17,45,179.5,93.5,3.25,22.0,139.5,70.62,55.56
2016,8,9,18,0,140.0,68.0,3.2,21.0,95.0,52.62,39.87
2016,8,9,18,15,98.0,44.0,3.05,20.0,60.0,34.97,24.22
2016,8,9,18,30,56.0,20.0,2.9,19.0,25.0,16.51,7.4
2016,8,9,18,45,28.0,10.0,2.8,18.5,12.5,9.1,0.0
2016,8,9,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,10,5,15,20.0,4.0,1.25,13.5,4.0,0.0,0.0
2016,8,10,5,30,40.0,8.0,1.4,14.0,8.0,18.61,0.0
2016,8,10,5,45,135.0,25.5,1.55,14.5,40.0,90.54,53.47
