Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,6,0,230.0,43.0,1.7,15.0,72.0,160.36,123.04
2016,8,10,6,15,308.0,58.5,1.7,15.5,116.5,226.79,181.48
2016,8,10,6,30,386.0,74.0,1.7,16.0,161.0,301.85,245.65
2016,8,10,6,45,442.5,86.0,1.7,16.5,211.0,368.44,301.17
2016,8,10,7,0,499.0,98.0,1.7,17.0,261.0,440.13,358.6
2016,8,10,7,15,542.0,107.5,1.65,18.0,313.0,509.68,410.99
2016,8,10,7,30,585.0,117.0,1.6,19.0,365.0,577.54,459.87
2016,8,10,7,45,613.0,126.5,1.55,20.0,416.0,635.93,499.61
2016,8,10,8,0,641.0,136.0,1.5,21.0,467.0,694.56,537.91
2016,8,10,8,15,666.5,142.5,1.45,22.0,516.5,747.63,570.16
2016,8,10,8,30,692.0,149.0,1.4,23.0,566.0,799.96,600.85
2016,8,10,8,45,705.5,157.0,1.4,24.0,610.5,842.01,624.33
2016,8,10,9,0,719.0,165.0,1.4,25.0,655.0,881.93,645.98
2016,8,10,9,15,735.0,169.5,1.4,25.5,696.5,917.99,666.02
2016,8,10,9,30,751.0,174.0,1.4,26.0,738.0,951.54,684.24
2016,8,10,9,45,815.0,149.5,1.4,27.0,788.0,991.28,704.75
2016,8,10,10,0,879.0,125.0,1.4,28.0,838.0,1024.95,721.06
2016,8,10,10,15,886.5,126.5,1.4,28.5,867.5,1038.63,726.5
2016,8,10,10,30,894.0,128.0,1.4,29.0,897.0,1048.62,730.02
2016,8,10,10,45,879.5,141.0,1.4,30.0,913.5,1044.32,723.63
2016,8,10,11,0,865.0,154.0,1.4,31.0,930.0,1048.45,722.62
2016,8,10,11,15,869.0,154.5,1.5,31.5,944.5,1042.24,718.51
2016,8,10,11,30,873.0,155.0,1.6,32.0,959.0,1020.26,705.03
2016,8,10,11,45,853.0,168.5,1.7,32.5,959.0,1008.37,697.79
2016,8,10,12,0,833.0,182.0,1.8,33.0,959.0,981.22,681.11
2016,8,10,12,15,833.0,182.0,1.95,33.0,957.5,956.79,668.08
2016,8,10,12,30,833.0,182.0,2.1,33.0,956.0,929.21,652.79
2016,8,10,12,45,829.0,182.0,2.25,33.0,946.0,895.18,633.15
2016,8,10,13,0,825.0,182.0,2.4,33.0,936.0,858.56,611.54
2016,8,10,13,15,820.0,180.5,2.55,33.0,918.5,817.39,586.54
2016,8,10,13,30,815.0,179.0,2.7,33.0,901.0,774.12,558.42
2016,8,10,13,45,790.0,186.5,2.85,33.0,870.5,722.92,523.84
2016,8,10,14,0,765.0,194.0,3.0,33.0,840.0,672.02,488.53
2016,8,10,14,15,754.5,190.5,3.15,32.5,808.5,619.52,452.3
2016,8,10,14,30,744.0,187.0,3.3,32.0,777.0,566.45,414.33
2016,8,10,14,45,724.0,186.0,3.45,31.5,737.0,510.52,372.89
2016,8,10,15,0,704.0,185.0,3.6,31.0,697.0,455.54,330.73
2016,8,10,15,15,686.0,179.5,3.65,30.5,654.0,398.87,285.93
2016,8,10,15,30,668.0,174.0,3.7,30.0,611.0,343.57,241.08
2016,8,10,15,45,648.5,166.0,3.8,29.5,564.5,287.52,195.27
2016,8,10,16,0,629.0,158.0,3.9,29.0,518.0,233.53,151.7
2016,8,10,16,15,600.5,150.0,3.9,28.0,468.0,180.73,112.52
2016,8,10,16,30,572.0,142.0,3.9,27.0,418.0,130.78,82.13
2016,8,10,16,45,541.5,130.5,3.95,26.5,368.0,89.48,70.09
2016,8,10,17,0,511.0,119.0,4.0,26.0,318.0,83.41,65.39
2016,8,10,17,15,463.0,107.0,3.85,25.0,266.5,76.53,59.98
2016,8,10,17,30,415.0,95.0,3.7,24.0,215.0,69.31,54.11
2016,8,10,17,45,357.0,79.5,3.6,23.0,167.5,59.11,45.44
2016,8,10,18,0,299.0,64.0,3.5,22.0,120.0,48.47,36.1
2016,8,10,18,15,217.5,46.0,3.35,21.0,79.5,35.38,24.39
2016,8,10,18,30,136.0,28.0,3.2,20.0,39.0,21.83,11.2
2016,8,10,18,45,68.0,14.0,3.05,19.5,19.5,12.73,0.0
2016,8,10,19,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,5,15,19.0,3.0,0.9,13.5,3.5,0.0,0.0
2016,8,11,5,30,38.0,6.0,1.1,14.0,7.0,16.24,0.0
2016,8,11,5,45,137.5,23.5,1.35,14.5,38.5,88.31,49.64
2016,8,11,6,0,237.0,41.0,1.6,15.0,70.0,161.04,123.25
2016,8,11,6,15,316.5,56.0,1.6,15.5,115.0,228.04,182.3
2016,8,11,6,30,396.0,71.0,1.6,16.0,160.0,303.85,247.12
2016,8,11,6,45,463.5,81.5,1.6,17.0,212.0,375.48,306.14
2016,8,11,7,0,531.0,92.0,1.6,18.0,264.0,458.35,371.29
2016,8,11,7,15,574.0,100.5,1.6,19.0,316.5,524.22,420.61
2016,8,11,7,30,617.0,109.0,1.6,20.0,369.0,592.39,469.61
2016,8,11,7,45,657.0,113.5,1.6,21.5,423.0,655.66,512.13
2016,8,11,8,0,697.0,118.0,1.6,23.0,477.0,719.96,552.39
2016,8,11,8,15,721.0,123.5,1.6,24.0,527.0,772.59,584.17
2016,8,11,8,30,745.0,129.0,1.6,25.0,577.0,824.25,614.47
2016,8,11,8,45,770.0,131.0,1.65,26.0,625.0,871.39,641.53
2016,8,11,9,0,795.0,133.0,1.7,27.0,673.0,911.72,663.64
2016,8,11,9,15,809.0,136.5,1.7,28.0,715.0,946.48,681.26
2016,8,11,9,30,823.0,140.0,1.7,29.0,757.0,978.42,696.86
2016,8,11,9,45,857.0,130.5,1.75,30.0,800.0,1012.75,714.4
2016,8,11,10,0,891.0,121.0,1.8,31.0,843.0,1033.38,723.29
2016,8,11,10,15,898.5,122.5,1.8,31.5,872.5,1047.17,728.94
2016,8,11,10,30,906.0,124.0,1.8,32.0,902.0,1057.22,732.48
2016,8,11,10,45,909.5,126.5,1.8,32.5,924.0,1060.43,732.04
2016,8,11,11,0,913.0,129.0,1.8,33.0,946.0,1059.73,729.46
2016,8,11,11,15,916.0,129.5,1.8,33.0,960.5,1052.63,724.69
2016,8,11,11,30,919.0,130.0,1.8,33.0,975.0,1041.69,717.82
2016,8,11,11,45,916.0,133.5,1.85,33.5,980.5,1024.09,706.27
2016,8,11,12,0,913.0,137.0,1.9,34.0,986.0,1002.92,692.67
2016,8,11,12,15,912.5,137.0,1.9,34.0,984.5,977.35,677.27
2016,8,11,12,30,912.0,137.0,1.9,34.0,983.0,948.47,659.87
2016,8,11,12,45,895.0,145.5,1.95,34.0,969.0,909.92,636.93
2016,8,11,13,0,878.0,154.0,2.0,34.0,955.0,869.18,612.43
2016,8,11,13,15,873.5,153.0,2.05,34.0,937.0,834.09,591.27
2016,8,11,13,30,869.0,152.0,2.1,34.0,919.0,789.62,563.35
2016,8,11,13,45,855.0,154.0,2.2,34.0,892.0,739.12,529.96
2016,8,11,14,0,841.0,156.0,2.3,34.0,865.0,687.51,494.85
2016,8,11,14,15,832.0,153.5,2.35,33.5,833.0,634.15,458.25
2016,8,11,14,30,823.0,151.0,2.4,33.0,801.0,579.84,419.64
2016,8,11,14,45,803.0,151.5,2.45,33.0,760.5,522.04,376.33
2016,8,11,15,0,783.0,152.0,2.5,33.0,720.0,464.99,332.24
2016,8,11,15,15,766.5,148.0,2.6,32.5,676.5,402.42,283.62
2016,8,11,15,30,750.0,144.0,2.7,32.0,633.0,344.2,236.73
2016,8,11,15,45,723.5,141.0,2.8,32.0,583.5,285.55,188.78
2016,8,11,16,0,697.0,138.0,2.9,32.0,534.0,229.62,143.86
2016,8,11,16,15,669.0,131.5,2.95,31.0,483.0,173.82,102.95
2016,8,11,16,30,641.0,125.0,3.0,30.0,432.0,121.49,72.11
2016,8,11,16,45,601.0,117.5,3.15,29.5,379.0,81.11,62.26
2016,8,11,17,0,561.0,110.0,3.3,29.0,326.0,78.53,60.5
2016,8,11,17,15,512.0,99.5,3.2,27.5,274.0,71.61,55.22
2016,8,11,17,30,463.0,89.0,3.1,26.0,222.0,65.29,50.24
2016,8,11,17,45,396.5,75.5,3.05,25.0,172.5,56.38,42.72
2016,8,11,18,0,330.0,62.0,3.0,24.0,123.0,47.12,34.61
2016,8,11,18,15,241.5,45.0,2.9,23.0,82.0,34.73,23.55
2016,8,11,18,30,153.0,28.0,2.8,22.0,41.0,21.9,10.7
2016,8,11,18,45,76.5,14.0,2.7,21.0,20.5,12.73,0.0
2016,8,11,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,5,15,34.0,4.0,0.85,15.5,5.0,0.0,0.0
2016,8,12,5,30,68.0,8.0,0.9,16.0,10.0,26.6,0.0
2016,8,12,5,45,203.5,22.0,1.0,16.5,43.5,110.51,58.91
2016,8,12,6,0,339.0,36.0,1.1,17.0,77.0,198.05,149.91
2016,8,12,6,15,427.5,46.5,1.05,17.5,124.5,271.07,213.91
2016,8,12,6,30,516.0,57.0,1.0,18.0,172.0,353.59,283.13
2016,8,12,6,45,575.5,64.5,1.0,19.0,224.5,424.88,340.53
2016,8,12,7,0,635.0,72.0,1.0,20.0,277.0,501.04,398.82
2016,8,12,7,15,675.0,78.0,0.9,21.0,330.5,566.66,445.6
2016,8,12,7,30,715.0,84.0,0.8,22.0,384.0,634.19,490.97
2016,8,12,7,45,745.0,88.5,0.75,23.5,437.0,690.4,524.33
2016,8,12,8,0,775.0,93.0,0.7,25.0,490.0,750.1,558.58
2016,8,12,8,15,796.5,97.0,0.65,26.0,540.0,801.71,587.03
2016,8,12,8,30,818.0,101.0,0.6,27.0,590.0,851.94,613.65
2016,8,12,8,45,834.5,103.5,0.55,28.0,637.0,894.18,634.34
2016,8,12,9,0,851.0,106.0,0.5,29.0,684.0,934.1,653.07
2016,8,12,9,15,863.5,108.5,0.5,29.5,725.5,957.93,664.02
2016,8,12,9,30,876.0,111.0,0.5,30.0,767.0,988.11,678.93
2016,8,12,9,45,886.0,113.0,0.5,31.0,803.0,1012.07,688.57
2016,8,12,10,0,896.0,115.0,0.5,32.0,839.0,1032.6,696.21
2016,8,12,10,15,903.0,116.5,0.6,32.5,868.5,1045.97,703.51
2016,8,12,10,30,910.0,118.0,0.7,33.0,898.0,1055.57,708.82
2016,8,12,10,45,914.5,119.0,0.8,33.5,920.0,1058.28,710.27
2016,8,12,11,0,919.0,120.0,0.9,34.0,942.0,1057.1,709.62
2016,8,12,11,15,922.0,120.5,1.0,34.0,956.5,1050.02,707.07
2016,8,12,11,30,925.0,121.0,1.1,34.0,971.0,1039.08,702.34
2016,8,12,11,45,924.5,123.0,1.2,34.5,976.5,1022.42,692.81
2016,8,12,12,0,924.0,125.0,1.3,35.0,982.0,1002.12,681.12
2016,8,12,12,15,923.5,124.5,1.45,35.0,980.5,975.89,667.93
2016,8,12,12,30,923.0,124.0,1.6,35.0,979.0,946.32,652.4
2016,8,12,12,45,916.5,127.0,1.8,35.5,968.0,911.6,632.59
2016,8,12,13,0,910.0,130.0,2.0,36.0,957.0,874.12,610.56
2016,8,12,13,15,906.0,129.0,2.1,35.5,939.5,832.46,587.03
2016,8,12,13,30,902.0,128.0,2.2,35.0,922.0,788.32,561.39
2016,8,12,13,45,894.0,127.5,2.35,35.0,896.5,739.55,529.93
2016,8,12,14,0,886.0,127.0,2.5,35.0,871.0,689.04,495.72
2016,8,12,14,15,878.0,125.0,2.6,34.5,839.5,635.77,459.17
2016,8,12,14,30,870.0,123.0,2.7,34.0,808.0,581.24,420.32
2016,8,12,14,45,856.5,122.0,2.85,34.0,769.0,522.13,376.04
2016,8,12,15,0,843.0,121.0,3.0,34.0,730.0,463.76,330.7
2016,8,12,15,15,828.5,118.0,3.05,33.5,686.0,403.54,283.01
2016,8,12,15,30,814.0,115.0,3.1,33.0,642.0,343.93,234.42
2016,8,12,15,45,794.5,111.0,3.15,33.0,594.0,283.17,184.12
2016,8,12,16,0,775.0,107.0,3.2,33.0,546.0,224.2,136.22
2016,8,12,16,15,750.0,102.5,3.2,32.5,494.5,160.61,89.05
2016,8,12,16,30,725.0,98.0,3.2,32.0,443.0,105.02,56.7
2016,8,12,16,45,692.5,92.0,3.25,31.5,390.0,62.8,46.66
2016,8,12,17,0,660.0,86.0,3.3,31.0,337.0,60.53,45.06
2016,8,12,17,15,613.0,78.5,3.15,30.0,284.0,56.85,42.29
2016,8,12,17,30,566.0,71.0,3.0,29.0,231.0,52.98,39.25
2016,8,12,17,45,502.5,61.0,2.9,28.0,181.0,46.74,34.02
2016,8,12,18,0,439.0,51.0,2.8,27.0,131.0,40.22,28.31
2016,8,12,18,15,334.0,38.5,2.65,26.0,87.5,31.0,20.07
2016,8,12,18,30,229.0,26.0,2.5,25.0,44.0,21.38,9.58
2016,8,12,18,45,114.5,13.0,2.35,24.0,22.0,11.82,0.0
2016,8,12,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,13,5,45,185.0,17.0,0.35,20.0,38.5,97.86,47.14
2016,8,13,6,0,370.0,34.0,0.4,21.0,77.0,208.76,154.46
2016,8,13,6,15,460.0,43.0,0.45,21.5,124.5,282.47,217.76
2016,8,13,6,30,550.0,52.0,0.5,22.0,172.0,365.8,286.14
2016,8,13,6,45,607.0,58.5,0.55,23.0,224.5,436.14,341.5
2016,8,13,7,0,664.0,65.0,0.6,24.0,277.0,511.1,397.56
2016,8,13,7,15,703.0,70.0,0.7,25.0,330.5,573.38,442.34
2016,8,13,7,30,742.0,75.0,0.8,26.0,384.0,640.39,487.75
2016,8,13,7,45,769.0,79.0,0.95,27.5,437.0,698.27,523.92
2016,8,13,8,0,796.0,83.0,1.1,29.0,490.0,755.9,558.81
2016,8,13,8,15,817.0,86.5,1.15,30.0,540.0,807.24,588.49
2016,8,13,8,30,838.0,90.0,1.2,31.0,590.0,857.14,616.53
2016,8,13,8,45,852.5,93.0,1.3,32.0,636.5,890.23,634.0
2016,8,13,9,0,867.0,96.0,1.4,33.0,683.0,929.02,654.98
2016,8,13,9,15,879.0,98.5,1.4,33.5,724.5,962.15,672.08
2016,8,13,9,30,891.0,101.0,1.4,34.0,766.0,992.25,687.21
2016,8,13,9,45,901.5,102.0,1.45,35.0,802.5,1015.93,697.71
2016,8,13,10,0,912.0,103.0,1.5,36.0,839.0,1036.15,706.17
2016,8,13,10,15,918.5,104.5,1.5,36.5,868.0,1049.25,711.17
2016,8,13,10,30,925.0,106.0,1.5,37.0,897.0,1058.53,714.08
2016,8,13,10,45,925.5,109.5,1.5,37.5,918.0,1059.96,712.56
2016,8,13,11,0,926.0,113.0,1.5,38.0,939.0,1057.4,708.94
2016,8,13,11,15,929.5,113.5,1.55,38.0,953.5,1050.79,705.39
2016,8,13,11,30,933.0,114.0,1.6,38.0,968.0,1040.29,699.69
2016,8,13,11,45,923.0,121.5,1.65,38.5,971.5,1019.82,686.78
2016,8,13,12,0,913.0,129.0,1.7,39.0,975.0,995.84,671.93
2016,8,13,12,15,913.0,129.0,1.8,39.0,973.5,970.69,658.41
2016,8,13,12,30,913.0,129.0,1.9,39.0,972.0,942.19,642.7
2016,8,13,12,45,895.5,138.0,2.05,39.0,958.0,903.68,621.17
2016,8,13,13,0,878.0,147.0,2.2,39.0,944.0,862.98,597.88
2016,8,13,13,15,874.0,146.0,2.35,38.5,926.5,822.29,575.34
2016,8,13,13,30,870.0,145.0,2.5,38.0,909.0,779.21,550.56
2016,8,13,13,45,852.0,150.0,2.65,38.0,881.0,732.87,519.96
2016,8,13,14,0,834.0,155.0,2.8,38.0,853.0,681.37,485.11
2016,8,13,14,15,825.0,152.5,2.9,37.5,821.0,628.21,448.99
2016,8,13,14,30,816.0,150.0,3.0,37.0,789.0,574.11,410.85
2016,8,13,14,45,794.0,151.0,3.1,37.0,748.5,516.01,367.7
2016,8,13,15,0,772.0,152.0,3.2,37.0,708.0,455.56,321.64
2016,8,13,15,15,756.0,148.0,3.3,36.5,664.5,397.03,276.19
2016,8,13,15,30,740.0,144.0,3.4,36.0,621.0,339.47,230.19
2016,8,13,15,45,713.5,140.5,3.5,35.5,572.5,280.94,183.27
2016,8,13,16,0,687.0,137.0,3.6,35.0,524.0,225.18,139.33
2016,8,13,16,15,659.0,130.5,3.65,34.0,473.0,169.94,99.44
2016,8,13,16,30,631.0,124.0,3.7,33.0,422.0,118.21,69.79
2016,8,13,16,45,596.5,115.0,3.8,32.5,370.5,79.63,60.31
2016,8,13,17,0,562.0,106.0,3.9,32.0,319.0,75.79,57.51
2016,8,13,17,15,512.0,96.0,3.75,31.0,267.0,69.34,52.53
2016,8,13,17,30,462.0,86.0,3.6,30.0,215.0,63.3,47.71
2016,8,13,17,45,404.0,72.0,3.5,29.0,167.0,53.97,39.92
2016,8,13,18,0,346.0,58.0,3.4,28.0,119.0,44.27,31.53
2016,8,13,18,15,249.5,42.0,3.2,27.0,78.0,32.53,21.14
2016,8,13,18,30,153.0,26.0,3.0,26.0,37.0,20.4,8.14
2016,8,13,18,45,76.5,13.0,2.85,25.0,18.5,11.82,0.0
2016,8,13,19,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,14,5,45,138.0,18.5,0.35,21.0,34.5,80.56,34.26
2016,8,14,6,0,276.0,37.0,0.4,22.0,69.0,172.94,127.21
2016,8,14,6,15,363.5,50.0,0.45,22.5,114.5,245.95,189.31
2016,8,14,6,30,451.0,63.0,0.5,23.0,160.0,327.36,255.92
2016,8,14,6,45,507.0,73.0,0.6,24.0,211.0,396.42,310.54
2016,8,14,7,0,563.0,83.0,0.7,25.0,262.0,470.1,366.24
2016,8,14,7,15,606.0,90.5,0.65,26.0,314.5,536.34,412.89
2016,8,14,7,30,649.0,98.0,0.6,27.0,367.0,604.87,458.74
2016,8,14,7,45,675.5,105.5,0.6,28.5,418.5,662.63,494.0
2016,8,14,8,0,702.0,113.0,0.6,30.0,470.0,720.35,527.18
2016,8,14,8,15,726.5,118.0,0.65,31.0,520.0,773.04,557.62
2016,8,14,8,30,751.0,123.0,0.7,32.0,570.0,824.78,586.69
2016,8,14,8,45,762.0,130.0,0.8,33.0,614.5,865.34,608.93
2016,8,14,9,0,773.0,137.0,0.9,34.0,659.0,897.79,625.96
2016,8,14,9,15,787.5,140.5,1.0,34.5,700.5,932.52,645.6
2016,8,14,9,30,802.0,144.0,1.1,35.0,742.0,964.51,663.41
2016,8,14,9,45,821.5,142.5,1.25,36.0,780.0,993.04,678.48
2016,8,14,10,0,841.0,141.0,1.4,37.0,818.0,1018.48,691.61
2016,8,14,10,15,848.5,143.0,1.55,37.0,847.0,1032.31,700.72
2016,8,14,10,30,856.0,145.0,1.7,37.0,876.0,1042.47,707.84
2016,8,14,10,45,836.5,161.5,1.85,37.5,890.5,1036.91,704.21
2016,8,14,11,0,817.0,178.0,2.0,38.0,905.0,1027.12,698.22
2016,8,14,11,15,821.0,179.0,2.15,38.0,919.5,1021.43,696.14
2016,8,14,11,30,825.0,180.0,2.3,38.0,934.0,1012.07,691.81
2016,8,14,11,45,791.0,202.5,2.45,38.5,929.5,983.16,674.16
2016,8,14,12,0,757.0,225.0,2.6,39.0,925.0,959.88,659.97
2016,8,14,12,15,756.5,225.0,2.7,39.0,923.5,935.44,645.9
2016,8,14,12,30,756.0,225.0,2.8,39.0,922.0,908.05,629.89
2016,8,14,12,45,795.0,198.5,2.95,39.0,925.0,881.64,614.72
2016,8,14,13,0,834.0,172.0,3.1,39.0,928.0,856.82,600.38
2016,8,14,13,15,829.5,170.5,3.2,38.5,910.0,815.47,576.17
2016,8,14,13,30,825.0,169.0,3.3,38.0,892.0,771.93,549.09
2016,8,14,13,45,780.0,188.0,3.4,38.0,856.5,716.42,511.23
2016,8,14,14,0,735.0,207.0,3.5,38.0,821.0,662.99,474.02
2016,8,14,14,15,724.5,203.5,3.6,37.5,789.5,611.5,438.76
2016,8,14,14,30,714.0,200.0,3.7,37.0,758.0,559.54,401.96
2016,8,14,14,45,672.5,208.0,3.8,37.0,713.0,501.97,359.19
2016,8,14,15,0,631.0,216.0,3.9,37.0,668.0,447.73,317.94
2016,8,14,15,15,612.5,209.0,3.9,36.0,625.5,393.51,276.83
2016,8,14,15,30,594.0,202.0,3.9,35.0,583.0,339.69,234.99
2016,8,14,15,45,561.0,196.0,3.95,34.5,534.5,285.65,192.58
2016,8,14,16,0,528.0,190.0,4.0,34.0,486.0,235.24,153.8
2016,8,14,16,15,499.0,178.5,4.0,33.0,437.0,185.22,118.12
2016,8,14,16,30,470.0,167.0,4.0,32.0,388.0,138.86,90.92
2016,8,14,16,45,438.0,152.0,4.0,31.5,338.5,103.96,80.59
2016,8,14,17,0,406.0,137.0,4.0,31.0,289.0,95.86,74.37
2016,8,14,17,15,360.5,120.0,3.85,29.5,239.5,85.78,66.6
2016,8,14,17,30,315.0,103.0,3.7,28.0,190.0,77.79,60.32
2016,8,14,17,45,269.5,82.5,3.6,27.0,145.5,63.4,48.2
2016,8,14,18,0,224.0,62.0,3.5,26.0,101.0,48.52,35.35
2016,8,14,18,15,154.5,41.0,3.3,25.0,63.5,32.75,21.44
2016,8,14,18,30,85.0,20.0,3.1,24.0,26.0,16.46,4.82
2016,8,14,18,45,42.5,10.0,2.95,23.5,13.0,9.1,0.0
2016,8,14,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,5,45,182.5,16.5,1.55,15.5,37.0,95.79,37.3
2016,8,15,6,0,365.0,33.0,1.7,16.0,74.0,206.42,155.91
2016,8,15,6,15,457.0,43.0,1.7,16.5,122.0,281.98,223.67
2016,8,15,6,30,549.0,53.0,1.7,17.0,170.0,367.5,296.7
2016,8,15,6,45,609.0,59.5,1.7,18.0,223.5,439.69,356.01
2016,8,15,7,0,669.0,66.0,1.7,19.0,277.0,516.76,416.18
2016,8,15,7,15,709.0,71.0,1.65,20.0,331.5,579.82,462.7
2016,8,15,7,30,749.0,76.0,1.6,21.0,386.0,647.95,509.7
2016,8,15,7,45,777.5,80.5,1.6,22.0,439.5,707.97,548.38
2016,8,15,8,0,806.0,85.0,1.6,23.0,493.0,767.82,585.61
2016,8,15,8,15,827.0,88.0,1.6,24.0,543.5,818.99,615.69
2016,8,15,8,30,848.0,91.0,1.6,25.0,594.0,868.65,643.98
2016,8,15,8,45,862.5,94.5,1.6,26.0,641.0,902.54,661.25
2016,8,15,9,0,877.0,98.0,1.6,27.0,688.0,942.14,682.02
2016,8,15,9,15,889.0,100.5,1.7,28.0,730.0,975.46,699.67
2016,8,15,9,30,901.0,103.0,1.8,29.0,772.0,1005.68,715.26
2016,8,15,9,45,904.5,107.5,1.95,30.0,806.5,1026.4,725.48
2016,8,15,10,0,908.0,112.0,2.1,31.0,841.0,1043.34,733.42
2016,8,15,10,15,915.0,113.5,2.2,31.5,870.5,1056.71,740.1
2016,8,15,10,30,922.0,115.0,2.3,32.0,900.0,1066.27,744.55
2016,8,15,10,45,917.5,121.5,2.45,32.5,920.0,1065.51,743.37
2016,8,15,11,0,913.0,128.0,2.6,33.0,940.0,1060.7,739.85
2016,8,15,11,15,916.5,129.0,2.7,33.5,954.0,1054.38,734.99
2016,8,15,11,30,920.0,130.0,2.8,34.0,968.0,1044.18,727.84
2016,8,15,11,45,909.0,138.0,2.95,34.5,971.0,1022.95,714.39
2016,8,15,12,0,898.0,146.0,3.1,35.0,974.0,998.27,698.84
2016,8,15,12,15,898.0,145.5,3.2,35.0,972.5,972.64,683.69
2016,8,15,12,30,898.0,145.0,3.3,35.0,971.0,943.72,666.37
2016,8,15,12,45,874.5,157.5,3.4,35.0,954.5,911.46,646.8
2016,8,15,13,0,851.0,170.0,3.5,35.0,938.0,868.8,620.33
2016,8,15,13,15,846.5,168.5,3.6,34.5,920.5,826.71,595.19
2016,8,15,13,30,842.0,167.0,3.7,34.0,903.0,782.37,567.08
2016,8,15,13,45,826.0,170.0,3.8,34.0,875.0,732.04,532.43
2016,8,15,14,0,810.0,173.0,3.9,34.0,847.0,680.87,496.35
2016,8,15,14,15,800.5,170.0,3.95,33.5,815.0,627.84,458.96
2016,8,15,14,30,791.0,167.0,4.0,33.0,783.0,574.01,419.76
2016,8,15,14,45,773.0,166.0,4.05,33.0,743.0,514.62,374.5
2016,8,15,15,0,755.0,165.0,4.1,33.0,703.0,457.6,329.68
2016,8,15,15,15,737.5,160.0,4.1,32.0,659.5,398.41,283.26
2016,8,15,15,30,720.0,155.0,4.1,31.0,616.0,340.44,236.46
2016,8,15,15,45,696.5,149.5,4.1,30.5,567.5,282.09,188.6
2016,8,15,16,0,673.0,144.0,4.1,30.0,519.0,226.22,143.67
2016,8,15,16,15,644.0,137.0,4.05,29.0,468.0,171.29,103.49
2016,8,15,16,30,615.0,130.0,4.0,28.0,417.0,120.05,74.1
2016,8,15,16,45,580.0,120.0,3.95,27.5,364.5,84.0,65.31
2016,8,15,17,0,545.0,110.0,3.9,27.0,312.0,78.03,60.66
2016,8,15,17,15,494.0,99.0,3.7,26.0,260.0,71.6,55.59
2016,8,15,17,30,443.0,88.0,3.5,25.0,208.0,64.88,50.09
2016,8,15,17,45,382.5,73.0,3.3,24.0,160.0,54.82,41.48
2016,8,15,18,0,322.0,58.0,3.1,23.0,112.0,44.35,32.23
2016,8,15,18,15,227.0,40.0,2.9,22.0,71.5,31.03,20.21
2016,8,15,18,30,132.0,22.0,2.7,21.0,31.0,17.27,4.4
2016,8,15,18,45,66.0,11.0,2.55,20.0,15.5,10.01,0.0
2016,8,15,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,16,5,45,146.0,18.0,0.65,15.5,34.0,82.35,25.84
2016,8,16,6,0,292.0,36.0,0.7,16.0,68.0,180.15,135.07
2016,8,16,6,15,384.5,48.5,0.7,16.5,115.0,254.78,200.85
2016,8,16,6,30,477.0,61.0,0.7,17.0,162.0,339.56,271.99
2016,8,16,6,45,537.0,70.5,0.7,18.0,214.0,411.84,330.18
2016,8,16,7,0,597.0,80.0,0.7,19.0,266.0,489.09,389.23
2016,8,16,7,15,640.5,87.0,0.7,20.0,320.5,556.81,438.26
2016,8,16,7,30,684.0,94.0,0.7,21.0,375.0,626.76,486.57
2016,8,16,7,45,712.0,100.5,0.75,22.5,427.5,686.06,523.76
2016,8,16,8,0,740.0,107.0,0.8,24.0,480.0,745.34,559.33
2016,8,16,8,15,764.0,111.5,0.85,25.0,531.0,798.43,590.68
2016,8,16,8,30,788.0,116.0,0.9,26.0,582.0,845.79,617.52
2016,8,16,8,45,799.5,123.0,0.95,27.5,628.0,887.74,639.12
2016,8,16,9,0,811.0,130.0,1.0,29.0,674.0,927.11,658.63
2016,8,16,9,15,825.0,133.0,1.05,30.0,716.0,961.67,676.11
2016,8,16,9,30,839.0,136.0,1.1,31.0,758.0,993.31,691.64
2016,8,16,9,45,835.5,146.5,1.15,32.0,790.5,1012.65,699.64
2016,8,16,10,0,832.0,157.0,1.2,33.0,823.0,1028.05,705.44
2016,8,16,10,15,840.0,159.0,1.2,33.5,852.5,1042.16,711.12
2016,8,16,10,30,848.0,161.0,1.2,34.0,882.0,1052.6,714.73
2016,8,16,10,45,833.0,175.0,1.3,34.5,898.0,1048.4,711.66
2016,8,16,11,0,818.0,189.0,1.4,35.0,914.0,1040.13,706.41
2016,8,16,11,15,822.0,190.0,1.45,35.0,928.0,1034.21,703.31
2016,8,16,11,30,826.0,191.0,1.5,35.0,942.0,1024.61,698.08
2016,8,16,11,45,803.0,206.5,1.6,35.5,941.0,999.15,682.75
2016,8,16,12,0,780.0,222.0,1.7,36.0,940.0,979.15,670.79
2016,8,16,12,15,779.5,222.0,1.8,36.0,938.0,954.03,656.96
2016,8,16,12,30,779.0,222.0,1.9,36.0,936.0,925.86,641.14
2016,8,16,12,45,778.5,219.0,2.0,36.0,927.0,891.96,621.58
2016,8,16,13,0,778.0,216.0,2.1,36.0,918.0,855.41,599.64
2016,8,16,13,15,773.0,214.5,2.2,36.0,900.0,814.24,573.95
2016,8,16,13,30,768.0,213.0,2.3,36.0,882.0,771.08,546.33
2016,8,16,13,45,745.5,218.0,2.4,36.0,852.5,719.82,512.39
2016,8,16,14,0,723.0,223.0,2.5,36.0,823.0,668.47,477.53
2016,8,16,14,15,712.0,218.5,2.55,35.5,790.5,616.09,441.92
2016,8,16,14,30,701.0,214.0,2.6,35.0,758.0,563.35,404.85
2016,8,16,14,45,684.0,210.0,2.7,35.0,719.0,508.04,364.06
2016,8,16,15,0,667.0,206.0,2.8,35.0,680.0,453.54,322.63
2016,8,16,15,15,648.5,199.0,2.85,34.5,636.5,397.14,279.26
2016,8,16,15,30,630.0,192.0,2.9,34.0,593.0,342.3,236.01
2016,8,16,15,45,613.0,181.5,3.0,33.5,547.0,286.81,191.88
2016,8,16,16,0,596.0,171.0,3.1,33.0,501.0,231.76,148.79
2016,8,16,16,15,566.0,161.0,3.1,32.0,450.5,178.68,110.97
2016,8,16,16,30,536.0,151.0,3.1,31.0,400.0,129.34,82.85
2016,8,16,16,45,509.5,136.5,3.1,30.5,350.0,94.24,72.92
2016,8,16,17,0,483.0,122.0,3.1,30.0,300.0,86.16,66.63
2016,8,16,17,15,433.0,108.0,2.95,28.5,248.5,77.84,60.23
2016,8,16,17,30,383.0,94.0,2.8,27.0,197.0,69.13,53.24
2016,8,16,17,45,331.0,76.0,2.7,26.0,150.5,56.98,42.92
2016,8,16,18,0,279.0,58.0,2.6,25.0,104.0,44.3,31.85
2016,8,16,18,15,191.5,39.0,2.5,24.0,65.0,30.23,19.25
2016,8,16,18,30,104.0,20.0,2.4,23.0,26.0,15.68,2.07
2016,8,16,18,45,52.0,10.0,2.3,22.0,13.0,9.1,0.0
2016,8,16,19,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,17,5,45,112.0,18.0,1.0,19.0,30.0,70.51,15.16
2016,8,17,6,0,224.0,36.0,1.1,20.0,60.0,152.43,112.06
2016,8,17,6,15,311.0,51.0,1.2,20.5,105.0,222.28,173.26
2016,8,17,6,30,398.0,66.0,1.3,21.0,150.0,301.97,240.23
2016,8,17,6,45,453.5,78.5,1.45,22.0,199.5,369.55,295.4
2016,8,17,7,0,509.0,91.0,1.6,23.0,249.0,446.56,355.49
2016,8,17,7,15,554.0,100.5,1.6,24.0,302.0,514.17,405.51
2016,8,17,7,30,599.0,110.0,1.6,25.0,355.0,584.32,455.21
2016,8,17,7,45,626.0,119.5,1.6,26.0,405.5,642.79,494.31
2016,8,17,8,0,653.0,129.0,1.6,27.0,456.0,701.35,531.57
2016,8,17,8,15,678.5,135.0,1.7,28.0,506.0,754.45,564.35
2016,8,17,8,30,704.0,141.0,1.8,29.0,556.0,806.74,595.84
2016,8,17,8,45,713.0,150.5,1.95,30.0,599.5,846.84,619.07
2016,8,17,9,0,722.0,160.0,2.1,31.0,643.0,884.5,640.46
2016,8,17,9,15,737.5,165.0,2.15,31.5,684.5,920.68,661.03
2016,8,17,9,30,753.0,170.0,2.2,32.0,726.0,954.3,679.79
2016,8,17,9,45,779.0,166.0,2.25,33.0,765.5,985.41,695.42
2016,8,17,10,0,805.0,162.0,2.3,34.0,805.0,1006.87,704.93
2016,8,17,10,15,813.5,164.5,2.35,34.5,834.5,1021.77,711.93
2016,8,17,10,30,822.0,167.0,2.4,35.0,864.0,1033.09,716.87
2016,8,17,10,45,802.5,183.5,2.45,35.5,878.5,1026.67,711.11
2016,8,17,11,0,783.0,200.0,2.5,36.0,893.0,1025.01,708.55
2016,8,17,11,15,787.0,201.5,2.55,36.0,907.0,1010.97,699.96
2016,8,17,11,30,791.0,203.0,2.6,36.0,921.0,1002.15,694.78
2016,8,17,11,45,765.5,220.5,2.65,36.5,919.0,985.39,683.3
2016,8,17,12,0,740.0,238.0,2.7,37.0,917.0,957.4,665.02
2016,8,17,12,15,739.5,237.5,2.75,37.0,915.0,932.53,650.13
2016,8,17,12,30,739.0,237.0,2.8,37.0,913.0,904.76,633.24
2016,8,17,12,45,749.0,228.0,2.9,37.0,907.0,875.24,615.41
2016,8,17,13,0,759.0,219.0,3.0,37.0,901.0,842.57,595.22
2016,8,17,13,15,753.5,217.0,3.05,37.0,883.0,801.18,568.36
2016,8,17,13,30,748.0,215.0,3.1,37.0,865.0,757.92,539.8
2016,8,17,13,45,716.5,225.0,3.15,37.0,833.5,705.68,504.21
2016,8,17,14,0,685.0,235.0,3.2,37.0,802.0,654.11,468.39
2016,8,17,14,15,673.5,230.5,3.25,36.5,770.0,603.18,433.44
2016,8,17,14,30,662.0,226.0,3.3,36.0,738.0,552.05,397.22
2016,8,17,14,45,632.0,227.0,3.35,36.0,696.0,496.66,356.11
2016,8,17,15,0,602.0,228.0,3.4,36.0,654.0,442.55,315.02
2016,8,17,15,15,583.0,219.5,3.4,35.5,611.5,388.1,273.31
2016,8,17,15,30,564.0,211.0,3.4,35.0,569.0,335.29,231.95
2016,8,17,15,45,520.5,207.5,3.45,34.5,518.0,282.23,190.98
2016,8,17,16,0,477.0,204.0,3.5,34.0,467.0,234.1,154.78
2016,8,17,16,15,447.5,190.0,3.5,33.0,418.0,185.17,120.37
2016,8,17,16,30,418.0,176.0,3.5,32.0,369.0,140.07,94.22
2016,8,17,16,45,366.0,161.5,3.5,31.0,315.5,115.53,90.29
2016,8,17,17,0,314.0,147.0,3.5,30.0,262.0,106.42,83.44
2016,8,17,17,15,273.0,125.5,3.35,28.5,213.5,92.48,72.49
2016,8,17,17,30,232.0,104.0,3.2,27.0,165.0,78.01,60.72
2016,8,17,17,45,180.5,79.0,3.05,26.0,120.0,60.56,45.91
2016,8,17,18,0,129.0,54.0,2.9,25.0,75.0,42.44,30.23
2016,8,17,18,15,83.0,32.5,2.75,24.0,44.0,26.21,15.82
2016,8,17,18,30,37.0,11.0,2.6,23.0,13.0,9.26,0.0
2016,8,17,18,45,18.5,5.5,2.5,22.0,6.5,5.0,0.0
2016,8,17,19,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,18,5,45,35.0,14.0,1.4,16.5,17.5,31.95,0.72
2016,8,18,6,0,70.0,28.0,1.6,17.0,35.0,69.25,49.09
2016,8,18,6,15,114.5,53.0,1.6,17.5,73.0,124.99,97.54
2016,8,18,6,30,159.0,78.0,1.6,18.0,111.0,183.84,147.84
2016,8,18,6,45,205.5,102.5,1.65,18.5,158.0,247.0,200.71
2016,8,18,7,0,252.0,127.0,1.7,19.0,205.0,314.24,255.34
2016,8,18,7,15,288.5,148.5,1.7,20.0,253.5,374.84,302.29
2016,8,18,7,30,325.0,170.0,1.7,21.0,302.0,438.1,349.54
2016,8,18,7,45,399.0,167.0,1.75,22.5,351.0,517.39,407.34
2016,8,18,8,0,473.0,164.0,1.8,24.0,400.0,589.79,458.04
2016,8,18,8,15,477.5,181.0,1.9,25.0,440.5,630.26,483.87
2016,8,18,8,30,482.0,198.0,2.0,26.0,481.0,669.13,508.16
2016,8,18,8,45,520.0,203.0,2.1,27.0,530.5,723.27,543.36
2016,8,18,9,0,558.0,208.0,2.2,28.0,580.0,777.42,577.6
2016,8,18,9,15,542.0,240.5,2.25,29.0,620.5,809.78,594.52
2016,8,18,9,30,526.0,273.0,2.3,30.0,661.0,838.27,608.78
2016,8,18,9,45,551.5,274.5,2.4,31.0,698.5,871.38,627.82
2016,8,18,10,0,577.0,276.0,2.5,32.0,736.0,902.53,645.29
2016,8,18,10,15,587.5,281.0,2.55,32.5,764.0,919.95,654.41
2016,8,18,10,30,598.0,286.0,2.6,33.0,792.0,934.61,661.9
2016,8,18,10,45,561.5,315.0,2.65,33.5,800.0,923.72,651.88
2016,8,18,11,0,525.0,344.0,2.7,34.0,808.0,909.46,640.05
2016,8,18,11,15,530.0,347.5,2.7,34.0,821.5,908.32,638.96
2016,8,18,11,30,535.0,351.0,2.7,34.0,835.0,904.38,636.06
2016,8,18,11,45,497.5,374.5,2.7,34.5,827.5,875.95,615.22
2016,8,18,12,0,460.0,398.0,2.7,35.0,820.0,845.79,593.52
2016,8,18,12,15,460.0,398.0,2.7,35.0,818.5,827.18,581.61
2016,8,18,12,30,460.0,398.0,2.7,35.0,817.0,806.53,568.24
2016,8,18,12,45,495.0,374.0,2.7,35.0,821.0,792.24,559.97
2016,8,18,13,0,530.0,350.0,2.7,35.0,825.0,774.11,548.99
2016,8,18,13,15,524.0,346.0,2.7,35.0,808.0,737.87,524.99
2016,8,18,13,30,518.0,342.0,2.7,35.0,791.0,700.53,500.03
2016,8,18,13,45,469.0,355.5,2.7,35.0,753.5,647.55,463.46
2016,8,18,14,0,420.0,369.0,2.7,35.0,716.0,596.35,427.73
2016,8,18,14,15,409.5,358.5,2.75,34.5,685.5,553.45,398.75
2016,8,18,14,30,399.0,348.0,2.8,34.0,655.0,510.91,369.2
2016,8,18,14,45,369.5,339.5,2.85,33.5,613.0,461.37,333.97
2016,8,18,15,0,340.0,331.0,2.9,33.0,571.0,414.53,300.03
2016,8,18,15,15,324.0,313.5,2.95,32.5,530.5,368.68,266.1
2016,8,18,15,30,308.0,296.0,3.0,32.0,490.0,324.63,232.93
2016,8,18,15,45,286.5,275.0,3.15,31.5,444.5,278.7,198.38
2016,8,18,16,0,265.0,254.0,3.3,31.0,399.0,235.59,166.29
2016,8,18,16,15,243.5,229.0,3.3,30.0,352.5,197.8,139.82
2016,8,18,16,30,222.0,204.0,3.3,29.0,306.0,158.65,115.02
2016,8,18,16,45,198.5,176.5,3.3,28.0,259.0,128.96,102.52
2016,8,18,17,0,175.0,149.0,3.3,27.0,212.0,111.19,88.47
2016,8,18,17,15,148.5,120.0,3.2,25.5,167.5,91.81,72.82
2016,8,18,17,30,122.0,91.0,3.1,24.0,123.0,71.65,56.04
2016,8,18,17,45,95.0,65.0,3.05,23.0,86.5,52.69,39.74
2016,8,18,18,0,68.0,39.0,3.0,22.0,50.0,32.88,22.45
2016,8,18,18,15,42.5,23.0,2.85,21.0,29.0,19.88,10.71
2016,8,18,18,30,17.0,7.0,2.7,20.0,8.0,5.96,0.0
2016,8,18,18,45,8.5,3.5,2.55,19.5,4.0,3.18,0.0
2016,8,18,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,19,5,45,38.0,14.0,1.4,15.5,17.5,33.02,0.0
2016,8,19,6,0,76.0,28.0,1.6,16.0,35.0,72.18,51.28
2016,8,19,6,15,123.5,52.5,1.65,16.5,73.5,129.0,101.11
2016,8,19,6,30,171.0,77.0,1.7,17.0,112.0,189.3,152.93
2016,8,19,6,45,224.5,100.0,1.75,18.0,160.5,255.23,208.01
2016,8,19,7,0,278.0,123.0,1.8,19.0,209.0,326.04,265.24
2016,8,19,7,15,317.0,143.0,1.75,20.0,258.0,387.89,313.06
2016,8,19,7,30,356.0,163.0,1.7,21.0,307.0,452.6,361.2
2016,8,19,7,45,402.0,175.0,1.65,22.0,358.5,529.18,416.25
2016,8,19,8,0,448.0,187.0,1.6,23.0,410.0,596.13,462.27
2016,8,19,8,15,475.0,199.5,1.45,24.0,458.0,649.51,495.99
2016,8,19,8,30,502.0,212.0,1.3,25.0,506.0,702.94,528.34
2016,8,19,8,45,534.5,217.5,1.15,26.0,553.0,753.31,557.44
2016,8,19,9,0,567.0,223.0,1.0,27.0,600.0,803.27,584.92
2016,8,19,9,15,584.5,230.0,0.95,27.5,640.0,839.65,604.83
2016,8,19,9,30,602.0,237.0,0.9,28.0,680.0,874.15,623.25
2016,8,19,9,45,561.5,271.0,0.85,29.0,699.5,878.19,619.43
2016,8,19,10,0,521.0,305.0,0.8,30.0,719.0,877.63,613.23
2016,8,19,10,15,531.0,311.0,0.75,30.5,746.5,895.01,621.02
2016,8,19,10,30,541.0,317.0,0.7,31.0,774.0,909.79,626.9
2016,8,19,10,45,550.5,320.5,0.7,32.0,795.5,918.75,628.99
2016,8,19,11,0,560.0,324.0,0.7,33.0,817.0,924.86,629.49
2016,8,19,11,15,565.0,327.0,0.7,33.5,830.5,923.04,626.57
2016,8,19,11,30,570.0,330.0,0.7,34.0,844.0,918.3,622.1
2016,8,19,11,45,574.5,329.5,0.75,34.5,851.0,906.71,614.63
2016,8,19,12,0,579.0,329.0,0.8,35.0,858.0,892.33,605.58
2016,8,19,12,15,578.5,328.5,0.85,35.0,856.0,870.61,593.24
2016,8,19,12,30,578.0,328.0,0.9,35.0,854.0,846.51,579.39
2016,8,19,12,45,570.5,328.5,1.0,35.5,843.0,815.11,560.26
2016,8,19,13,0,563.0,329.0,1.1,36.0,832.0,782.08,539.8
2016,8,19,13,15,557.5,325.0,1.25,35.5,815.0,745.17,519.22
2016,8,19,13,30,552.0,321.0,1.4,35.0,798.0,707.01,497.01
2016,8,19,13,45,541.5,316.5,1.55,35.0,773.0,663.91,469.66
2016,8,19,14,0,531.0,312.0,1.7,35.0,748.0,620.4,441.17
2016,8,19,14,15,519.0,304.5,1.85,34.5,717.0,573.32,410.2
2016,8,19,14,30,507.0,297.0,2.0,34.0,686.0,526.48,378.25
2016,8,19,14,45,492.5,287.0,2.15,34.0,649.0,476.88,342.53
2016,8,19,15,0,478.0,277.0,2.3,34.0,612.0,428.26,306.46
2016,8,19,15,15,459.0,265.0,2.45,33.5,570.5,377.62,268.65
2016,8,19,15,30,440.0,253.0,2.6,33.0,529.0,328.92,231.43
2016,8,19,15,45,417.5,238.0,2.8,32.5,483.5,282.59,195.8
2016,8,19,16,0,395.0,223.0,3.0,32.0,438.0,236.1,160.67
2016,8,19,16,15,367.0,205.5,3.1,31.0,390.0,190.08,128.49
2016,8,19,16,30,339.0,188.0,3.2,30.0,342.0,147.7,103.54
2016,8,19,16,45,306.0,167.5,3.35,29.0,293.5,118.9,93.85
2016,8,19,17,0,273.0,147.0,3.5,28.0,245.0,106.19,83.98
2016,8,19,17,15,235.0,123.0,3.45,26.5,197.5,90.64,71.56
2016,8,19,17,30,197.0,99.0,3.4,25.0,150.0,74.47,58.19
2016,8,19,17,45,154.0,73.5,3.35,24.0,108.0,56.6,42.87
2016,8,19,18,0,111.0,48.0,3.3,23.0,66.0,38.0,26.62
2016,8,19,18,15,69.5,28.0,3.15,22.0,38.0,22.74,12.82
2016,8,19,18,30,28.0,8.0,3.0,21.0,10.0,6.79,0.0
2016,8,19,18,45,14.0,4.0,2.9,20.5,5.0,3.64,0.0
2016,8,19,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
