Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,20,5,45,41.0,14.0,0.6,14.5,18.0,34.1,0.0
2016,8,20,6,0,82.0,28.0,0.7,15.0,36.0,75.14,53.45
2016,8,20,6,15,134.5,52.0,0.7,15.5,75.0,133.95,105.21
2016,8,20,6,30,187.0,76.0,0.7,16.0,114.0,196.85,158.97
2016,8,20,6,45,236.0,98.5,0.7,17.0,160.5,260.48,211.62
2016,8,20,7,0,285.0,121.0,0.7,18.0,207.0,328.52,265.76
2016,8,20,7,15,324.5,139.5,0.7,19.0,256.0,389.25,312.0
2016,8,20,7,30,364.0,158.0,0.7,20.0,305.0,452.93,358.59
2016,8,20,7,45,398.0,173.5,0.7,21.0,354.0,525.08,409.13
2016,8,20,8,0,432.0,189.0,0.7,22.0,403.0,586.07,449.87
2016,8,20,8,15,458.5,201.5,0.7,23.0,450.0,638.44,483.2
2016,8,20,8,30,485.0,214.0,0.7,24.0,497.0,690.88,515.57
2016,8,20,8,45,504.5,225.0,0.75,25.5,540.5,734.98,540.94
2016,8,20,9,0,524.0,236.0,0.8,27.0,584.0,778.01,564.97
2016,8,20,9,15,541.0,245.0,0.85,27.5,623.5,815.07,586.87
2016,8,20,9,30,558.0,254.0,0.9,28.0,663.0,850.36,607.43
2016,8,20,9,45,644.5,221.5,1.0,29.0,716.0,913.87,646.89
2016,8,20,10,0,731.0,189.0,1.1,30.0,769.0,971.39,679.48
2016,8,20,10,15,740.5,191.5,1.15,30.5,797.0,986.46,686.4
2016,8,20,10,30,750.0,194.0,1.2,31.0,825.0,998.18,691.89
2016,8,20,10,45,741.0,205.5,1.3,32.0,842.0,997.34,689.34
2016,8,20,11,0,732.0,217.0,1.4,33.0,859.0,992.84,684.78
2016,8,20,11,15,736.5,218.5,1.45,33.5,873.0,987.95,680.75
2016,8,20,11,30,741.0,220.0,1.5,34.0,887.0,979.6,674.73
2016,8,20,11,45,725.5,231.0,1.6,34.5,888.0,958.02,661.46
2016,8,20,12,0,710.0,242.0,1.7,35.0,889.0,933.55,646.48
2016,8,20,12,15,710.0,241.5,1.8,35.0,887.5,909.64,632.93
2016,8,20,12,30,710.0,241.0,1.9,35.0,886.0,882.91,617.23
2016,8,20,12,45,715.0,235.0,2.0,35.0,878.5,852.61,599.19
2016,8,20,13,0,720.0,229.0,2.1,35.0,871.0,819.55,579.0
2016,8,20,13,15,715.0,227.0,2.2,35.0,853.5,779.72,553.77
2016,8,20,13,30,710.0,225.0,2.3,35.0,836.0,738.1,526.79
2016,8,20,13,45,682.5,232.5,2.45,35.0,806.0,687.8,493.22
2016,8,20,14,0,655.0,240.0,2.6,35.0,776.0,638.02,459.12
2016,8,20,14,15,643.5,235.5,2.75,34.5,744.5,588.37,425.3
2016,8,20,14,30,632.0,231.0,2.9,34.0,713.0,538.61,390.16
2016,8,20,14,45,609.0,228.0,3.05,34.0,674.0,484.76,350.17
2016,8,20,15,0,586.0,225.0,3.2,34.0,635.0,431.37,309.47
2016,8,20,15,15,566.5,217.0,3.3,33.5,592.5,377.98,268.3
2016,8,20,15,30,547.0,209.0,3.4,33.0,550.0,326.32,227.54
2016,8,20,15,45,522.0,199.0,3.5,32.5,503.5,273.79,186.1
2016,8,20,16,0,497.0,189.0,3.6,32.0,457.0,224.11,147.75
2016,8,20,16,15,466.5,176.5,3.65,31.0,408.0,175.08,113.28
2016,8,20,16,30,436.0,164.0,3.7,30.0,359.0,129.97,87.93
2016,8,20,16,45,401.0,148.0,3.75,29.0,310.0,102.15,80.06
2016,8,20,17,0,366.0,132.0,3.8,28.0,261.0,93.18,73.15
2016,8,20,17,15,319.0,113.5,3.65,26.5,212.5,84.86,66.7
2016,8,20,17,30,272.0,95.0,3.5,25.0,164.0,72.1,56.17
2016,8,20,17,45,218.5,73.5,3.35,24.0,120.5,56.8,43.0
2016,8,20,18,0,165.0,52.0,3.2,23.0,77.0,41.0,29.09
2016,8,20,18,15,103.5,31.0,3.1,22.0,44.5,25.03,14.44
2016,8,20,18,30,42.0,10.0,3.0,21.0,12.0,8.43,0.0
2016,8,20,18,45,21.0,5.0,2.9,20.5,6.0,4.55,0.0
2016,8,20,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,5,45,49.0,15.5,0.95,14.5,20.0,39.18,0.0
2016,8,21,6,0,98.0,31.0,1.1,15.0,40.0,87.08,62.24
2016,8,21,6,15,159.0,53.5,1.1,15.5,80.0,148.13,116.69
2016,8,21,6,30,220.0,76.0,1.1,16.0,120.0,214.64,173.83
2016,8,21,6,45,280.5,94.5,1.1,17.0,167.5,281.39,229.46
2016,8,21,7,0,341.0,113.0,1.1,18.0,215.0,365.56,296.51
2016,8,21,7,15,384.5,128.0,1.1,19.0,264.5,429.02,344.82
2016,8,21,7,30,428.0,143.0,1.1,20.0,314.0,495.58,393.55
2016,8,21,7,45,467.5,153.5,1.1,21.0,364.5,556.53,436.25
2016,8,21,8,0,507.0,164.0,1.1,22.0,415.0,619.24,478.62
2016,8,21,8,15,535.0,174.0,1.1,23.0,463.0,672.91,512.98
2016,8,21,8,30,563.0,184.0,1.1,24.0,511.0,726.55,546.27
2016,8,21,8,45,585.5,191.5,1.15,25.0,555.5,771.9,573.55
2016,8,21,9,0,608.0,199.0,1.2,26.0,600.0,822.43,603.51
2016,8,21,9,15,625.5,205.0,1.25,27.0,640.5,859.15,623.86
2016,8,21,9,30,643.0,211.0,1.3,28.0,681.0,893.65,642.38
2016,8,21,9,45,657.5,215.0,1.4,29.0,716.0,920.62,656.6
2016,8,21,10,0,672.0,219.0,1.5,30.0,751.0,944.8,669.05
2016,8,21,10,15,682.5,223.0,1.55,30.5,779.5,961.95,677.78
2016,8,21,10,30,693.0,227.0,1.6,31.0,808.0,975.9,684.66
2016,8,21,10,45,685.5,238.0,1.65,31.5,825.5,975.48,682.78
2016,8,21,11,0,678.0,249.0,1.7,32.0,843.0,971.61,679.06
2016,8,21,11,15,682.5,250.5,1.8,32.5,856.5,966.92,675.59
2016,8,21,11,30,687.0,252.0,1.9,33.0,870.0,958.92,670.06
2016,8,21,11,45,677.0,260.5,2.05,33.5,872.5,940.44,658.19
2016,8,21,12,0,667.0,269.0,2.2,34.0,875.0,919.12,644.49
2016,8,21,12,15,666.0,268.5,2.35,34.0,872.5,895.02,630.51
2016,8,21,12,30,665.0,268.0,2.5,34.0,870.0,868.28,614.58
2016,8,21,12,45,677.0,257.0,2.65,34.0,864.5,840.54,598.09
2016,8,21,13,0,689.0,246.0,2.8,34.0,859.0,809.71,579.17
2016,8,21,13,15,683.0,243.5,2.9,34.0,841.0,769.59,553.01
2016,8,21,13,30,677.0,241.0,3.0,34.0,823.0,727.87,525.27
2016,8,21,13,45,651.5,246.5,3.2,34.0,793.0,678.38,491.68
2016,8,21,14,0,626.0,252.0,3.4,34.0,763.0,629.4,457.59
2016,8,21,14,15,614.0,247.0,3.5,33.5,731.5,580.35,423.4
2016,8,21,14,30,602.0,242.0,3.6,33.0,700.0,531.34,388.14
2016,8,21,14,45,580.0,238.0,3.7,32.5,660.5,477.61,348.43
2016,8,21,15,0,558.0,234.0,3.8,32.0,621.0,426.23,309.3
2016,8,21,15,15,538.0,225.0,3.85,31.5,579.0,373.35,268.07
2016,8,21,15,30,518.0,216.0,3.9,31.0,537.0,322.34,227.48
2016,8,21,15,45,492.5,205.0,3.95,30.5,491.0,270.61,186.4
2016,8,21,16,0,467.0,194.0,4.0,30.0,445.0,221.86,148.58
2016,8,21,16,15,436.5,180.5,4.0,29.0,396.5,173.92,114.71
2016,8,21,16,30,406.0,167.0,4.0,28.0,348.0,129.96,89.78
2016,8,21,16,45,370.0,150.5,4.05,27.0,299.5,108.79,86.31
2016,8,21,17,0,334.0,134.0,4.1,26.0,251.0,98.3,78.1
2016,8,21,17,15,289.0,114.5,4.0,25.0,203.0,85.36,67.54
2016,8,21,17,30,244.0,95.0,3.9,24.0,155.0,71.95,56.26
2016,8,21,17,45,193.0,72.0,3.8,23.0,112.5,55.63,42.14
2016,8,21,18,0,142.0,49.0,3.7,22.0,70.0,38.74,27.24
2016,8,21,18,15,87.0,28.5,3.55,21.0,40.0,23.1,12.68
2016,8,21,18,30,32.0,8.0,3.4,20.0,10.0,7.28,0.0
2016,8,21,18,45,16.0,4.0,3.25,19.5,5.0,3.64,0.0
2016,8,21,19,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,45,48.0,15.0,2.15,13.5,19.5,38.13,0.0
2016,8,22,6,0,96.0,30.0,2.2,14.0,39.0,85.3,60.6
2016,8,22,6,15,158.5,52.5,2.2,14.5,79.0,147.09,116.43
2016,8,22,6,30,221.0,75.0,2.2,15.0,119.0,214.43,175.0
2016,8,22,6,45,281.5,93.5,2.2,15.5,166.5,281.29,232.09
2016,8,22,7,0,342.0,112.0,2.2,16.0,214.0,365.6,301.29
2016,8,22,7,15,386.0,127.0,2.15,16.5,263.5,429.49,351.89
2016,8,22,7,30,430.0,142.0,2.1,17.0,313.0,496.51,403.16
2016,8,22,7,45,434.5,154.5,2.05,18.0,348.0,532.98,428.16
2016,8,22,8,0,439.0,167.0,2.0,19.0,383.0,568.33,451.57
2016,8,22,8,15,505.5,173.0,1.9,20.0,446.5,647.48,506.97
2016,8,22,8,30,572.0,179.0,1.8,21.0,510.0,729.44,561.7
2016,8,22,8,45,598.5,184.0,1.75,22.0,555.5,782.41,593.89
2016,8,22,9,0,625.0,189.0,1.7,23.0,601.0,828.59,620.59
2016,8,22,9,15,642.0,195.0,1.7,23.5,641.0,865.13,641.81
2016,8,22,9,30,659.0,201.0,1.7,24.0,681.0,899.41,661.36
2016,8,22,9,45,647.0,218.5,1.7,25.0,709.5,914.39,666.87
2016,8,22,10,0,635.0,236.0,1.7,26.0,738.0,925.68,669.92
2016,8,22,10,15,645.5,240.0,1.85,26.5,765.5,942.52,680.14
2016,8,22,10,30,656.0,244.0,2.0,27.0,793.0,956.27,688.31
2016,8,22,10,45,653.5,253.0,2.15,28.0,811.5,958.65,687.55
2016,8,22,11,0,651.0,262.0,2.3,29.0,830.0,957.71,684.8
2016,8,22,11,15,655.5,263.5,2.45,29.5,843.5,953.15,681.44
2016,8,22,11,30,660.0,265.0,2.6,30.0,857.0,945.35,676.02
2016,8,22,11,45,650.5,272.5,2.8,30.5,859.5,926.6,663.6
2016,8,22,12,0,641.0,280.0,3.0,31.0,862.0,905.11,649.33
2016,8,22,12,15,640.5,280.0,3.1,31.0,859.5,882.43,635.1
2016,8,22,12,30,640.0,280.0,3.2,31.0,857.0,857.15,619.0
2016,8,22,12,45,599.0,301.0,3.35,31.0,836.5,813.66,589.86
2016,8,22,13,0,558.0,322.0,3.5,31.0,816.0,771.4,561.18
2016,8,22,13,15,552.0,318.5,3.6,31.0,799.0,734.66,536.56
2016,8,22,13,30,546.0,315.0,3.7,31.0,782.0,696.72,510.63
2016,8,22,13,45,532.5,312.0,3.8,31.0,756.0,653.05,480.14
2016,8,22,14,0,519.0,309.0,3.9,31.0,730.0,609.25,448.97
2016,8,22,14,15,507.0,301.5,3.95,30.5,699.5,562.66,415.96
2016,8,22,14,30,495.0,294.0,4.0,30.0,669.0,516.35,382.28
2016,8,22,14,45,482.5,283.0,4.05,30.0,633.0,467.45,345.14
2016,8,22,15,0,470.0,272.0,4.1,30.0,597.0,419.35,307.77
2016,8,22,15,15,450.5,260.5,4.1,29.5,556.0,369.36,268.87
2016,8,22,15,30,431.0,249.0,4.1,29.0,515.0,321.37,230.9
2016,8,22,15,45,415.5,232.0,4.1,28.5,472.0,275.56,194.38
2016,8,22,16,0,400.0,215.0,4.1,28.0,429.0,229.0,158.09
2016,8,22,16,15,371.5,199.0,4.05,27.0,381.5,183.75,126.09
2016,8,22,16,30,343.0,183.0,4.0,26.0,334.0,142.14,101.97
2016,8,22,16,45,317.0,162.0,3.95,25.5,287.5,115.67,92.63
2016,8,22,17,0,291.0,141.0,3.9,25.0,241.0,102.53,82.0
2016,8,22,17,15,249.5,118.5,3.75,24.0,194.0,87.77,69.86
2016,8,22,17,30,208.0,96.0,3.6,23.0,147.0,72.44,56.89
2016,8,22,17,45,166.0,72.0,3.5,22.0,106.0,55.5,42.16
2016,8,22,18,0,124.0,48.0,3.4,21.0,65.0,37.94,26.6
2016,8,22,18,15,74.0,27.5,3.25,20.5,36.5,22.29,11.72
2016,8,22,18,30,24.0,7.0,3.1,20.0,8.0,6.37,0.0
2016,8,22,18,45,12.0,3.5,3.0,19.5,4.0,0.0,0.0
2016,8,22,19,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,5,45,56.0,15.5,1.8,14.5,20.5,33.55,0.0
2016,8,23,6,0,112.0,31.0,2.1,15.0,41.0,94.2,66.46
2016,8,23,6,15,182.5,52.0,2.1,15.5,81.5,158.18,124.82
2016,8,23,6,30,253.0,73.0,2.1,16.0,122.0,228.99,186.22
2016,8,23,6,45,319.5,89.0,2.15,17.0,170.5,308.92,253.17
2016,8,23,7,0,386.0,105.0,2.2,18.0,219.0,385.66,315.4
2016,8,23,7,15,432.0,118.0,2.15,18.5,269.5,450.81,366.56
2016,8,23,7,30,478.0,131.0,2.1,19.0,320.0,519.21,418.29
2016,8,23,7,45,518.5,139.5,2.1,20.0,371.0,580.82,462.44
2016,8,23,8,0,559.0,148.0,2.1,21.0,422.0,644.14,506.26
2016,8,23,8,15,587.0,156.0,2.1,22.0,470.5,703.99,545.74
2016,8,23,8,30,615.0,164.0,2.1,23.0,519.0,757.88,579.68
2016,8,23,8,45,639.0,169.5,2.15,24.0,564.5,804.62,607.88
2016,8,23,9,0,663.0,175.0,2.2,25.0,610.0,849.9,634.55
2016,8,23,9,15,679.5,180.0,2.25,25.5,650.5,885.66,655.66
2016,8,23,9,30,696.0,185.0,2.3,26.0,691.0,919.02,675.07
2016,8,23,9,45,678.5,205.5,2.4,27.0,718.5,932.61,680.57
2016,8,23,10,0,661.0,226.0,2.5,28.0,746.0,942.06,683.61
2016,8,23,10,15,671.0,230.0,2.6,28.5,774.5,958.54,692.66
2016,8,23,10,30,681.0,234.0,2.7,29.0,803.0,971.84,699.66
2016,8,23,10,45,686.5,237.5,2.85,30.0,823.5,976.74,700.39
2016,8,23,11,0,692.0,241.0,3.0,31.0,844.0,978.28,699.09
2016,8,23,11,15,696.5,242.5,3.1,31.0,857.5,973.39,696.23
2016,8,23,11,30,701.0,244.0,3.2,31.0,871.0,965.14,691.35
2016,8,23,11,45,703.0,245.0,3.3,31.5,877.0,950.64,681.15
2016,8,23,12,0,705.0,246.0,3.4,32.0,883.0,932.96,668.94
2016,8,23,12,15,704.5,245.5,3.5,32.0,880.5,908.47,653.46
2016,8,23,12,30,704.0,245.0,3.6,32.0,878.0,881.18,636.03
2016,8,23,12,45,724.0,229.0,3.7,32.5,874.0,854.16,617.94
2016,8,23,13,0,744.0,213.0,3.8,33.0,870.0,823.41,597.11
2016,8,23,13,15,738.5,211.0,3.85,33.0,852.0,782.22,569.33
2016,8,23,13,30,733.0,209.0,3.9,33.0,834.0,739.2,539.85
2016,8,23,13,45,725.5,206.0,3.95,33.0,809.0,692.3,507.1
2016,8,23,14,0,718.0,203.0,4.0,33.0,784.0,644.2,472.77
2016,8,23,14,15,706.5,199.0,4.05,32.5,752.0,591.94,435.52
2016,8,23,14,30,695.0,195.0,4.1,32.0,720.0,539.39,396.91
2016,8,23,14,45,690.0,185.5,4.15,32.0,684.0,485.2,355.16
2016,8,23,15,0,685.0,176.0,4.2,32.0,648.0,430.55,311.82
2016,8,23,15,15,665.5,170.5,4.2,31.5,604.5,373.84,266.51
2016,8,23,15,30,646.0,165.0,4.2,31.0,561.0,318.77,221.55
2016,8,23,15,45,632.0,154.5,4.2,30.5,515.5,262.8,175.62
2016,8,23,16,0,618.0,144.0,4.2,30.0,470.0,208.33,132.08
2016,8,23,16,15,586.5,135.5,4.15,29.0,420.0,155.4,94.74
2016,8,23,16,30,555.0,127.0,4.1,28.0,370.0,105.69,68.6
2016,8,23,16,45,521.0,115.5,4.05,27.5,320.0,81.04,62.97
2016,8,23,17,0,487.0,104.0,4.0,27.0,270.0,74.52,57.8
2016,8,23,17,15,432.5,91.5,3.8,26.0,220.0,66.84,51.57
2016,8,23,17,30,378.0,79.0,3.6,25.0,170.0,58.83,44.82
2016,8,23,17,45,308.0,63.0,3.45,24.0,125.0,47.75,35.17
2016,8,23,18,0,238.0,47.0,3.3,23.0,80.0,36.24,24.86
2016,8,23,18,15,146.0,28.5,3.15,22.0,46.0,22.27,11.14
2016,8,23,18,30,54.0,10.0,3.0,21.0,12.0,9.1,0.0
2016,8,23,18,45,27.0,5.0,2.9,20.5,6.0,0.0,0.0
2016,8,23,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,24,5,45,80.0,15.0,1.6,14.5,22.5,41.49,0.0
2016,8,24,6,0,160.0,30.0,1.8,15.0,45.0,122.48,86.66
2016,8,24,6,15,244.5,47.5,1.8,15.5,87.0,190.97,150.92
2016,8,24,6,30,329.0,65.0,1.8,16.0,129.0,268.99,218.46
2016,8,24,6,45,394.5,78.5,1.8,17.0,178.0,339.95,278.05
2016,8,24,7,0,460.0,92.0,1.8,18.0,227.0,417.17,340.15
2016,8,24,7,15,506.5,102.0,1.75,19.0,278.5,482.82,390.39
2016,8,24,7,30,553.0,112.0,1.7,20.0,330.0,557.47,444.97
2016,8,24,7,45,588.5,120.0,1.7,21.0,381.0,619.11,487.9
2016,8,24,8,0,624.0,128.0,1.7,22.0,432.0,681.57,529.51
2016,8,24,8,15,651.0,134.5,1.7,23.0,481.5,735.53,563.15
2016,8,24,8,30,678.0,141.0,1.7,24.0,531.0,788.83,595.38
2016,8,24,8,45,696.0,147.5,1.7,25.0,576.0,832.9,620.51
2016,8,24,9,0,714.0,154.0,1.7,26.0,621.0,875.07,643.87
2016,8,24,9,15,730.0,158.5,1.75,26.5,662.0,910.85,664.48
2016,8,24,9,30,746.0,163.0,1.8,27.0,703.0,944.09,683.32
2016,8,24,9,45,767.0,161.5,1.9,28.0,740.5,972.66,698.3
2016,8,24,10,0,788.0,160.0,2.0,29.0,778.0,991.38,707.0
2016,8,24,10,15,797.0,162.5,2.1,29.5,807.0,1006.36,714.88
2016,8,24,10,30,806.0,165.0,2.2,30.0,836.0,1017.79,720.65
2016,8,24,10,45,792.0,178.5,2.35,31.0,852.0,1013.6,715.87
2016,8,24,11,0,778.0,192.0,2.5,32.0,868.0,1005.51,708.86
2016,8,24,11,15,782.5,193.0,2.6,32.0,882.0,999.96,705.92
2016,8,24,11,30,787.0,194.0,2.7,32.0,896.0,990.83,700.78
2016,8,24,11,45,770.5,205.5,2.85,32.5,896.5,976.0,691.12
2016,8,24,12,0,754.0,217.0,3.0,33.0,897.0,950.46,674.68
2016,8,24,12,15,753.5,217.0,3.05,33.0,895.0,925.48,659.27
2016,8,24,12,30,753.0,217.0,3.1,33.0,893.0,897.53,641.91
2016,8,24,12,45,755.5,213.0,3.2,33.5,884.5,865.49,620.85
2016,8,24,13,0,758.0,209.0,3.3,34.0,876.0,830.68,597.29
2016,8,24,13,15,752.5,207.0,3.4,34.0,857.5,788.9,569.78
2016,8,24,13,30,747.0,205.0,3.5,34.0,839.0,745.24,540.44
2016,8,24,13,45,729.0,207.5,3.6,34.0,811.0,695.44,506.04
2016,8,24,14,0,711.0,210.0,3.7,34.0,783.0,645.26,470.59
2016,8,24,14,15,700.0,205.5,3.75,33.5,751.0,593.06,433.73
2016,8,24,14,30,689.0,201.0,3.8,33.0,719.0,540.54,395.46
2016,8,24,14,45,681.5,192.5,3.85,32.5,682.5,486.23,354.65
2016,8,24,15,0,674.0,184.0,3.9,32.0,646.0,431.74,312.33
2016,8,24,15,15,655.0,178.0,3.9,31.5,602.5,375.34,267.41
2016,8,24,15,30,636.0,172.0,3.9,31.0,559.0,320.56,222.85
2016,8,24,15,45,630.5,157.5,3.95,30.5,515.5,263.8,176.24
2016,8,24,16,0,625.0,143.0,4.0,30.0,472.0,207.53,131.13
2016,8,24,16,15,593.5,135.0,3.95,29.0,421.5,154.56,94.01
2016,8,24,16,30,562.0,127.0,3.9,28.0,371.0,104.67,68.33
2016,8,24,16,45,541.5,112.5,3.9,27.5,322.0,79.26,61.5
2016,8,24,17,0,521.0,98.0,3.9,27.0,273.0,72.03,55.7
2016,8,24,17,15,465.0,86.5,3.75,26.0,222.0,63.5,48.72
2016,8,24,17,30,409.0,75.0,3.6,25.0,171.0,56.08,42.46
2016,8,24,17,45,344.5,59.5,3.45,24.0,126.0,45.29,33.04
2016,8,24,18,0,280.0,44.0,3.3,23.0,81.0,34.07,22.96
2016,8,24,18,15,173.0,27.0,3.2,22.0,46.5,21.17,9.71
2016,8,24,18,30,66.0,10.0,3.1,21.0,12.0,9.1,0.0
2016,8,24,18,45,33.0,5.0,3.05,20.5,6.0,0.0,0.0
2016,8,24,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,5,45,79.0,15.5,2.1,13.5,22.0,41.65,0.0
2016,8,25,6,0,158.0,31.0,2.2,14.0,44.0,123.69,86.72
2016,8,25,6,15,246.0,48.0,2.2,14.5,86.5,192.95,153.03
2016,8,25,6,30,334.0,65.0,2.2,15.0,129.0,272.2,222.14
2016,8,25,6,45,406.0,77.0,2.2,16.0,179.0,345.33,284.08
2016,8,25,7,0,478.0,89.0,2.2,17.0,229.0,425.45,349.13
2016,8,25,7,15,525.5,99.0,2.2,17.5,281.0,497.77,405.83
2016,8,25,7,30,573.0,109.0,2.2,18.0,333.0,569.36,459.85
2016,8,25,7,45,610.0,116.0,2.2,19.0,385.0,631.89,504.17
2016,8,25,8,0,647.0,123.0,2.2,20.0,437.0,695.27,546.74
2016,8,25,8,15,673.5,129.0,2.2,21.0,486.5,749.04,580.77
2016,8,25,8,30,700.0,135.0,2.2,22.0,536.0,802.05,613.34
2016,8,25,8,45,718.0,141.0,2.2,23.0,581.5,846.18,638.95
2016,8,25,9,0,736.0,147.0,2.2,24.0,627.0,888.34,662.74
2016,8,25,9,15,752.0,151.0,2.2,24.5,668.5,924.01,683.09
2016,8,25,9,30,768.0,155.0,2.2,25.0,710.0,957.06,701.54
2016,8,25,9,45,782.0,157.5,2.25,26.0,746.0,976.44,710.14
2016,8,25,10,0,796.0,160.0,2.3,27.0,782.0,999.86,721.45
2016,8,25,10,15,805.0,162.0,2.35,27.5,811.0,1014.3,728.42
2016,8,25,10,30,814.0,164.0,2.4,28.0,840.0,1025.17,733.3
2016,8,25,10,45,800.5,177.5,2.5,29.0,856.0,1021.43,728.16
2016,8,25,11,0,787.0,191.0,2.6,30.0,872.0,1013.76,720.8
2016,8,25,11,15,791.0,192.0,2.65,30.0,886.0,1007.56,716.93
2016,8,25,11,30,795.0,193.0,2.7,30.0,900.0,997.76,710.88
2016,8,25,11,45,774.5,207.0,2.8,30.5,899.0,981.4,699.79
2016,8,25,12,0,754.0,221.0,2.9,31.0,898.0,954.39,682.0
2016,8,25,12,15,753.0,220.5,2.95,31.0,895.5,928.33,665.84
2016,8,25,12,30,752.0,220.0,3.0,31.0,893.0,899.34,647.73
2016,8,25,12,45,744.0,222.0,3.05,31.5,881.0,864.0,623.78
2016,8,25,13,0,736.0,224.0,3.1,32.0,869.0,826.49,597.81
2016,8,25,13,15,730.0,221.5,3.15,32.0,850.5,784.46,569.8
2016,8,25,13,30,724.0,219.0,3.2,32.0,832.0,740.67,540.08
2016,8,25,13,45,698.5,225.0,3.3,32.0,802.0,689.63,504.62
2016,8,25,14,0,673.0,231.0,3.4,32.0,772.0,638.92,468.61
2016,8,25,14,15,661.0,226.0,3.45,31.5,739.5,587.38,432.12
2016,8,25,14,30,649.0,221.0,3.5,31.0,707.0,535.76,394.42
2016,8,25,14,45,627.0,217.5,3.6,31.0,667.0,480.89,352.57
2016,8,25,15,0,605.0,214.0,3.7,31.0,627.0,426.24,309.86
2016,8,25,15,15,584.5,206.0,3.75,30.5,583.5,371.32,266.51
2016,8,25,15,30,564.0,198.0,3.8,30.0,540.0,318.25,223.77
2016,8,25,15,45,544.0,186.5,3.85,29.5,494.0,264.7,180.58
2016,8,25,16,0,524.0,175.0,3.9,29.0,448.0,213.43,140.37
2016,8,25,16,15,492.0,163.0,3.9,28.0,398.5,163.1,105.24
2016,8,25,16,30,460.0,151.0,3.9,27.0,349.0,116.89,80.8
2016,8,25,16,45,433.0,134.5,3.9,26.5,300.5,94.0,74.17
2016,8,25,17,0,406.0,118.0,3.9,26.0,252.0,84.35,66.37
2016,8,25,17,15,353.5,101.5,3.8,24.5,203.0,74.04,58.03
2016,8,25,17,30,301.0,85.0,3.7,23.0,154.0,63.26,48.96
2016,8,25,17,45,246.5,64.5,3.6,22.0,111.5,48.91,36.37
2016,8,25,18,0,192.0,44.0,3.5,21.0,69.0,33.95,22.97
2016,8,25,18,15,112.5,25.0,3.4,20.0,38.0,19.55,7.86
2016,8,25,18,30,33.0,6.0,3.3,19.0,7.0,5.46,0.0
2016,8,25,18,45,16.5,3.0,3.2,18.5,3.5,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,5,45,106.5,14.0,1.75,13.5,23.0,49.95,0.0
2016,8,26,6,0,213.0,28.0,2.0,14.0,46.0,141.32,97.81
2016,8,26,6,15,311.5,42.5,2.0,14.5,90.0,216.6,171.68
2016,8,26,6,30,410.0,57.0,2.0,15.0,134.0,304.78,248.33
2016,8,26,6,45,219.5,82.0,2.0,15.5,125.0,232.7,191.46
2016,8,26,7,0,29.0,107.0,2.0,16.0,116.0,131.36,105.69
2016,8,26,7,15,37.0,128.5,2.0,16.5,142.0,160.21,129.74
2016,8,26,7,30,45.0,150.0,2.0,17.0,168.0,189.59,153.44
2016,8,26,7,45,58.0,175.0,2.0,18.0,201.0,227.62,183.36
2016,8,26,8,0,71.0,200.0,2.0,19.0,234.0,266.4,213.08
2016,8,26,8,15,104.0,227.5,2.0,20.0,284.0,325.79,258.69
2016,8,26,8,30,137.0,255.0,2.0,21.0,334.0,402.94,316.19
2016,8,26,8,45,315.0,239.0,2.0,22.0,438.5,564.73,438.33
2016,8,26,9,0,493.0,223.0,2.0,23.0,543.0,738.27,561.11
2016,8,26,9,15,652.5,179.0,2.0,23.5,631.0,860.32,642.91
2016,8,26,9,30,812.0,135.0,2.0,24.0,719.0,971.84,712.54
2016,8,26,9,45,792.5,154.0,2.05,25.0,747.0,983.62,715.32
2016,8,26,10,0,773.0,173.0,2.1,26.0,775.0,998.91,721.51
2016,8,26,10,15,782.0,175.5,2.15,26.5,804.0,1005.42,723.55
2016,8,26,10,30,791.0,178.0,2.2,27.0,833.0,1016.63,728.79
2016,8,26,10,45,797.0,180.0,2.25,27.5,854.5,1020.66,729.55
2016,8,26,11,0,803.0,182.0,2.3,28.0,876.0,1021.0,728.18
2016,8,26,11,15,807.0,183.0,2.4,28.5,889.5,1014.63,723.28
2016,8,26,11,30,811.0,184.0,2.5,29.0,903.0,1004.6,716.22
2016,8,26,11,45,812.5,184.5,2.6,29.5,908.5,988.05,705.11
2016,8,26,12,0,814.0,185.0,2.7,30.0,914.0,968.04,691.9
2016,8,26,12,15,813.0,184.5,2.8,30.0,911.5,941.43,675.85
2016,8,26,12,30,812.0,184.0,2.9,30.0,909.0,911.76,657.74
2016,8,26,12,45,799.5,189.0,3.0,30.5,895.5,874.51,633.24
2016,8,26,13,0,787.0,194.0,3.1,31.0,882.0,835.18,607.26
2016,8,26,13,15,781.0,192.5,3.2,31.0,863.0,796.28,581.46
2016,8,26,13,30,775.0,191.0,3.3,31.0,844.0,751.54,551.1
2016,8,26,13,45,766.5,188.5,3.4,31.0,818.0,702.47,517.05
2016,8,26,14,0,758.0,186.0,3.5,31.0,792.0,652.17,481.26
2016,8,26,14,15,746.5,182.5,3.55,30.5,759.0,598.27,442.67
2016,8,26,14,30,735.0,179.0,3.6,30.0,726.0,543.97,402.51
2016,8,26,14,45,721.0,174.0,3.65,30.0,687.0,487.09,358.42
2016,8,26,15,0,707.0,169.0,3.7,30.0,648.0,430.63,313.37
2016,8,26,15,15,687.5,163.5,3.7,29.5,604.0,372.54,266.57
2016,8,26,15,30,668.0,158.0,3.7,29.0,560.0,316.07,220.08
2016,8,26,15,45,644.5,150.5,3.7,28.5,512.0,258.97,173.21
2016,8,26,16,0,621.0,143.0,3.7,28.0,464.0,204.53,129.99
2016,8,26,16,15,588.5,134.5,3.65,27.0,413.0,151.36,92.91
2016,8,26,16,30,556.0,126.0,3.6,26.0,362.0,101.21,67.68
2016,8,26,16,45,514.5,115.0,3.55,25.5,310.5,81.12,63.62
2016,8,26,17,0,473.0,104.0,3.5,25.0,259.0,74.88,58.6
2016,8,26,17,15,416.5,90.5,3.35,24.0,209.0,66.43,51.63
2016,8,26,17,30,360.0,77.0,3.2,23.0,159.0,57.61,44.08
2016,8,26,17,45,284.5,60.0,3.1,22.0,113.5,45.67,33.56
2016,8,26,18,0,209.0,43.0,3.0,21.0,68.0,33.28,22.3
2016,8,26,18,15,120.5,24.5,2.9,20.0,37.0,19.21,6.56
2016,8,26,18,30,32.0,6.0,2.8,19.0,6.0,5.46,0.0
2016,8,26,18,45,16.0,3.0,2.75,18.5,3.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,5,45,76.5,14.0,1.85,13.0,20.5,39.52,0.0
2016,8,27,6,0,153.0,28.0,1.9,13.0,41.0,116.59,78.78
2016,8,27,6,15,242.5,45.5,1.85,13.5,83.0,189.2,150.05
2016,8,27,6,30,332.0,63.0,1.8,14.0,125.0,269.83,220.5
2016,8,27,6,45,185.0,86.0,1.75,14.5,122.5,218.75,180.17
2016,8,27,7,0,38.0,109.0,1.7,15.0,120.0,140.11,113.52
2016,8,27,7,15,48.5,130.5,1.65,15.5,147.5,171.01,139.34
2016,8,27,7,30,59.0,152.0,1.6,16.0,175.0,202.7,164.91
2016,8,27,7,45,154.0,175.0,1.6,17.0,246.0,315.57,256.55
2016,8,27,8,0,249.0,198.0,1.6,18.0,317.0,438.35,351.34
2016,8,27,8,15,478.5,165.0,1.6,18.5,425.5,618.51,488.38
2016,8,27,8,30,708.0,132.0,1.6,19.0,534.0,806.94,620.11
2016,8,27,8,45,731.5,135.0,1.6,20.0,580.5,852.79,645.17
2016,8,27,9,0,755.0,138.0,1.6,21.0,627.0,896.91,670.0
2016,8,27,9,15,770.0,142.0,1.65,21.5,668.0,931.98,690.31
2016,8,27,9,30,785.0,146.0,1.7,22.0,709.0,957.86,704.58
2016,8,27,9,45,777.0,159.0,1.8,23.0,739.5,981.24,716.56
2016,8,27,10,0,769.0,172.0,1.9,24.0,770.0,994.18,721.85
2016,8,27,10,15,778.0,174.5,1.95,24.5,798.5,1008.7,729.09
2016,8,27,10,30,787.0,177.0,2.0,25.0,827.0,1011.79,729.16
2016,8,27,10,45,793.5,179.0,2.15,26.0,848.5,1016.27,730.11
2016,8,27,11,0,800.0,181.0,2.3,27.0,870.0,1017.08,728.74
2016,8,27,11,15,803.5,182.0,2.4,27.5,883.5,1010.18,723.48
2016,8,27,11,30,807.0,183.0,2.5,28.0,897.0,999.64,716.07
2016,8,27,11,45,807.5,184.0,2.65,28.5,902.0,982.62,705.08
2016,8,27,12,0,808.0,185.0,2.8,29.0,907.0,962.2,691.92
2016,8,27,12,15,807.5,185.0,2.9,29.0,904.5,936.61,676.35
2016,8,27,12,30,807.0,185.0,3.0,29.0,902.0,907.92,658.71
2016,8,27,12,45,811.5,179.5,3.1,29.5,893.5,875.36,637.12
2016,8,27,13,0,816.0,174.0,3.2,30.0,885.0,839.74,613.4
2016,8,27,13,15,811.0,172.5,3.2,30.0,866.5,797.52,585.5
2016,8,27,13,30,806.0,171.0,3.2,30.0,848.0,753.21,554.81
2016,8,27,13,45,797.5,169.0,3.25,30.0,821.5,704.18,520.42
2016,8,27,14,0,789.0,167.0,3.3,30.0,795.0,653.83,484.23
2016,8,27,14,15,778.0,164.0,3.3,29.5,762.0,600.08,445.4
2016,8,27,14,30,767.0,161.0,3.3,29.0,729.0,544.03,403.68
2016,8,27,14,45,753.5,157.0,3.35,29.0,690.5,486.6,358.92
2016,8,27,15,0,740.0,153.0,3.4,29.0,652.0,429.44,313.01
2016,8,27,15,15,721.0,148.0,3.35,28.5,607.5,370.09,264.79
2016,8,27,15,30,702.0,143.0,3.3,28.0,563.0,312.22,216.75
2016,8,27,15,45,679.5,136.5,3.3,27.5,515.0,254.12,168.66
2016,8,27,16,0,657.0,130.0,3.3,27.0,467.0,198.47,124.21
2016,8,27,16,15,625.0,122.5,3.25,26.5,416.0,143.88,86.01
2016,8,27,16,30,593.0,115.0,3.2,26.0,365.0,93.46,61.68
2016,8,27,16,45,552.0,105.5,3.15,25.5,313.0,75.78,59.11
2016,8,27,17,0,511.0,96.0,3.1,25.0,261.0,69.53,54.05
2016,8,27,17,15,452.5,84.0,3.0,24.0,210.5,61.97,47.81
2016,8,27,17,30,394.0,72.0,2.9,23.0,160.0,54.1,41.05
2016,8,27,17,45,315.0,56.5,2.8,22.0,114.5,43.17,31.37
2016,8,27,18,0,236.0,41.0,2.7,21.0,69.0,31.85,20.98
2016,8,27,18,15,118.0,20.5,2.65,20.0,34.5,16.07,3.3
2016,8,27,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,8,27,18,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,5,45,84.0,13.5,1.25,12.5,20.0,41.75,0.0
2016,8,28,6,0,168.0,27.0,1.3,13.0,40.0,120.96,79.79
2016,8,28,6,15,263.0,43.5,1.25,13.5,82.5,196.68,155.5
2016,8,28,6,30,358.0,60.0,1.2,14.0,125.0,280.21,228.08
2016,8,28,6,45,432.0,71.5,1.15,15.0,176.0,355.29,291.09
2016,8,28,7,0,506.0,83.0,1.1,16.0,227.0,441.94,360.1
2016,8,28,7,15,554.5,92.0,1.0,16.5,279.5,511.65,413.09
2016,8,28,7,30,603.0,101.0,0.9,17.0,332.0,584.18,465.56
2016,8,28,7,45,643.5,106.5,0.8,18.0,385.5,648.87,508.42
2016,8,28,8,0,684.0,112.0,0.7,19.0,439.0,714.61,549.06
2016,8,28,8,15,710.0,117.5,0.7,20.0,489.0,768.61,581.26
2016,8,28,8,30,736.0,123.0,0.7,21.0,539.0,821.73,611.98
2016,8,28,8,45,760.0,125.5,0.7,22.5,586.5,868.17,636.21
2016,8,28,9,0,784.0,128.0,0.7,24.0,634.0,907.26,655.09
2016,8,28,9,15,799.0,131.5,0.85,25.0,675.5,942.42,675.32
2016,8,28,9,30,814.0,135.0,1.0,26.0,717.0,974.72,693.59
2016,8,28,9,45,835.0,132.5,1.2,27.0,755.5,1003.23,710.23
2016,8,28,10,0,856.0,130.0,1.4,28.0,794.0,1028.53,724.72
2016,8,28,10,15,864.0,132.0,1.55,28.5,823.0,1042.3,732.68
2016,8,28,10,30,872.0,134.0,1.7,29.0,852.0,1040.47,731.24
2016,8,28,10,45,876.5,136.0,1.9,29.5,873.0,1043.06,733.36
2016,8,28,11,0,881.0,138.0,2.1,30.0,894.0,1041.81,732.98
2016,8,28,11,15,884.0,138.5,2.2,30.5,907.5,1033.69,727.19
2016,8,28,11,30,887.0,139.0,2.3,31.0,921.0,1021.81,719.19
2016,8,28,11,45,887.0,140.5,2.45,31.5,926.0,1004.3,708.27
2016,8,28,12,0,887.0,142.0,2.6,32.0,931.0,983.21,695.1
2016,8,28,12,15,886.5,141.5,2.7,32.0,928.5,956.3,679.15
2016,8,28,12,30,886.0,141.0,2.8,32.0,926.0,926.12,661.04
2016,8,28,12,45,899.5,131.0,2.9,32.5,919.5,895.8,641.4
2016,8,28,13,0,913.0,121.0,3.0,33.0,913.0,861.55,619.1
2016,8,28,13,15,908.5,120.0,3.1,32.5,894.5,817.89,592.9
2016,8,28,13,30,904.0,119.0,3.2,32.0,876.0,771.77,564.6
2016,8,28,13,45,896.5,118.0,3.3,32.0,849.5,721.36,529.85
2016,8,28,14,0,889.0,117.0,3.4,32.0,823.0,669.2,492.65
2016,8,28,14,15,880.0,115.0,3.45,31.5,789.5,613.77,452.79
2016,8,28,14,30,871.0,113.0,3.5,31.0,756.0,557.24,410.68
2016,8,28,14,45,860.0,110.5,3.55,31.0,716.5,496.7,363.37
2016,8,28,15,0,849.0,108.0,3.6,31.0,677.0,436.78,314.97
2016,8,28,15,15,833.0,105.0,3.55,30.5,632.0,374.7,264.1
2016,8,28,15,30,817.0,102.0,3.5,30.0,587.0,313.5,212.8
2016,8,28,15,45,790.0,99.5,3.5,30.0,536.5,251.47,160.93
2016,8,28,16,0,763.0,97.0,3.5,30.0,486.0,192.25,113.59
2016,8,28,16,15,734.0,92.0,3.4,29.0,433.5,128.59,69.33
2016,8,28,16,30,705.0,87.0,3.3,28.0,381.0,73.32,44.53
2016,8,28,16,45,657.0,82.5,3.25,27.5,326.5,58.53,44.1
2016,8,28,17,0,609.0,78.0,3.2,27.0,272.0,57.14,43.12
2016,8,28,17,15,549.5,69.0,3.05,25.5,219.5,51.97,38.98
2016,8,28,17,30,490.0,60.0,2.9,24.0,167.0,46.58,34.42
2016,8,28,17,45,400.5,48.0,2.75,23.0,119.5,38.18,26.94
2016,8,28,18,0,311.0,36.0,2.6,22.0,72.0,29.43,18.73
2016,8,28,18,15,155.5,18.0,2.5,21.0,36.0,14.47,0.76
2016,8,28,18,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,28,18,45,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,5,45,102.0,13.0,1.75,12.5,21.0,47.69,0.0
2016,8,29,6,0,204.0,26.0,1.9,13.0,42.0,133.97,86.12
2016,8,29,6,15,307.5,40.5,1.9,13.5,85.5,215.5,170.59
2016,8,29,6,30,411.0,55.0,1.9,14.0,129.0,304.47,248.52
2016,8,29,6,45,489.0,63.5,1.95,15.0,180.5,383.34,315.51
2016,8,29,7,0,567.0,72.0,2.0,16.0,232.0,468.96,384.98
2016,8,29,7,15,613.5,79.5,2.0,17.0,285.5,538.21,438.33
2016,8,29,7,30,660.0,87.0,2.0,18.0,339.0,610.05,491.12
2016,8,29,7,45,695.0,92.0,2.0,19.0,391.5,672.03,533.03
2016,8,29,8,0,730.0,97.0,2.0,20.0,444.0,734.56,573.83
2016,8,29,8,15,754.5,101.5,2.0,20.5,494.5,787.65,607.76
2016,8,29,8,30,779.0,106.0,2.0,21.0,545.0,835.26,637.14
2016,8,29,8,45,792.5,112.0,2.05,22.0,590.5,877.48,661.52
2016,8,29,9,0,806.0,118.0,2.1,23.0,636.0,917.22,683.83
2016,8,29,9,15,820.0,121.0,2.1,24.0,677.0,951.28,701.52
2016,8,29,9,30,834.0,124.0,2.1,25.0,718.0,982.39,717.07
2016,8,29,9,45,857.5,119.5,2.15,26.0,757.0,1011.19,731.53
2016,8,29,10,0,881.0,115.0,2.2,27.0,796.0,1025.96,737.01
2016,8,29,10,15,888.5,116.5,2.2,27.5,824.5,1038.8,742.37
2016,8,29,10,30,896.0,118.0,2.2,28.0,853.0,1047.87,745.48
2016,8,29,10,45,873.0,135.0,2.25,29.0,866.5,1038.54,736.38
2016,8,29,11,0,850.0,152.0,2.3,30.0,880.0,1037.37,732.72
2016,8,29,11,15,853.5,153.0,2.35,30.5,893.5,1030.05,726.75
2016,8,29,11,30,857.0,154.0,2.4,31.0,907.0,1018.93,718.6
2016,8,29,11,45,834.5,168.5,2.45,31.5,905.5,992.79,701.2
2016,8,29,12,0,812.0,183.0,2.5,32.0,904.0,963.48,681.97
2016,8,29,12,15,811.5,182.5,2.6,32.0,901.0,937.15,666.42
2016,8,29,12,30,811.0,182.0,2.7,32.0,898.0,907.72,648.73
2016,8,29,12,45,809.5,180.0,2.8,32.5,887.5,873.08,626.24
2016,8,29,13,0,808.0,178.0,2.9,33.0,877.0,835.73,601.87
2016,8,29,13,15,803.0,176.5,2.9,33.0,858.0,793.62,574.27
2016,8,29,13,30,798.0,175.0,2.9,33.0,839.0,749.44,544.17
2016,8,29,13,45,770.0,183.0,2.95,33.5,807.5,697.39,506.9
2016,8,29,14,0,742.0,191.0,3.0,34.0,776.0,643.98,468.1
2016,8,29,14,15,730.0,187.0,3.05,33.5,743.0,589.91,430.08
2016,8,29,14,30,718.0,183.0,3.1,33.0,710.0,535.56,390.56
2016,8,29,14,45,699.5,179.5,3.2,33.0,670.5,478.63,347.23
2016,8,29,15,0,681.0,176.0,3.3,33.0,631.0,422.67,303.36
2016,8,29,15,15,661.0,170.0,3.35,32.5,586.5,365.38,257.96
2016,8,29,15,30,641.0,164.0,3.4,32.0,542.0,309.86,213.02
2016,8,29,15,45,623.5,153.5,3.45,31.5,495.5,253.23,167.18
2016,8,29,16,0,606.0,143.0,3.5,31.0,449.0,198.58,124.48
2016,8,29,16,15,572.5,134.0,3.55,30.0,398.5,144.83,88.08
2016,8,29,16,30,539.0,125.0,3.6,29.0,348.0,96.13,65.55
2016,8,29,16,45,508.0,111.5,3.65,28.0,298.0,79.12,61.33
2016,8,29,17,0,477.0,98.0,3.7,27.0,248.0,71.04,54.89
2016,8,29,17,15,417.5,85.0,3.65,25.5,198.0,62.78,48.18
2016,8,29,17,30,358.0,72.0,3.6,24.0,148.0,54.19,40.88
2016,8,29,17,45,287.5,54.5,3.55,23.0,104.5,41.74,29.88
2016,8,29,18,0,217.0,37.0,3.5,22.0,61.0,28.8,18.03
2016,8,29,18,15,108.5,18.5,3.45,21.0,30.5,14.54,0.0
2016,8,29,18,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,8,29,18,45,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
