Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,30,5,45,125.0,12.5,2.25,13.5,22.0,55.42,0.0
2016,8,30,6,0,250.0,25.0,2.4,14.0,44.0,152.25,94.36
2016,8,30,6,15,361.0,37.0,2.45,14.5,88.5,237.5,187.3
2016,8,30,6,30,472.0,49.0,2.5,15.0,133.0,330.73,269.29
2016,8,30,6,45,563.0,53.5,2.65,16.0,187.0,415.12,341.27
2016,8,30,7,0,654.0,58.0,2.8,17.0,241.0,507.41,416.51
2016,8,30,7,15,697.5,63.5,2.8,18.0,295.0,572.82,467.13
2016,8,30,7,30,741.0,69.0,2.8,19.0,349.0,643.93,518.14
2016,8,30,7,45,775.5,71.5,2.85,20.0,403.5,705.96,560.28
2016,8,30,8,0,810.0,74.0,2.9,21.0,458.0,768.21,601.17
2016,8,30,8,15,831.5,77.5,2.95,22.0,508.5,820.46,633.73
2016,8,30,8,30,853.0,81.0,3.0,23.0,559.0,862.84,658.67
2016,8,30,8,45,868.5,83.5,3.05,24.0,605.5,904.57,682.72
2016,8,30,9,0,884.0,86.0,3.1,25.0,652.0,943.82,704.66
2016,8,30,9,15,896.0,88.0,3.15,25.5,694.0,976.31,723.19
2016,8,30,9,30,908.0,90.0,3.2,26.0,736.0,1005.62,739.57
2016,8,30,9,45,912.5,94.0,3.25,27.0,770.5,1026.38,748.85
2016,8,30,10,0,917.0,98.0,3.3,28.0,805.0,1043.31,755.73
2016,8,30,10,15,923.5,99.5,3.35,28.5,833.5,1055.52,761.17
2016,8,30,10,30,930.0,101.0,3.4,29.0,862.0,1063.82,764.25
2016,8,30,10,45,921.5,109.5,3.45,30.0,879.5,1060.54,758.61
2016,8,30,11,0,913.0,118.0,3.5,31.0,897.0,1053.08,750.58
2016,8,30,11,15,915.5,119.0,3.55,31.5,910.5,1044.76,743.71
2016,8,30,11,30,918.0,120.0,3.6,32.0,924.0,1032.53,734.51
2016,8,30,11,45,905.5,128.5,3.65,32.5,925.0,1009.59,718.64
2016,8,30,12,0,893.0,137.0,3.7,33.0,926.0,983.22,700.74
2016,8,30,12,15,891.5,137.0,3.8,33.0,923.0,955.59,683.79
2016,8,30,12,30,890.0,137.0,3.9,33.0,920.0,924.71,664.65
2016,8,30,12,45,903.0,127.0,4.0,33.0,913.0,893.59,645.24
2016,8,30,13,0,916.0,117.0,4.1,33.0,906.0,858.54,623.1
2016,8,30,13,15,910.5,116.0,4.15,32.5,886.0,813.84,595.3
2016,8,30,13,30,905.0,115.0,4.2,32.0,866.0,766.76,565.53
2016,8,30,13,45,880.5,122.5,4.3,32.0,834.5,712.36,527.05
2016,8,30,14,0,856.0,130.0,4.4,32.0,803.0,659.24,488.3
2016,8,30,14,15,845.5,127.5,4.4,31.5,769.0,602.89,447.19
2016,8,30,14,30,835.0,125.0,4.4,31.0,735.0,545.76,404.13
2016,8,30,14,45,819.0,123.0,4.45,31.0,694.5,486.03,357.06
2016,8,30,15,0,803.0,121.0,4.5,31.0,654.0,426.68,308.89
2016,8,30,15,15,785.0,117.5,4.5,30.5,608.5,366.04,259.1
2016,8,30,15,30,767.0,114.0,4.5,30.0,563.0,306.62,209.3
2016,8,30,15,45,755.0,105.5,4.55,29.5,516.0,245.79,158.32
2016,8,30,16,0,743.0,97.0,4.6,29.0,469.0,181.15,106.48
2016,8,30,16,15,712.5,92.0,4.5,28.0,417.0,123.45,67.16
2016,8,30,16,30,682.0,87.0,4.4,27.0,365.0,69.55,44.33
2016,8,30,16,45,657.5,77.0,4.35,26.5,314.5,54.75,41.12
2016,8,30,17,0,633.0,67.0,4.3,26.0,264.0,48.95,36.34
2016,8,30,17,15,573.0,60.0,4.1,25.0,211.5,45.05,33.11
2016,8,30,17,30,513.0,53.0,3.9,24.0,159.0,41.03,29.61
2016,8,30,17,45,432.0,41.5,3.7,23.5,113.0,32.86,22.25
2016,8,30,18,0,351.0,30.0,3.5,23.0,67.0,24.33,14.11
2016,8,30,18,15,175.5,15.0,3.35,22.0,33.5,12.03,0.0
2016,8,30,18,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,5,45,162.5,10.5,2.5,13.5,22.0,66.94,0.0
2016,8,31,6,0,325.0,21.0,2.7,14.0,44.0,178.49,106.03
2016,8,31,6,15,438.0,30.0,2.7,14.5,89.5,261.49,205.95
2016,8,31,6,30,551.0,39.0,2.7,15.0,135.0,356.81,290.47
2016,8,31,6,45,622.5,44.0,2.7,16.0,188.5,434.88,357.39
2016,8,31,7,0,694.0,49.0,2.7,17.0,242.0,518.8,425.63
2016,8,31,7,15,736.0,53.5,2.7,17.5,296.0,587.32,479.07
2016,8,31,7,30,778.0,58.0,2.7,18.0,350.0,657.74,530.05
2016,8,31,7,45,809.0,60.5,2.7,19.0,404.0,711.55,565.79
2016,8,31,8,0,840.0,63.0,2.7,20.0,458.0,771.78,604.98
2016,8,31,8,15,860.5,65.5,2.65,20.5,509.0,822.65,637.11
2016,8,31,8,30,881.0,68.0,2.6,21.0,560.0,871.92,667.36
2016,8,31,8,45,897.0,70.0,2.55,22.0,607.0,914.47,691.0
2016,8,31,9,0,913.0,72.0,2.5,23.0,654.0,954.46,712.4
2016,8,31,9,15,924.5,74.0,2.55,23.5,696.0,987.26,731.0
2016,8,31,9,30,936.0,76.0,2.6,24.0,738.0,1016.75,747.39
2016,8,31,9,45,941.0,79.5,2.7,25.0,773.5,1038.02,757.44
2016,8,31,10,0,946.0,83.0,2.8,26.0,809.0,1055.36,765.05
2016,8,31,10,15,952.5,84.0,2.9,26.5,838.0,1067.32,770.82
2016,8,31,10,30,959.0,85.0,3.0,27.0,867.0,1075.26,774.18
2016,8,31,10,45,960.5,88.0,3.15,27.5,888.0,1076.26,773.75
2016,8,31,11,0,962.0,91.0,3.3,28.0,909.0,1073.07,770.8
2016,8,31,11,15,965.0,91.5,3.45,28.0,923.0,1064.5,766.07
2016,8,31,11,30,968.0,92.0,3.6,28.0,937.0,1051.83,758.81
2016,8,31,11,45,967.0,94.0,3.75,28.5,942.0,1032.84,746.02
2016,8,31,12,0,966.0,96.0,3.9,29.0,947.0,1009.97,730.79
2016,8,31,12,15,965.5,96.0,4.0,29.0,944.5,981.78,713.21
2016,8,31,12,30,965.0,96.0,4.1,29.0,942.0,949.98,693.21
2016,8,31,12,45,956.0,99.5,4.25,29.0,929.5,911.01,668.56
2016,8,31,13,0,947.0,103.0,4.4,29.0,917.0,869.24,641.78
2016,8,31,13,15,943.0,102.5,4.45,29.0,897.5,824.96,612.58
2016,8,31,13,30,939.0,102.0,4.5,29.0,878.0,778.06,581.29
2016,8,31,13,45,932.5,100.5,4.6,29.0,851.0,726.15,544.79
2016,8,31,14,0,926.0,99.0,4.7,29.0,824.0,672.3,505.29
2016,8,31,14,15,917.5,97.5,4.75,28.5,790.0,615.62,463.27
2016,8,31,14,30,909.0,96.0,4.8,28.0,756.0,557.71,418.8
2016,8,31,14,45,899.0,93.0,4.85,28.0,716.0,496.83,369.73
2016,8,31,15,0,889.0,90.0,4.9,28.0,676.0,435.43,318.69
2016,8,31,15,15,873.5,87.5,4.9,27.5,630.5,372.35,265.54
2016,8,31,15,30,858.0,85.0,4.9,27.0,585.0,309.93,211.83
2016,8,31,15,45,829.5,84.5,4.9,26.5,533.0,242.32,154.77
2016,8,31,16,0,801.0,84.0,4.9,26.0,481.0,182.11,106.19
2016,8,31,16,15,772.0,79.5,4.8,25.0,428.0,121.81,64.95
2016,8,31,16,30,743.0,75.0,4.7,24.0,375.0,65.12,42.02
2016,8,31,16,45,692.0,71.5,4.65,23.5,319.5,51.01,38.45
2016,8,31,17,0,641.0,68.0,4.6,23.0,264.0,49.96,37.69
2016,8,31,17,15,578.0,60.5,4.35,22.0,211.0,45.67,34.08
2016,8,31,17,30,515.0,53.0,4.1,21.0,158.0,41.24,30.16
2016,8,31,17,45,414.0,42.5,3.95,20.0,110.5,33.91,23.45
2016,8,31,18,0,313.0,32.0,3.8,19.0,63.0,26.33,15.79
2016,8,31,18,15,156.5,16.0,3.6,18.5,31.5,13.05,0.0
2016,8,31,18,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,1,5,45,99.5,13.0,2.3,12.5,19.5,47.04,0.0
2016,9,1,6,0,199.0,26.0,2.5,13.0,39.0,131.29,72.84
2016,9,1,6,15,311.5,40.0,2.5,13.5,82.5,217.69,171.53
2016,9,1,6,30,424.0,54.0,2.5,14.0,126.0,311.41,254.3
2016,9,1,6,45,529.0,58.5,2.5,15.0,181.5,402.51,331.88
2016,9,1,7,0,634.0,63.0,2.5,16.0,237.0,502.41,413.16
2016,9,1,7,15,680.5,68.5,2.45,16.5,291.5,572.31,467.89
2016,9,1,7,30,727.0,74.0,2.4,17.0,346.0,640.84,518.11
2016,9,1,7,45,768.0,76.0,2.4,18.0,401.5,706.88,563.1
2016,9,1,8,0,809.0,78.0,2.4,19.0,457.0,773.58,606.84
2016,9,1,8,15,831.5,81.5,2.35,20.0,508.5,826.63,639.06
2016,9,1,8,30,854.0,85.0,2.3,21.0,560.0,878.17,669.3
2016,9,1,8,45,867.5,89.5,2.25,22.0,606.5,911.88,686.62
2016,9,1,9,0,881.0,94.0,2.2,23.0,653.0,951.42,707.59
2016,9,1,9,15,893.5,96.0,2.2,23.5,695.5,984.11,725.49
2016,9,1,9,30,906.0,98.0,2.2,24.0,738.0,1013.63,741.24
2016,9,1,9,45,892.5,112.0,2.2,25.0,768.0,1027.52,745.46
2016,9,1,10,0,879.0,126.0,2.2,26.0,798.0,1048.14,754.16
2016,9,1,10,15,887.0,127.5,2.3,26.5,827.0,1049.66,753.45
2016,9,1,10,30,895.0,129.0,2.4,27.0,856.0,1058.85,757.89
2016,9,1,10,45,870.5,147.0,2.5,27.5,869.5,1060.88,757.86
2016,9,1,11,0,846.0,165.0,2.6,28.0,883.0,1046.85,747.9
2016,9,1,11,15,849.5,166.0,2.75,28.5,896.0,1039.19,742.68
2016,9,1,11,30,853.0,167.0,2.9,29.0,909.0,1027.71,735.02
2016,9,1,11,45,825.0,184.5,3.05,29.5,906.0,998.69,716.21
2016,9,1,12,0,797.0,202.0,3.2,30.0,903.0,973.92,700.18
2016,9,1,12,15,796.0,202.0,3.35,30.0,900.0,946.9,683.95
2016,9,1,12,30,795.0,202.0,3.5,30.0,897.0,916.78,665.55
2016,9,1,12,45,835.5,176.0,3.7,30.0,898.0,889.31,649.01
2016,9,1,13,0,876.0,150.0,3.9,30.0,899.0,861.76,632.2
2016,9,1,13,15,871.0,148.5,4.0,29.5,879.5,816.93,604.24
2016,9,1,13,30,866.0,147.0,4.1,29.0,860.0,769.81,573.24
2016,9,1,13,45,821.5,163.5,4.25,29.0,823.0,710.55,530.72
2016,9,1,14,0,777.0,180.0,4.4,29.0,786.0,652.9,488.4
2016,9,1,14,15,765.0,176.5,4.4,28.5,751.5,597.39,447.65
2016,9,1,14,30,753.0,173.0,4.4,28.0,717.0,541.5,405.31
2016,9,1,14,45,724.5,174.0,4.45,27.5,674.0,481.86,358.96
2016,9,1,15,0,696.0,175.0,4.5,27.0,631.0,424.22,312.85
2016,9,1,15,15,675.0,169.0,4.4,26.5,585.5,365.61,264.65
2016,9,1,15,30,654.0,163.0,4.3,26.0,540.0,308.9,217.23
2016,9,1,15,45,634.0,152.5,4.25,25.5,492.5,250.87,169.05
2016,9,1,16,0,614.0,142.0,4.2,25.0,445.0,195.15,124.76
2016,9,1,16,15,579.0,133.0,4.15,24.0,393.0,140.52,87.65
2016,9,1,16,30,544.0,124.0,4.1,23.0,341.0,91.44,72.96
2016,9,1,16,45,510.5,110.0,4.05,22.5,290.5,78.57,62.34
2016,9,1,17,0,477.0,96.0,4.0,22.0,240.0,70.03,55.2
2016,9,1,17,15,413.5,82.0,3.9,21.0,189.0,60.93,47.46
2016,9,1,17,30,350.0,68.0,3.8,20.0,138.0,51.47,39.11
2016,9,1,17,45,272.5,50.0,3.75,19.0,94.5,38.48,27.41
2016,9,1,18,0,195.0,32.0,3.7,18.0,51.0,25.01,14.47
2016,9,1,18,15,97.5,16.0,3.55,17.0,25.5,14.55,0.0
2016,9,1,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,2,5,45,81.0,12.0,2.05,12.5,17.5,39.65,0.0
2016,9,2,6,0,162.0,24.0,2.3,13.0,35.0,112.81,57.16
2016,9,2,6,15,270.5,39.5,2.4,13.5,77.0,197.99,155.45
2016,9,2,6,30,379.0,55.0,2.5,14.0,119.0,287.9,235.12
2016,9,2,6,45,480.5,61.0,2.65,15.0,172.0,377.62,311.94
2016,9,2,7,0,582.0,67.0,2.8,16.0,225.0,474.92,392.01
2016,9,2,7,15,630.0,74.0,2.75,17.0,278.5,545.3,446.88
2016,9,2,7,30,678.0,81.0,2.7,18.0,332.0,618.38,500.76
2016,9,2,7,45,717.0,84.5,2.7,19.0,386.0,682.25,544.62
2016,9,2,8,0,756.0,88.0,2.7,20.0,440.0,742.99,584.64
2016,9,2,8,15,780.0,92.0,2.65,21.0,490.5,796.03,617.55
2016,9,2,8,30,804.0,96.0,2.6,22.0,541.0,847.79,648.58
2016,9,2,8,45,820.5,99.5,2.6,23.0,587.0,890.44,672.89
2016,9,2,9,0,837.0,103.0,2.6,24.0,633.0,930.68,695.13
2016,9,2,9,15,850.0,106.0,2.65,24.5,674.5,964.27,714.4
2016,9,2,9,30,863.0,109.0,2.7,25.0,716.0,994.78,731.57
2016,9,2,9,45,891.0,102.0,2.75,25.5,755.5,1014.84,741.9
2016,9,2,10,0,919.0,95.0,2.8,26.0,795.0,1042.3,757.13
2016,9,2,10,15,925.5,96.0,2.9,26.5,823.5,1053.77,762.52
2016,9,2,10,30,932.0,97.0,3.0,27.0,852.0,1061.3,765.65
2016,9,2,10,45,915.0,110.0,3.1,27.5,867.0,1054.22,759.62
2016,9,2,11,0,898.0,123.0,3.2,28.0,882.0,1042.8,751.07
2016,9,2,11,15,901.0,123.5,3.35,28.0,895.0,1034.27,746.39
2016,9,2,11,30,904.0,124.0,3.5,28.0,908.0,1021.9,739.26
2016,9,2,11,45,886.5,135.0,3.7,28.5,907.5,996.6,722.65
2016,9,2,12,0,869.0,146.0,3.9,29.0,907.0,968.03,703.9
2016,9,2,12,15,868.0,146.0,4.0,29.0,904.0,941.09,686.96
2016,9,2,12,30,867.0,146.0,4.1,29.0,901.0,919.41,673.44
2016,9,2,12,45,864.0,145.0,4.2,29.0,889.5,882.61,649.71
2016,9,2,13,0,861.0,144.0,4.3,29.0,878.0,843.01,623.97
2016,9,2,13,15,855.5,143.0,4.3,29.0,858.5,798.89,594.51
2016,9,2,13,30,850.0,142.0,4.3,29.0,839.0,752.56,562.22
2016,9,2,13,45,827.5,147.5,4.3,29.0,808.0,698.87,523.24
2016,9,2,14,0,805.0,153.0,4.3,29.0,777.0,644.91,483.25
2016,9,2,14,15,794.0,150.0,4.25,28.5,743.5,590.03,442.6
2016,9,2,14,30,783.0,147.0,4.2,28.0,710.0,534.57,400.23
2016,9,2,14,45,767.5,143.5,4.2,28.0,670.0,473.82,352.01
2016,9,2,15,0,752.0,140.0,4.2,28.0,630.0,415.35,304.13
2016,9,2,15,15,732.0,135.5,4.2,27.5,585.0,355.3,254.54
2016,9,2,15,30,712.0,131.0,4.2,27.0,540.0,296.85,205.36
2016,9,2,15,45,689.5,124.0,4.2,26.5,491.5,237.74,156.03
2016,9,2,16,0,667.0,117.0,4.2,26.0,443.0,181.11,111.04
2016,9,2,16,15,632.5,110.0,4.15,25.5,391.0,126.27,74.22
2016,9,2,16,30,598.0,103.0,4.1,25.0,339.0,75.94,59.28
2016,9,2,16,45,555.5,93.5,4.1,24.5,287.5,67.86,52.71
2016,9,2,17,0,513.0,84.0,4.1,24.0,236.0,62.9,48.63
2016,9,2,17,15,446.5,73.0,3.95,23.0,185.5,54.53,41.53
2016,9,2,17,30,380.0,62.0,3.8,22.0,135.0,47.12,34.99
2016,9,2,17,45,290.5,46.5,3.7,21.0,92.0,35.89,24.89
2016,9,2,18,0,201.0,31.0,3.6,20.0,49.0,24.29,13.33
2016,9,2,18,15,100.5,15.5,3.45,19.0,24.5,14.1,0.0
2016,9,2,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,10.5,3.4,12.5,10.5,9.55,0.0
2016,9,3,6,0,0.0,21.0,3.5,13.0,21.0,19.96,4.59
2016,9,3,6,15,33.0,41.5,3.6,13.0,47.0,63.42,46.57
2016,9,3,6,30,66.0,62.0,3.7,13.0,73.0,113.06,90.45
2016,9,3,6,45,89.0,85.0,3.8,13.5,105.5,155.7,127.94
2016,9,3,7,0,112.0,108.0,3.9,14.0,138.0,200.01,166.11
2016,9,3,7,15,130.0,129.0,3.9,14.5,171.0,239.98,199.65
2016,9,3,7,30,148.0,150.0,3.9,15.0,204.0,281.26,233.39
2016,9,3,7,45,135.5,174.0,3.9,15.5,229.5,303.87,250.3
2016,9,3,8,0,123.0,198.0,3.9,16.0,255.0,324.78,265.41
2016,9,3,8,15,66.0,188.5,3.85,16.5,219.5,250.32,202.76
2016,9,3,8,30,9.0,179.0,3.8,17.0,184.0,176.06,139.86
2016,9,3,8,45,413.5,144.0,3.8,18.0,404.5,566.07,457.55
2016,9,3,9,0,818.0,109.0,3.8,19.0,625.0,920.27,712.58
2016,9,3,9,15,832.0,111.5,3.8,19.5,666.0,953.75,729.93
2016,9,3,9,30,846.0,114.0,3.8,20.0,707.0,984.24,747.55
2016,9,3,9,45,859.5,114.5,3.85,21.0,743.0,1008.66,759.85
2016,9,3,10,0,873.0,115.0,3.9,22.0,779.0,1018.74,762.5
2016,9,3,10,15,881.0,116.5,3.95,22.0,807.5,1031.66,770.24
2016,9,3,10,30,889.0,118.0,4.0,22.0,836.0,1040.82,775.59
2016,9,3,10,45,862.5,138.0,4.05,22.5,849.0,1042.77,774.81
2016,9,3,11,0,836.0,158.0,4.1,23.0,862.0,1029.14,763.87
2016,9,3,11,15,840.0,158.5,4.2,23.0,875.5,1021.46,758.96
2016,9,3,11,30,844.0,159.0,4.3,23.0,889.0,1010.01,751.58
2016,9,3,11,45,821.0,174.5,4.4,23.5,887.5,984.15,733.18
2016,9,3,12,0,798.0,190.0,4.5,24.0,886.0,955.14,712.77
2016,9,3,12,15,797.5,190.0,4.65,24.0,883.5,929.16,696.52
2016,9,3,12,30,797.0,190.0,4.8,24.0,881.0,900.11,677.97
2016,9,3,12,45,815.5,177.0,5.0,24.0,876.0,871.9,660.15
2016,9,3,13,0,834.0,164.0,5.2,24.0,871.0,839.6,639.2
2016,9,3,13,15,829.0,162.5,5.3,23.5,852.0,796.14,610.57
2016,9,3,13,30,824.0,161.0,5.4,23.0,833.0,750.54,578.55
2016,9,3,13,45,789.0,173.0,5.5,23.0,800.0,695.17,536.92
2016,9,3,14,0,754.0,185.0,5.6,23.0,767.0,640.98,495.31
2016,9,3,14,15,742.0,181.0,5.6,22.5,733.0,586.04,453.25
2016,9,3,14,30,730.0,177.0,5.6,22.0,699.0,530.81,409.71
2016,9,3,14,45,724.0,168.0,5.6,21.5,661.0,473.97,363.59
2016,9,3,15,0,718.0,159.0,5.6,21.0,623.0,416.74,315.69
2016,9,3,15,15,697.5,153.5,5.45,20.5,578.0,357.49,265.02
2016,9,3,15,30,677.0,148.0,5.3,20.0,533.0,300.02,215.16
2016,9,3,15,45,662.0,137.0,5.2,19.5,486.0,241.21,164.51
2016,9,3,16,0,647.0,126.0,5.1,19.0,439.0,184.05,117.67
2016,9,3,16,15,611.5,118.5,4.95,18.5,387.0,130.05,80.72
2016,9,3,16,30,576.0,111.0,4.8,18.0,335.0,80.76,65.23
2016,9,3,16,45,530.5,100.5,4.7,17.5,283.0,73.85,59.52
2016,9,3,17,0,485.0,90.0,4.6,17.0,231.0,66.01,52.8
2016,9,3,17,15,418.5,77.5,4.4,16.5,181.0,57.86,45.6
2016,9,3,17,30,352.0,65.0,4.2,16.0,131.0,49.41,37.87
2016,9,3,17,45,260.0,48.0,4.05,15.5,88.0,37.07,26.44
2016,9,3,18,0,168.0,31.0,3.9,15.0,45.0,24.3,13.11
2016,9,3,18,15,84.0,15.5,3.8,14.5,22.5,14.1,0.0
2016,9,3,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,4,5,45,16.0,10.0,3.7,10.5,11.0,14.8,0.0
2016,9,4,6,0,32.0,20.0,3.8,11.0,22.0,38.97,11.89
2016,9,4,6,15,92.5,47.0,3.75,11.0,60.5,109.88,84.91
2016,9,4,6,30,153.0,74.0,3.7,11.0,99.0,187.52,153.93
2016,9,4,6,45,212.5,98.5,3.7,11.5,147.0,257.93,215.75
2016,9,4,7,0,272.0,123.0,3.7,12.0,195.0,333.97,280.74
2016,9,4,7,15,321.0,142.5,3.6,12.5,246.0,401.41,336.56
2016,9,4,7,30,370.0,162.0,3.5,13.0,297.0,472.91,393.7
2016,9,4,7,45,408.0,177.5,3.45,13.5,348.0,534.26,440.96
2016,9,4,8,0,446.0,193.0,3.4,14.0,399.0,610.85,498.18
2016,9,4,8,15,476.5,205.5,3.35,14.5,447.5,667.21,538.49
2016,9,4,8,30,507.0,218.0,3.3,15.0,496.0,723.75,577.97
2016,9,4,8,45,532.5,227.0,3.25,15.5,541.0,771.61,610.15
2016,9,4,9,0,558.0,236.0,3.2,16.0,586.0,818.53,641.0
2016,9,4,9,15,577.0,242.5,3.25,16.5,625.5,855.11,664.5
2016,9,4,9,30,596.0,249.0,3.3,17.0,665.0,889.79,686.46
2016,9,4,9,45,687.0,212.0,3.4,18.0,714.5,952.55,727.91
2016,9,4,10,0,778.0,175.0,3.5,19.0,764.0,1008.82,762.37
2016,9,4,10,15,787.5,177.0,3.6,19.5,792.0,1022.77,769.4
2016,9,4,10,30,797.0,179.0,3.7,20.0,820.0,1033.13,774.5
2016,9,4,10,45,725.5,226.5,3.8,20.5,821.5,1006.75,755.09
2016,9,4,11,0,654.0,274.0,3.9,21.0,823.0,974.0,730.55
2016,9,4,11,15,658.5,275.5,4.0,21.0,835.5,968.53,727.16
2016,9,4,11,30,663.0,277.0,4.1,21.0,848.0,959.74,721.35
2016,9,4,11,45,626.0,301.0,4.25,21.5,842.5,928.98,698.27
2016,9,4,12,0,589.0,325.0,4.4,22.0,837.0,897.39,674.66
2016,9,4,12,15,588.0,323.5,4.5,22.0,833.5,873.0,658.4
2016,9,4,12,30,587.0,322.0,4.6,22.0,830.0,846.24,640.35
2016,9,4,12,45,680.0,263.0,4.75,22.5,843.5,843.62,640.71
2016,9,4,13,0,773.0,204.0,4.9,23.0,857.0,831.35,633.79
2016,9,4,13,15,767.5,201.5,4.95,23.0,837.5,787.66,602.49
2016,9,4,13,30,762.0,199.0,5.0,23.0,818.0,742.07,569.38
2016,9,4,13,45,695.0,226.0,5.1,23.0,777.0,680.38,522.99
2016,9,4,14,0,628.0,253.0,5.2,23.0,736.0,622.1,478.43
2016,9,4,14,15,614.5,247.0,5.2,22.5,702.0,569.08,438.41
2016,9,4,14,30,601.0,241.0,5.2,22.0,668.0,517.53,398.36
2016,9,4,14,45,585.5,232.5,5.25,22.0,629.0,463.43,354.67
2016,9,4,15,0,570.0,224.0,5.3,22.0,590.0,410.25,310.7
2016,9,4,15,15,547.0,214.5,5.2,21.5,546.0,354.98,264.83
2016,9,4,15,30,524.0,205.0,5.1,21.0,502.0,302.0,220.34
2016,9,4,15,45,528.0,184.0,5.1,20.5,459.5,248.22,174.62
2016,9,4,16,0,532.0,163.0,5.1,20.0,417.0,194.03,130.31
2016,9,4,16,15,495.0,151.0,4.95,19.5,366.5,143.14,95.63
2016,9,4,16,30,458.0,139.0,4.8,19.0,316.0,97.14,79.18
2016,9,4,16,45,447.0,118.5,4.65,18.5,269.5,84.77,68.81
2016,9,4,17,0,436.0,98.0,4.5,18.0,223.0,71.73,57.59
2016,9,4,17,15,370.0,83.0,4.2,17.0,173.5,61.9,49.03
2016,9,4,17,30,304.0,68.0,3.9,16.0,124.0,51.67,39.79
2016,9,4,17,45,231.5,48.5,3.6,15.5,83.0,37.49,26.69
2016,9,4,18,0,159.0,29.0,3.3,15.0,42.0,22.76,11.16
2016,9,4,18,15,79.5,14.5,3.15,14.5,21.0,13.19,0.0
2016,9,4,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,5,45,26.5,10.0,1.35,10.5,11.5,18.57,0.0
2016,9,5,6,0,53.0,20.0,1.5,11.0,23.0,53.48,14.17
2016,9,5,6,15,128.0,44.0,1.5,11.5,62.0,130.55,101.01
2016,9,5,6,30,203.0,68.0,1.5,12.0,101.0,205.53,167.71
2016,9,5,6,45,326.0,78.0,1.5,12.5,154.0,306.81,254.5
2016,9,5,7,0,449.0,88.0,1.5,13.0,207.0,412.85,342.49
2016,9,5,7,15,501.5,98.5,1.4,14.0,258.5,482.76,396.92
2016,9,5,7,30,554.0,109.0,1.3,15.0,310.0,561.18,455.02
2016,9,5,7,45,604.0,113.5,1.25,16.0,363.5,630.64,504.06
2016,9,5,8,0,654.0,118.0,1.2,17.0,417.0,701.68,550.98
2016,9,5,8,15,682.0,123.5,1.25,18.0,467.0,756.29,585.39
2016,9,5,8,30,710.0,129.0,1.3,19.0,517.0,810.13,618.48
2016,9,5,8,45,721.5,138.0,1.4,20.0,561.0,851.78,643.13
2016,9,5,9,0,733.0,147.0,1.5,21.0,605.0,891.01,665.88
2016,9,5,9,15,749.5,151.0,1.6,21.5,646.0,926.62,687.27
2016,9,5,9,30,766.0,155.0,1.7,22.0,687.0,959.57,706.8
2016,9,5,9,45,807.5,143.0,1.85,23.0,729.5,989.47,723.54
2016,9,5,10,0,849.0,131.0,2.0,24.0,772.0,1024.03,743.15
2016,9,5,10,15,857.5,133.0,2.15,24.5,800.5,1037.66,750.71
2016,9,5,10,30,866.0,135.0,2.3,25.0,829.0,1047.49,756.14
2016,9,5,10,45,813.0,169.5,2.5,26.0,834.5,1026.15,740.89
2016,9,5,11,0,760.0,204.0,2.7,27.0,840.0,1008.98,728.53
2016,9,5,11,15,764.0,205.0,2.85,27.0,852.5,1001.71,724.87
2016,9,5,11,30,768.0,206.0,3.0,27.0,865.0,990.87,718.84
2016,9,5,11,45,729.0,230.5,3.15,27.5,859.0,959.29,697.91
2016,9,5,12,0,690.0,255.0,3.3,28.0,853.0,924.96,674.51
2016,9,5,12,15,689.0,255.0,3.4,28.0,850.0,899.83,658.45
2016,9,5,12,30,688.0,255.0,3.5,28.0,847.0,871.95,640.29
2016,9,5,12,45,722.5,231.0,3.6,28.5,845.5,848.74,624.83
2016,9,5,13,0,757.0,207.0,3.7,29.0,844.0,820.57,605.7
2016,9,5,13,15,751.0,205.0,3.75,28.5,824.5,777.52,577.22
2016,9,5,13,30,745.0,203.0,3.8,28.0,805.0,732.65,546.85
2016,9,5,13,45,692.5,221.5,3.9,28.0,767.0,673.75,504.2
2016,9,5,14,0,640.0,240.0,4.0,28.0,729.0,617.35,462.59
2016,9,5,14,15,626.0,234.5,4.05,27.5,695.5,565.31,424.56
2016,9,5,14,30,612.0,229.0,4.1,27.0,662.0,511.89,384.38
2016,9,5,14,45,593.5,222.0,4.15,27.0,622.0,457.22,341.42
2016,9,5,15,0,575.0,215.0,4.2,27.0,582.0,403.78,298.36
2016,9,5,15,15,551.5,206.0,4.2,26.5,538.0,348.57,253.76
2016,9,5,15,30,528.0,197.0,4.2,26.0,494.0,295.7,210.45
2016,9,5,15,45,522.5,179.0,4.25,26.0,450.0,242.11,165.96
2016,9,5,16,0,517.0,161.0,4.3,26.0,406.0,189.25,124.01
2016,9,5,16,15,479.5,149.0,4.2,25.5,355.5,139.36,91.16
2016,9,5,16,30,442.0,137.0,4.1,25.0,305.0,95.86,76.2
2016,9,5,16,45,429.0,116.5,4.0,24.5,259.5,83.43,66.0
2016,9,5,17,0,416.0,96.0,3.9,24.0,214.0,70.33,54.98
2016,9,5,17,15,350.0,80.5,3.45,23.0,165.0,60.08,46.23
2016,9,5,17,30,284.0,65.0,3.0,22.0,116.0,49.43,36.81
2016,9,5,17,45,219.5,45.5,2.6,21.0,77.0,35.2,24.01
2016,9,5,18,0,155.0,26.0,2.2,20.0,38.0,20.42,8.21
2016,9,5,18,15,77.5,13.0,2.05,19.0,19.0,11.82,0.0
2016,9,5,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,6,5,45,77.0,9.5,0.5,13.5,14.0,36.22,0.0
2016,9,6,6,0,154.0,19.0,0.5,14.0,28.0,100.97,21.24
2016,9,6,6,15,270.0,34.0,0.6,15.0,69.0,194.16,148.53
2016,9,6,6,30,386.0,49.0,0.7,16.0,110.0,288.25,230.47
2016,9,6,6,45,460.0,59.5,0.8,17.0,160.0,365.84,295.61
2016,9,6,7,0,534.0,70.0,0.9,18.0,210.0,450.03,363.02
2016,9,6,7,15,585.5,78.0,1.0,19.0,263.0,521.88,417.91
2016,9,6,7,30,637.0,86.0,1.1,20.0,316.0,596.79,472.56
2016,9,6,7,45,674.0,92.0,1.2,21.0,369.0,660.54,515.63
2016,9,6,8,0,711.0,98.0,1.3,22.0,422.0,725.01,557.8
2016,9,6,8,15,737.5,102.5,1.45,23.0,472.0,778.92,591.91
2016,9,6,8,30,764.0,107.0,1.6,24.0,522.0,826.86,621.27
2016,9,6,8,45,781.0,112.0,1.8,25.5,568.0,870.41,646.44
2016,9,6,9,0,798.0,117.0,2.0,27.0,614.0,911.64,669.59
2016,9,6,9,15,813.0,120.0,2.05,27.5,655.5,946.07,689.07
2016,9,6,9,30,828.0,123.0,2.1,28.0,697.0,977.57,706.57
2016,9,6,9,45,837.5,126.5,2.2,29.0,732.0,1000.99,717.99
2016,9,6,10,0,847.0,130.0,2.3,30.0,767.0,1020.9,727.24
2016,9,6,10,15,855.5,132.0,2.35,30.0,795.5,1034.43,734.96
2016,9,6,10,30,864.0,134.0,2.4,30.0,824.0,1044.19,740.5
2016,9,6,10,45,824.5,160.0,2.45,30.5,832.0,1027.59,728.27
2016,9,6,11,0,785.0,186.0,2.5,31.0,840.0,1014.38,718.56
2016,9,6,11,15,789.0,187.0,2.55,31.0,853.0,999.01,709.02
2016,9,6,11,30,793.0,188.0,2.6,31.0,866.0,988.32,702.53
2016,9,6,11,45,756.5,210.0,2.65,31.5,860.0,964.29,686.22
2016,9,6,12,0,720.0,232.0,2.7,32.0,854.0,929.95,663.48
2016,9,6,12,15,719.0,232.5,2.75,32.0,851.0,904.69,647.86
2016,9,6,12,30,718.0,233.0,2.8,32.0,848.0,876.58,629.86
2016,9,6,12,45,741.0,217.0,2.85,32.5,844.0,850.12,612.18
2016,9,6,13,0,764.0,201.0,2.9,33.0,840.0,819.55,591.52
2016,9,6,13,15,757.5,198.5,2.95,33.0,820.5,775.37,562.06
2016,9,6,13,30,751.0,196.0,3.0,33.0,801.0,729.42,530.86
2016,9,6,13,45,703.5,212.0,3.05,33.0,764.0,671.53,490.14
2016,9,6,14,0,656.0,228.0,3.1,33.0,727.0,615.73,450.12
2016,9,6,14,15,642.0,223.0,3.15,32.5,693.0,563.34,412.93
2016,9,6,14,30,628.0,218.0,3.2,32.0,659.0,511.18,374.69
2016,9,6,14,45,606.0,213.0,3.25,32.0,618.5,454.15,331.11
2016,9,6,15,0,584.0,208.0,3.3,32.0,578.0,400.38,288.87
2016,9,6,15,15,560.5,199.5,3.3,31.5,533.5,345.13,245.23
2016,9,6,15,30,537.0,191.0,3.3,31.0,489.0,292.2,202.82
2016,9,6,15,45,528.0,174.0,3.35,30.5,445.0,238.17,159.42
2016,9,6,16,0,519.0,157.0,3.4,30.0,401.0,185.27,118.79
2016,9,6,16,15,480.5,145.5,3.2,29.0,350.5,135.67,87.23
2016,9,6,16,30,442.0,134.0,3.0,28.0,300.0,93.99,73.67
2016,9,6,16,45,425.0,114.5,2.85,27.5,254.0,82.17,64.1
2016,9,6,17,0,408.0,95.0,2.7,27.0,208.0,69.71,53.74
2016,9,6,17,15,339.0,79.0,2.3,25.5,159.5,59.05,44.83
2016,9,6,17,30,270.0,63.0,1.9,24.0,111.0,47.96,35.19
2016,9,6,17,45,202.5,43.5,1.55,23.0,72.5,33.68,22.41
2016,9,6,18,0,135.0,24.0,1.2,22.0,34.0,18.85,5.8
2016,9,6,18,15,67.5,12.0,1.15,21.5,17.0,10.91,0.0
2016,9,6,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.1,18.5,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,5,45,60.0,9.0,0.9,18.5,12.0,29.72,0.0
2016,9,7,6,0,120.0,18.0,0.9,19.0,24.0,85.07,6.51
2016,9,7,6,15,228.0,34.5,1.0,20.0,64.0,174.19,130.19
2016,9,7,6,30,336.0,51.0,1.1,21.0,104.0,263.04,207.1
2016,9,7,6,45,411.0,64.0,1.2,22.0,153.5,339.62,270.85
2016,9,7,7,0,486.0,77.0,1.3,23.0,203.0,427.45,340.52
2016,9,7,7,15,538.5,86.5,1.4,23.5,256.0,499.73,396.13
2016,9,7,7,30,591.0,96.0,1.5,24.0,309.0,575.18,451.91
2016,9,7,7,45,627.0,104.0,1.6,25.0,361.0,638.77,495.56
2016,9,7,8,0,663.0,112.0,1.7,26.0,413.0,703.07,537.66
2016,9,7,8,15,691.0,118.0,1.65,26.5,463.0,758.45,572.14
2016,9,7,8,30,719.0,124.0,1.6,27.0,513.0,813.06,605.11
2016,9,7,8,45,736.0,130.5,1.6,28.0,558.5,857.01,629.42
2016,9,7,9,0,753.0,137.0,1.6,29.0,604.0,898.81,651.85
2016,9,7,9,15,769.0,141.0,1.55,29.5,645.5,934.24,670.46
2016,9,7,9,30,785.0,145.0,1.5,30.0,687.0,966.93,687.08
2016,9,7,9,45,841.0,126.5,1.45,30.5,733.5,1004.53,706.49
2016,9,7,10,0,897.0,108.0,1.4,31.0,780.0,1034.98,721.14
2016,9,7,10,15,904.5,109.5,1.4,31.5,808.0,1047.28,725.62
2016,9,7,10,30,912.0,111.0,1.4,32.0,836.0,1055.71,728.1
2016,9,7,10,45,894.0,124.5,1.4,32.5,850.5,1047.42,720.78
2016,9,7,11,0,876.0,138.0,1.4,33.0,865.0,1046.52,718.24
2016,9,7,11,15,879.0,139.0,1.45,33.0,878.0,1026.43,706.54
2016,9,7,11,30,882.0,140.0,1.5,33.0,891.0,1014.21,699.84
2016,9,7,11,45,861.5,152.5,1.55,33.5,889.0,998.24,689.43
2016,9,7,12,0,841.0,165.0,1.6,34.0,887.0,968.13,670.51
2016,9,7,12,15,839.5,165.0,1.65,34.0,883.5,940.02,654.27
2016,9,7,12,30,838.0,165.0,1.7,34.0,880.0,908.75,635.93
2016,9,7,12,45,829.0,167.0,1.8,34.0,866.5,870.13,613.34
2016,9,7,13,0,820.0,169.0,1.9,34.0,853.0,829.19,588.96
2016,9,7,13,15,813.5,167.5,1.95,34.0,833.0,784.79,560.9
2016,9,7,13,30,807.0,166.0,2.0,34.0,813.0,738.44,530.26
2016,9,7,13,45,777.0,174.0,2.1,34.0,780.0,684.31,493.55
2016,9,7,14,0,747.0,182.0,2.2,34.0,747.0,629.26,455.24
2016,9,7,14,15,734.0,178.0,2.3,33.5,712.5,573.96,416.72
2016,9,7,14,30,721.0,174.0,2.4,33.0,678.0,518.51,376.59
2016,9,7,14,45,695.5,172.5,2.5,33.0,635.5,459.82,331.98
2016,9,7,15,0,670.0,171.0,2.6,33.0,593.0,402.93,287.44
2016,9,7,15,15,647.5,164.5,2.65,32.5,548.0,344.96,241.53
2016,9,7,15,30,625.0,158.0,2.7,32.0,503.0,289.16,196.54
2016,9,7,15,45,587.0,152.5,2.75,32.0,452.5,231.92,151.16
2016,9,7,16,0,549.0,147.0,2.8,32.0,402.0,180.43,112.82
2016,9,7,16,15,510.0,136.0,2.75,31.0,351.0,129.46,81.09
2016,9,7,16,30,471.0,125.0,2.7,30.0,300.0,88.08,68.16
2016,9,7,16,45,412.5,112.5,2.7,29.5,248.0,80.85,62.47
2016,9,7,17,0,354.0,100.0,2.7,29.0,196.0,73.31,56.29
2016,9,7,17,15,289.0,81.5,2.45,27.5,148.5,60.89,45.95
2016,9,7,17,30,224.0,63.0,2.2,26.0,101.0,49.17,35.83
2016,9,7,17,45,147.0,41.0,2.0,25.0,62.5,32.67,21.2
2016,9,7,18,0,70.0,19.0,1.8,24.0,24.0,15.63,2.25
2016,9,7,18,15,35.0,9.5,1.7,23.0,12.0,8.64,0.0
2016,9,7,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,8,5,45,27.5,7.5,1.05,14.5,9.0,16.72,0.0
2016,9,8,6,0,55.0,15.0,1.1,15.0,18.0,46.12,0.0
2016,9,8,6,15,134.0,37.0,1.15,15.5,55.0,123.92,92.84
2016,9,8,6,30,213.0,59.0,1.2,16.0,92.0,199.35,159.76
2016,9,8,6,45,294.5,76.0,1.25,16.5,141.0,287.63,234.52
2016,9,8,7,0,376.0,93.0,1.3,17.0,190.0,374.33,305.84
2016,9,8,7,15,428.5,106.0,1.2,18.0,240.5,443.65,359.52
2016,9,8,7,30,481.0,119.0,1.1,19.0,291.0,516.86,413.42
2016,9,8,7,45,532.0,126.0,1.05,20.0,343.0,584.89,461.28
2016,9,8,8,0,583.0,133.0,1.0,21.0,395.0,661.39,512.82
2016,9,8,8,15,612.5,140.5,0.95,21.5,444.0,717.22,547.98
2016,9,8,8,30,642.0,148.0,0.9,22.0,493.0,772.5,581.64
2016,9,8,8,45,658.5,156.5,0.9,23.0,537.0,816.03,606.03
2016,9,8,9,0,675.0,165.0,0.9,24.0,581.0,857.58,628.66
2016,9,8,9,15,692.5,170.0,0.9,25.0,621.5,893.96,647.47
2016,9,8,9,30,710.0,175.0,0.9,26.0,662.0,927.84,664.41
2016,9,8,9,45,729.5,175.5,0.95,27.5,698.5,955.93,677.07
2016,9,8,10,0,749.0,176.0,1.0,29.0,735.0,981.05,687.8
2016,9,8,10,15,758.5,178.5,1.05,29.5,763.0,995.09,694.49
2016,9,8,10,30,768.0,181.0,1.1,30.0,791.0,1005.63,699.3
2016,9,8,10,45,733.0,206.5,1.2,30.5,800.0,992.7,690.9
2016,9,8,11,0,698.0,232.0,1.3,31.0,809.0,975.47,680.19
2016,9,8,11,15,702.0,233.5,1.4,31.0,821.5,968.97,677.45
2016,9,8,11,30,706.0,235.0,1.5,31.0,834.0,959.06,672.5
2016,9,8,11,45,672.0,256.0,1.6,31.5,828.5,928.78,652.84
2016,9,8,12,0,638.0,277.0,1.7,32.0,823.0,896.08,631.24
2016,9,8,12,15,637.0,276.5,1.75,32.0,819.5,871.48,616.28
2016,9,8,12,30,636.0,276.0,1.8,32.0,816.0,844.31,599.42
2016,9,8,12,45,695.5,238.5,1.9,32.5,821.5,831.01,592.1
2016,9,8,13,0,755.0,201.0,2.0,33.0,827.0,810.52,579.69
2016,9,8,13,15,748.0,198.5,2.05,33.0,807.5,766.2,550.65
2016,9,8,13,30,741.0,196.0,2.1,33.0,788.0,720.19,519.99
2016,9,8,13,45,685.0,216.0,2.2,33.0,748.5,660.81,479.05
2016,9,8,14,0,629.0,236.0,2.3,33.0,709.0,604.22,439.15
2016,9,8,14,15,615.0,230.5,2.4,32.5,675.5,552.7,403.19
2016,9,8,14,30,601.0,225.0,2.5,32.0,642.0,499.68,364.89
2016,9,8,14,45,569.0,223.0,2.6,32.0,599.5,443.87,322.69
2016,9,8,15,0,537.0,221.0,2.7,32.0,557.0,390.75,281.53
2016,9,8,15,15,513.5,211.0,2.75,31.5,513.0,336.95,239.51
2016,9,8,15,30,490.0,201.0,2.8,31.0,469.0,285.59,198.82
2016,9,8,15,45,470.0,186.0,2.9,30.5,423.5,233.72,158.02
2016,9,8,16,0,450.0,171.0,3.0,30.0,378.0,184.37,121.05
2016,9,8,16,15,413.0,156.5,3.05,29.0,328.5,136.97,91.14
2016,9,8,16,30,376.0,142.0,3.1,28.0,279.0,103.64,81.77
2016,9,8,16,45,346.5,121.5,3.15,27.5,232.5,90.29,70.95
2016,9,8,17,0,317.0,101.0,3.2,27.0,186.0,76.42,59.38
2016,9,8,17,15,256.5,81.0,3.05,26.0,139.5,62.24,47.36
2016,9,8,17,30,196.0,61.0,2.9,25.0,93.0,47.62,34.61
2016,9,8,17,45,134.5,39.0,2.8,24.0,57.5,31.13,19.86
2016,9,8,18,0,73.0,17.0,2.7,23.0,22.0,14.05,0.0
2016,9,8,18,15,36.5,8.5,2.65,22.0,11.0,7.73,0.0
2016,9,8,18,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
