Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,1,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,5,45,15.5,2.5,0.85,22.0,3.0,0.0,0.0
2016,9,19,6,0,31.0,5.0,0.9,22.0,6.0,17.63,0.0
2016,9,19,6,15,119.5,23.5,0.9,22.5,37.0,107.63,62.62
2016,9,19,6,30,208.0,42.0,0.9,23.0,68.0,189.76,145.35
2016,9,19,6,45,282.5,59.5,0.9,24.0,113.0,265.03,208.53
2016,9,19,7,0,357.0,77.0,0.9,25.0,158.0,347.63,274.71
2016,9,19,7,15,412.5,91.0,1.1,25.5,208.0,419.25,331.02
2016,9,19,7,30,468.0,105.0,1.3,26.0,258.0,495.03,388.42
2016,9,19,7,45,506.0,116.5,1.5,27.0,307.0,557.56,433.23
2016,9,19,8,0,544.0,128.0,1.7,28.0,356.0,621.52,477.58
2016,9,19,8,15,575.0,136.5,1.7,29.0,404.0,676.72,512.69
2016,9,19,8,30,606.0,145.0,1.7,30.0,452.0,739.12,551.4
2016,9,19,8,45,616.5,156.5,1.75,31.0,493.5,778.88,574.09
2016,9,19,9,0,627.0,168.0,1.8,32.0,535.0,816.41,595.05
2016,9,19,9,15,645.0,174.0,1.8,32.5,574.5,852.76,615.65
2016,9,19,9,30,663.0,180.0,1.8,33.0,614.0,886.71,634.43
2016,9,19,9,45,677.0,184.5,1.85,34.0,647.5,912.42,647.02
2016,9,19,10,0,691.0,189.0,1.9,35.0,681.0,935.15,657.73
2016,9,19,10,15,701.0,192.0,1.95,35.0,707.5,949.07,665.69
2016,9,19,10,30,711.0,195.0,2.0,35.0,734.0,959.65,671.78
2016,9,19,10,45,648.5,232.5,2.15,35.5,734.0,930.64,652.92
2016,9,19,11,0,586.0,270.0,2.3,36.0,734.0,894.33,627.96
2016,9,19,11,15,590.0,272.5,2.35,36.0,745.0,889.25,624.97
2016,9,19,11,30,594.0,275.0,2.4,36.0,756.0,881.25,619.91
2016,9,19,11,45,541.0,303.0,2.5,36.0,742.5,842.92,594.42
2016,9,19,12,0,488.0,331.0,2.6,36.0,729.0,803.37,568.12
2016,9,19,12,15,486.0,330.0,2.65,36.0,724.5,780.49,553.61
2016,9,19,12,30,484.0,329.0,2.7,36.0,720.0,755.7,537.59
2016,9,19,12,45,527.5,302.0,2.75,36.5,722.0,741.58,528.57
2016,9,19,13,0,571.0,275.0,2.8,37.0,724.0,722.67,516.07
2016,9,19,13,15,562.5,271.0,2.85,36.5,703.5,682.31,490.02
2016,9,19,13,30,554.0,267.0,2.9,36.0,683.0,640.99,462.82
2016,9,19,13,45,484.0,284.5,2.95,36.0,638.5,579.07,419.08
2016,9,19,14,0,414.0,302.0,3.0,36.0,594.0,518.61,375.93
2016,9,19,14,15,399.5,290.5,3.05,35.5,560.5,472.91,343.77
2016,9,19,14,30,385.0,279.0,3.1,35.0,527.0,428.14,311.38
2016,9,19,14,45,345.5,269.5,3.2,35.0,481.0,375.79,272.43
2016,9,19,15,0,306.0,260.0,3.3,35.0,435.0,327.58,236.16
2016,9,19,15,15,285.5,240.0,3.35,34.0,393.0,281.08,201.42
2016,9,19,15,30,265.0,220.0,3.4,33.0,351.0,237.21,168.34
2016,9,19,15,45,236.0,196.5,3.45,32.5,304.5,194.52,136.55
2016,9,19,16,0,207.0,173.0,3.5,32.0,258.0,154.29,108.04
2016,9,19,16,15,181.0,146.5,3.25,31.0,213.0,116.5,84.0
2016,9,19,16,30,155.0,120.0,3.0,30.0,168.0,91.83,71.47
2016,9,19,16,45,127.5,92.5,2.8,29.0,127.0,72.67,55.72
2016,9,19,17,0,100.0,65.0,2.6,28.0,86.0,52.73,38.92
2016,9,19,17,15,71.0,42.0,2.5,27.0,55.0,35.14,23.82
2016,9,19,17,30,42.0,19.0,2.4,26.0,24.0,15.72,7.05
2016,9,19,17,45,21.0,9.5,2.3,25.0,12.0,8.5,0.0
2016,9,19,18,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,20,6,15,66.5,20.0,0.65,18.5,28.0,65.64,34.66
2016,9,20,6,30,133.0,40.0,0.8,19.0,56.0,135.07,104.01
2016,9,20,6,45,189.5,62.0,1.0,20.0,97.5,202.26,161.59
2016,9,20,7,0,246.0,84.0,1.2,21.0,139.0,273.88,221.05
2016,9,20,7,15,295.5,102.5,1.2,21.5,186.0,340.31,274.56
2016,9,20,7,30,345.0,121.0,1.2,22.0,233.0,410.59,328.97
2016,9,20,7,45,380.5,137.0,1.3,23.0,279.5,485.21,383.72
2016,9,20,8,0,416.0,153.0,1.4,24.0,326.0,547.31,427.52
2016,9,20,8,15,446.5,165.0,1.4,24.5,372.0,601.5,464.61
2016,9,20,8,30,477.0,177.0,1.4,25.0,418.0,655.98,500.86
2016,9,20,8,45,490.5,191.0,1.4,26.0,458.0,697.06,525.51
2016,9,20,9,0,504.0,205.0,1.4,27.0,498.0,736.65,548.6
2016,9,20,9,15,523.0,213.5,1.45,28.0,536.5,773.48,570.06
2016,9,20,9,30,542.0,222.0,1.5,29.0,575.0,808.59,590.0
2016,9,20,9,45,613.5,202.5,1.6,30.0,622.0,868.54,627.55
2016,9,20,10,0,685.0,183.0,1.7,31.0,669.0,922.16,658.64
2016,9,20,10,15,695.0,186.0,1.75,31.0,695.0,935.99,666.37
2016,9,20,10,30,705.0,189.0,1.8,31.0,721.0,946.53,672.57
2016,9,20,10,45,650.5,223.5,1.9,31.5,724.0,922.81,656.52
2016,9,20,11,0,596.0,258.0,2.0,32.0,727.0,890.82,634.05
2016,9,20,11,15,600.0,260.0,2.1,32.0,738.0,885.15,631.16
2016,9,20,11,30,604.0,262.0,2.2,32.0,749.0,880.01,628.27
2016,9,20,11,45,553.0,290.0,2.3,32.5,737.5,840.32,600.5
2016,9,20,12,0,502.0,318.0,2.4,33.0,726.0,802.72,574.11
2016,9,20,12,15,500.0,318.0,2.5,33.0,722.5,780.55,560.23
2016,9,20,12,30,498.0,318.0,2.6,33.0,719.0,756.39,544.72
2016,9,20,12,45,583.0,268.5,2.75,33.5,730.5,753.64,544.75
2016,9,20,13,0,668.0,219.0,2.9,34.0,742.0,746.47,541.19
2016,9,20,13,15,660.0,216.0,3.0,33.5,721.0,703.78,513.31
2016,9,20,13,30,652.0,213.0,3.1,33.0,700.0,659.79,483.98
2016,9,20,13,45,580.0,237.0,3.25,33.0,658.0,596.19,438.51
2016,9,20,14,0,508.0,261.0,3.4,33.0,616.0,540.14,397.62
2016,9,20,14,15,492.5,252.5,3.45,32.5,583.0,491.08,362.17
2016,9,20,14,30,477.0,244.0,3.5,32.0,550.0,442.83,326.3
2016,9,20,14,45,438.5,240.0,3.6,31.5,507.0,389.89,286.29
2016,9,20,15,0,400.0,236.0,3.7,31.0,464.0,340.43,248.25
2016,9,20,15,15,376.0,221.5,3.7,30.5,421.5,291.95,210.23
2016,9,20,15,30,352.0,207.0,3.7,30.0,379.0,246.19,174.25
2016,9,20,15,45,323.5,188.5,3.75,29.5,334.0,199.64,138.66
2016,9,20,16,0,295.0,170.0,3.8,29.0,289.0,156.82,108.13
2016,9,20,16,15,260.0,148.5,3.7,28.0,242.5,115.65,83.38
2016,9,20,16,30,225.0,127.0,3.6,27.0,196.0,93.18,73.54
2016,9,20,16,45,189.5,102.5,3.55,26.5,153.0,76.77,59.77
2016,9,20,17,0,154.0,78.0,3.5,26.0,110.0,59.71,45.12
2016,9,20,17,15,109.0,52.5,3.35,25.0,72.0,41.24,29.1
2016,9,20,17,30,64.0,27.0,3.2,24.0,34.0,21.97,12.02
2016,9,20,17,45,32.0,13.5,3.1,23.0,17.0,11.22,0.0
2016,9,20,18,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,21,6,15,34.5,22.0,2.3,14.0,26.0,46.75,21.54
2016,9,21,6,30,69.0,44.0,2.3,14.0,52.0,98.87,76.13
2016,9,21,6,45,118.0,68.0,2.3,14.5,90.5,160.04,130.04
2016,9,21,7,0,167.0,92.0,2.3,15.0,129.0,235.81,194.91
2016,9,21,7,15,202.0,114.0,2.35,15.5,170.5,292.66,242.62
2016,9,21,7,30,237.0,136.0,2.4,16.0,212.0,352.1,290.94
2016,9,21,7,45,294.0,144.0,2.45,16.5,254.5,412.4,339.22
2016,9,21,8,0,351.0,152.0,2.5,17.0,297.0,477.13,389.56
2016,9,21,8,15,426.5,156.5,2.55,17.5,354.5,574.61,463.34
2016,9,21,8,30,502.0,161.0,2.6,18.0,412.0,659.34,525.38
2016,9,21,8,45,449.0,193.5,2.7,18.5,434.0,662.12,523.11
2016,9,21,9,0,396.0,226.0,2.8,19.0,456.0,641.67,504.81
2016,9,21,9,15,351.5,255.5,2.85,19.5,470.5,639.56,499.79
2016,9,21,9,30,307.0,285.0,2.9,20.0,485.0,633.7,491.98
2016,9,21,9,45,349.5,292.0,3.0,20.5,530.0,684.28,527.94
2016,9,21,10,0,392.0,299.0,3.1,21.0,575.0,734.14,562.47
2016,9,21,10,15,594.0,224.5,3.25,21.0,661.0,875.34,666.26
2016,9,21,10,30,796.0,150.0,3.4,21.0,747.0,986.15,741.56
2016,9,21,10,45,747.0,181.0,3.6,21.5,752.5,972.72,730.72
2016,9,21,11,0,698.0,212.0,3.8,22.0,758.0,947.93,713.26
2016,9,21,11,15,703.0,213.0,3.95,22.0,770.0,941.05,709.16
2016,9,21,11,30,708.0,214.0,4.1,22.0,782.0,930.78,702.69
2016,9,21,11,45,671.5,235.5,4.25,22.5,776.0,898.98,679.68
2016,9,21,12,0,635.0,257.0,4.4,23.0,770.0,864.89,654.22
2016,9,21,12,15,594.0,273.5,4.5,23.0,751.0,818.57,621.4
2016,9,21,12,30,553.0,290.0,4.6,23.0,732.0,775.14,590.31
2016,9,21,12,45,587.5,269.0,4.7,23.5,732.0,756.83,577.54
2016,9,21,13,0,622.0,248.0,4.8,24.0,732.0,736.79,563.06
2016,9,21,13,15,621.0,240.0,4.85,23.5,712.0,696.26,534.81
2016,9,21,13,30,620.0,232.0,4.9,23.0,692.0,654.03,504.72
2016,9,21,13,45,578.5,239.5,4.95,23.0,656.5,596.37,460.99
2016,9,21,14,0,537.0,247.0,5.0,23.0,621.0,543.53,420.14
2016,9,21,14,15,524.0,239.0,5.05,22.5,588.5,494.85,382.75
2016,9,21,14,30,511.0,231.0,5.1,22.0,556.0,446.62,344.65
2016,9,21,14,45,533.0,210.0,5.2,21.5,529.5,402.41,308.38
2016,9,21,15,0,555.0,189.0,5.3,21.0,503.0,355.17,268.21
2016,9,21,15,15,529.5,180.0,5.25,20.5,459.0,301.18,222.54
2016,9,21,15,30,504.0,171.0,5.2,20.0,415.0,249.88,179.11
2016,9,21,15,45,515.5,148.5,5.2,19.5,375.0,196.85,134.12
2016,9,21,16,0,527.0,126.0,5.2,19.0,335.0,142.61,92.03
2016,9,21,16,15,483.0,114.5,5.05,18.0,285.5,93.8,65.66
2016,9,21,16,30,439.0,103.0,4.9,17.0,236.0,74.93,60.63
2016,9,21,16,45,435.5,83.0,4.75,16.5,192.5,61.76,49.07
2016,9,21,17,0,432.0,63.0,4.6,16.0,149.0,50.05,38.53
2016,9,21,17,15,336.0,48.5,4.3,15.5,103.5,37.45,26.97
2016,9,21,17,30,240.0,34.0,4.0,15.0,58.0,26.64,16.17
2016,9,21,17,45,120.0,17.0,3.75,14.5,29.0,13.45,0.0
2016,9,21,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,22,6,15,137.5,22.0,4.15,10.0,37.5,112.72,54.74
2016,9,22,6,30,275.0,44.0,4.3,10.0,75.0,230.53,186.13
2016,9,22,6,45,373.5,56.5,4.5,10.5,124.0,316.01,264.8
2016,9,22,7,0,472.0,69.0,4.7,11.0,173.0,413.96,350.9
2016,9,22,7,15,534.5,78.5,4.7,11.5,225.5,492.58,417.81
2016,9,22,7,30,597.0,88.0,4.7,12.0,278.0,575.01,485.09
2016,9,22,7,45,642.0,94.5,4.75,12.5,330.5,643.71,538.04
2016,9,22,8,0,687.0,101.0,4.8,13.0,383.0,713.56,589.95
2016,9,22,8,15,717.0,106.0,4.7,13.5,433.5,769.5,628.98
2016,9,22,8,30,747.0,111.0,4.6,14.0,484.0,824.6,666.29
2016,9,22,8,45,769.0,115.5,4.6,14.5,530.0,870.52,696.56
2016,9,22,9,0,791.0,120.0,4.6,15.0,576.0,914.38,724.86
2016,9,22,9,15,807.5,123.0,4.6,15.5,616.5,942.59,741.56
2016,9,22,9,30,824.0,126.0,4.6,16.0,657.0,974.2,760.66
2016,9,22,9,45,848.0,122.5,4.7,16.5,694.0,1002.58,778.22
2016,9,22,10,0,872.0,119.0,4.8,17.0,731.0,1027.54,793.42
2016,9,22,10,15,880.0,120.5,4.85,17.0,758.0,1038.71,800.21
2016,9,22,10,30,888.0,122.0,4.9,17.0,785.0,1045.97,804.56
2016,9,22,10,45,874.5,133.0,5.0,17.5,800.0,1038.6,797.84
2016,9,22,11,0,861.0,144.0,5.1,18.0,815.0,1027.11,788.51
2016,9,22,11,15,864.5,144.5,5.1,18.0,826.5,1017.03,781.06
2016,9,22,11,30,868.0,145.0,5.1,18.0,838.0,1003.1,771.06
2016,9,22,11,45,861.0,149.5,5.2,18.5,839.5,979.77,753.9
2016,9,22,12,0,854.0,154.0,5.3,19.0,841.0,953.08,734.49
2016,9,22,12,15,852.5,153.5,5.35,19.0,835.5,923.0,713.8
2016,9,22,12,30,851.0,153.0,5.4,19.0,830.0,889.75,690.81
2016,9,22,12,45,866.0,142.0,5.5,19.5,821.5,856.4,666.62
2016,9,22,13,0,881.0,131.0,5.6,20.0,813.0,819.02,639.46
2016,9,22,13,15,875.0,129.5,5.55,20.0,791.0,771.89,605.27
2016,9,22,13,30,869.0,128.0,5.5,20.0,769.0,722.6,567.53
2016,9,22,13,45,846.5,132.0,5.5,20.0,737.0,666.27,523.71
2016,9,22,14,0,824.0,136.0,5.5,20.0,705.0,609.78,478.81
2016,9,22,14,15,810.0,133.0,5.45,19.5,668.5,551.55,432.34
2016,9,22,14,30,796.0,130.0,5.4,19.0,632.0,493.14,384.29
2016,9,22,14,45,786.5,123.0,5.4,19.0,591.5,430.7,331.03
2016,9,22,15,0,777.0,116.0,5.4,19.0,551.0,369.98,277.71
2016,9,22,15,15,753.0,111.5,5.3,18.5,504.0,307.51,222.8
2016,9,22,15,30,729.0,107.0,5.2,18.0,457.0,247.22,169.73
2016,9,22,15,45,719.5,95.5,5.15,18.0,409.5,185.84,117.03
2016,9,22,16,0,710.0,84.0,5.1,18.0,362.0,125.5,71.31
2016,9,22,16,15,665.5,78.0,4.95,17.5,309.0,69.88,44.0
2016,9,22,16,30,621.0,72.0,4.8,17.0,256.0,53.52,41.8
2016,9,22,16,45,574.0,61.5,4.65,16.5,205.0,46.88,35.94
2016,9,22,17,0,527.0,51.0,4.5,16.0,154.0,39.92,29.59
2016,9,22,17,15,419.5,40.5,4.25,15.5,106.5,32.47,22.57
2016,9,22,17,30,312.0,30.0,4.0,15.0,59.0,24.81,14.25
2016,9,22,17,45,156.0,15.0,3.75,14.5,29.5,13.64,0.0
2016,9,22,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,23,6,15,201.0,16.5,1.7,10.5,39.0,137.34,58.62
2016,9,23,6,30,402.0,33.0,1.8,11.0,78.0,285.49,227.96
2016,9,23,6,45,503.0,40.5,1.9,11.5,128.5,375.25,309.71
2016,9,23,7,0,604.0,48.0,2.0,12.0,179.0,469.49,390.74
2016,9,23,7,15,660.0,53.5,2.2,13.0,232.0,544.5,452.06
2016,9,23,7,30,716.0,59.0,2.4,14.0,285.0,622.5,511.32
2016,9,23,7,45,757.5,62.5,2.65,15.0,338.5,689.21,559.77
2016,9,23,8,0,799.0,66.0,2.9,16.0,392.0,756.6,607.09
2016,9,23,8,15,725.0,90.0,3.15,17.0,414.0,756.19,603.41
2016,9,23,8,30,651.0,114.0,3.4,18.0,436.0,743.25,590.92
2016,9,23,8,45,769.0,95.0,3.65,19.0,510.5,839.97,658.26
2016,9,23,9,0,887.0,76.0,3.9,20.0,585.0,935.04,721.66
2016,9,23,9,15,900.0,78.0,4.0,20.5,625.5,966.73,740.26
2016,9,23,9,30,913.0,80.0,4.1,21.0,666.0,995.17,757.02
2016,9,23,9,45,926.0,80.0,4.25,21.5,700.5,1017.68,770.04
2016,9,23,10,0,939.0,80.0,4.4,22.0,735.0,1036.54,780.69
2016,9,23,10,15,945.0,81.0,4.45,22.5,762.0,1045.78,784.34
2016,9,23,10,30,951.0,82.0,4.5,23.0,789.0,1050.96,785.46
2016,9,23,10,45,953.5,83.5,4.55,23.5,808.0,1049.13,782.26
2016,9,23,11,0,956.0,85.0,4.6,24.0,827.0,1043.17,776.51
2016,9,23,11,15,958.0,85.5,4.6,24.0,837.5,1031.46,768.21
2016,9,23,11,30,960.0,86.0,4.6,24.0,848.0,1015.7,757.38
2016,9,23,11,45,958.5,86.5,4.65,24.5,850.5,992.68,740.74
2016,9,23,12,0,957.0,87.0,4.7,25.0,853.0,965.91,721.7
2016,9,23,12,15,955.0,87.0,4.75,25.0,847.0,934.53,701.01
2016,9,23,12,30,953.0,87.0,4.8,25.0,841.0,899.72,677.9
2016,9,23,12,45,941.5,90.5,4.85,25.5,825.5,857.57,648.27
2016,9,23,13,0,930.0,94.0,4.9,26.0,810.0,812.94,616.81
2016,9,23,13,15,924.0,93.0,4.95,26.0,788.0,765.6,584.44
2016,9,23,13,30,918.0,92.0,5.0,26.0,766.0,715.96,548.92
2016,9,23,13,45,909.0,91.0,5.05,26.0,736.5,662.38,508.49
2016,9,23,14,0,900.0,90.0,5.1,26.0,707.0,607.25,465.8
2016,9,23,14,15,888.0,88.5,5.1,25.5,671.0,548.83,420.09
2016,9,23,14,30,876.0,87.0,5.1,25.0,635.0,489.74,372.28
2016,9,23,14,45,859.5,85.0,5.1,25.0,592.5,427.98,320.2
2016,9,23,15,0,843.0,83.0,5.1,25.0,550.0,364.02,265.12
2016,9,23,15,15,821.5,80.0,4.95,24.5,503.0,300.49,209.9
2016,9,23,15,30,800.0,77.0,4.8,24.0,456.0,238.68,156.15
2016,9,23,15,45,772.5,72.5,4.7,23.5,406.0,176.68,104.86
2016,9,23,16,0,745.0,68.0,4.6,23.0,356.0,117.76,62.61
2016,9,23,16,15,703.5,63.5,4.35,22.5,303.5,61.87,37.29
2016,9,23,16,30,662.0,59.0,4.1,22.0,251.0,47.67,35.87
2016,9,23,16,45,605.5,51.5,3.9,21.5,200.0,38.97,28.3
2016,9,23,17,0,549.0,44.0,3.7,21.0,149.0,34.19,23.96
2016,9,23,17,15,442.5,35.0,3.3,20.0,102.0,27.81,18.07
2016,9,23,17,30,336.0,26.0,2.9,19.0,55.0,21.29,10.7
2016,9,23,17,45,168.0,13.0,2.55,18.0,27.5,11.82,0.0
2016,9,23,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,24,6,15,225.5,14.0,1.0,13.0,39.0,142.11,48.59
2016,9,24,6,30,451.0,28.0,1.2,14.0,78.0,299.99,235.28
2016,9,24,6,45,544.5,35.5,1.45,15.0,128.0,388.57,315.17
2016,9,24,7,0,638.0,43.0,1.7,16.0,178.0,485.57,396.55
2016,9,24,7,15,692.0,47.5,1.85,17.0,231.5,559.12,454.99
2016,9,24,7,30,746.0,52.0,2.0,18.0,285.0,635.55,511.48
2016,9,24,7,45,781.5,55.5,2.15,19.0,338.0,698.59,555.57
2016,9,24,8,0,817.0,59.0,2.3,20.0,391.0,754.12,592.67
2016,9,24,8,15,841.5,62.0,2.5,21.0,441.0,806.69,626.89
2016,9,24,8,30,866.0,65.0,2.7,22.0,491.0,857.87,659.31
2016,9,24,8,45,883.0,67.5,2.9,23.0,537.0,899.75,684.65
2016,9,24,9,0,900.0,70.0,3.1,24.0,583.0,939.06,707.9
2016,9,24,9,15,913.0,71.5,3.15,24.5,623.5,970.37,725.8
2016,9,24,9,30,926.0,73.0,3.2,25.0,664.0,998.4,741.47
2016,9,24,9,45,935.5,74.5,3.25,26.0,698.5,1019.46,751.04
2016,9,24,10,0,945.0,76.0,3.3,27.0,733.0,1036.73,758.2
2016,9,24,10,15,951.5,77.0,3.25,27.5,760.0,1046.44,761.24
2016,9,24,10,30,958.0,78.0,3.2,28.0,787.0,1052.08,761.84
2016,9,24,10,45,962.0,79.0,3.2,28.5,806.0,1051.09,758.8
2016,9,24,11,0,966.0,80.0,3.2,29.0,825.0,1045.92,753.32
2016,9,24,11,15,968.5,80.0,3.15,29.0,836.5,1033.98,744.81
2016,9,24,11,30,971.0,80.0,3.1,29.0,848.0,1017.94,733.88
2016,9,24,11,45,971.0,80.5,3.05,29.5,850.5,996.09,717.93
2016,9,24,12,0,971.0,81.0,3.0,30.0,853.0,970.37,699.69
2016,9,24,12,15,969.5,81.0,2.95,30.0,848.0,939.03,679.33
2016,9,24,12,30,968.0,81.0,2.9,30.0,843.0,904.17,656.7
2016,9,24,12,45,959.5,83.5,2.9,30.5,828.0,862.92,628.89
2016,9,24,13,0,951.0,86.0,2.9,31.0,813.0,818.93,599.21
2016,9,24,13,15,946.0,85.0,2.9,31.0,791.5,771.46,568.19
2016,9,24,13,30,941.0,84.0,2.9,31.0,770.0,721.53,534.24
2016,9,24,13,45,932.0,83.5,2.95,31.0,740.5,667.37,495.3
2016,9,24,14,0,923.0,83.0,3.0,31.0,711.0,611.61,454.03
2016,9,24,14,15,912.0,81.0,3.0,30.5,675.0,552.06,409.38
2016,9,24,14,30,901.0,79.0,3.0,30.0,639.0,491.7,362.45
2016,9,24,14,45,886.0,77.0,3.05,30.0,596.5,429.21,311.64
2016,9,24,15,0,871.0,75.0,3.1,30.0,554.0,366.92,259.44
2016,9,24,15,15,851.0,72.5,3.05,29.5,507.0,303.29,205.66
2016,9,24,15,30,831.0,70.0,3.0,29.0,460.0,237.16,149.93
2016,9,24,15,45,787.0,70.0,3.0,29.0,406.5,174.71,100.13
2016,9,24,16,0,743.0,70.0,3.0,29.0,353.0,117.36,61.15
2016,9,24,16,15,700.0,65.0,2.6,28.0,300.0,61.25,37.23
2016,9,24,16,30,657.0,60.0,2.2,27.0,247.0,44.52,32.41
2016,9,24,16,45,571.5,54.5,1.85,26.0,193.0,41.46,29.85
2016,9,24,17,0,486.0,49.0,1.5,25.0,139.0,38.48,27.15
2016,9,24,17,15,375.0,37.5,1.4,24.0,93.5,30.09,19.56
2016,9,24,17,30,264.0,26.0,1.3,23.0,48.0,21.39,9.86
2016,9,24,17,45,132.0,13.0,1.2,22.0,24.0,11.82,0.0
2016,9,24,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,6,15,198.5,15.0,1.5,16.0,36.5,132.76,31.03
2016,9,25,6,30,397.0,30.0,1.8,17.0,73.0,279.95,216.81
2016,9,25,6,45,497.5,38.5,2.1,18.0,122.5,369.97,297.94
2016,9,25,7,0,598.0,47.0,2.4,19.0,172.0,464.67,377.68
2016,9,25,7,15,655.0,52.5,2.55,20.0,225.0,539.97,438.01
2016,9,25,7,30,712.0,58.0,2.7,21.0,278.0,618.35,496.24
2016,9,25,7,45,748.5,62.5,2.85,22.0,330.5,682.14,541.06
2016,9,25,8,0,785.0,67.0,3.0,23.0,383.0,746.25,584.47
2016,9,25,8,15,811.0,70.5,3.2,24.0,433.0,799.97,619.34
2016,9,25,8,30,837.0,74.0,3.4,25.0,483.0,852.37,652.45
2016,9,25,8,45,849.0,79.0,3.65,26.0,527.5,892.23,676.48
2016,9,25,9,0,861.0,84.0,3.9,27.0,572.0,919.81,691.85
2016,9,25,9,15,875.5,86.5,4.0,28.0,612.5,952.7,709.91
2016,9,25,9,30,890.0,89.0,4.1,29.0,653.0,982.48,725.65
2016,9,25,9,45,891.5,94.5,4.25,30.0,685.0,999.69,733.28
2016,9,25,10,0,893.0,100.0,4.4,31.0,717.0,1012.98,738.45
2016,9,25,10,15,901.0,101.5,4.35,31.5,744.5,1024.13,742.7
2016,9,25,10,30,909.0,103.0,4.3,32.0,772.0,1031.39,744.55
2016,9,25,10,45,877.0,122.5,4.3,32.5,781.0,1026.05,738.71
2016,9,25,11,0,845.0,142.0,4.3,33.0,790.0,1005.91,723.58
2016,9,25,11,15,848.5,142.5,4.2,33.0,801.5,995.81,716.14
2016,9,25,11,30,852.0,143.0,4.1,33.0,813.0,981.93,706.32
2016,9,25,11,45,821.0,160.0,4.0,33.5,807.5,949.5,683.2
2016,9,25,12,0,790.0,177.0,3.9,34.0,802.0,920.34,662.46
2016,9,25,12,15,788.5,176.5,3.8,34.0,797.0,891.07,643.07
2016,9,25,12,30,787.0,176.0,3.7,34.0,792.0,858.82,621.74
2016,9,25,12,45,796.5,168.5,3.6,34.5,782.5,821.75,595.98
2016,9,25,13,0,806.0,161.0,3.5,35.0,773.0,786.08,570.92
2016,9,25,13,15,799.0,159.0,3.4,35.0,751.5,740.47,539.15
2016,9,25,13,30,792.0,157.0,3.3,35.0,730.0,694.39,506.5
2016,9,25,13,45,745.5,169.5,3.2,35.0,692.5,633.87,462.83
2016,9,25,14,0,699.0,182.0,3.1,35.0,655.0,575.45,419.94
2016,9,25,14,15,683.0,177.5,3.0,34.5,619.5,520.28,379.55
2016,9,25,14,30,667.0,173.0,2.9,34.0,584.0,465.51,338.23
2016,9,25,14,45,632.5,171.0,2.85,34.0,539.5,406.27,292.13
2016,9,25,15,0,598.0,169.0,2.8,34.0,495.0,347.72,245.78
2016,9,25,15,15,570.5,160.5,2.65,33.5,449.5,291.42,200.86
2016,9,25,15,30,543.0,152.0,2.5,33.0,404.0,238.01,158.28
2016,9,25,15,45,509.5,140.5,2.35,32.5,356.0,184.49,117.5
2016,9,25,16,0,476.0,129.0,2.2,32.0,308.0,135.12,84.13
2016,9,25,16,15,428.5,115.0,1.95,30.5,258.0,88.0,61.49
2016,9,25,16,30,381.0,101.0,1.7,29.0,208.0,73.91,56.76
2016,9,25,16,45,325.5,83.0,1.5,28.0,161.0,61.89,46.74
2016,9,25,17,0,270.0,65.0,1.3,27.0,114.0,49.38,35.97
2016,9,25,17,15,189.5,44.5,1.3,26.0,73.0,34.34,22.77
2016,9,25,17,30,109.0,24.0,1.3,25.0,32.0,18.75,7.0
2016,9,25,17,45,54.5,12.0,1.3,24.0,16.0,10.91,0.0
2016,9,25,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,6,15,146.5,17.0,1.1,20.5,32.5,109.81,10.27
2016,9,26,6,30,293.0,34.0,1.1,21.0,65.0,228.59,172.75
2016,9,26,6,45,399.0,45.0,1.1,22.0,113.0,320.01,252.37
2016,9,26,7,0,505.0,56.0,1.1,23.0,161.0,421.76,334.48
2016,9,26,7,15,568.0,64.0,1.3,24.0,213.0,499.54,395.43
2016,9,26,7,30,631.0,72.0,1.5,25.0,265.0,581.35,456.07
2016,9,26,7,45,678.0,76.5,1.75,26.5,317.5,649.7,502.93
2016,9,26,8,0,725.0,81.0,2.0,28.0,370.0,719.4,548.91
2016,9,26,8,15,754.5,85.5,2.1,29.0,420.0,770.35,580.41
2016,9,26,8,30,784.0,90.0,2.2,30.0,470.0,825.31,613.87
2016,9,26,8,45,806.5,92.5,2.35,31.0,516.0,870.04,640.06
2016,9,26,9,0,829.0,95.0,2.5,32.0,562.0,912.58,664.4
2016,9,26,9,15,844.5,98.0,2.5,32.5,602.5,946.53,682.93
2016,9,26,9,30,860.0,101.0,2.5,33.0,643.0,977.4,699.36
2016,9,26,9,45,869.5,103.5,2.5,33.5,677.0,998.43,709.49
2016,9,26,10,0,879.0,106.0,2.5,34.0,711.0,1005.23,710.81
2016,9,26,10,15,887.0,107.5,2.4,34.0,738.0,1016.14,715.44
2016,9,26,10,30,895.0,109.0,2.3,34.0,765.0,1023.23,717.73
2016,9,26,10,45,897.0,112.0,2.25,34.5,783.5,1022.15,714.19
2016,9,26,11,0,899.0,115.0,2.2,35.0,802.0,1017.12,708.47
2016,9,26,11,15,902.0,115.5,2.1,35.0,813.0,1006.42,700.37
2016,9,26,11,30,905.0,116.0,2.0,35.0,824.0,991.87,690.09
2016,9,26,11,45,900.5,119.0,1.95,35.5,825.5,969.19,674.16
2016,9,26,12,0,896.0,122.0,1.9,36.0,827.0,943.05,656.3
2016,9,26,12,15,894.5,121.5,1.9,36.0,821.5,912.65,637.81
2016,9,26,12,30,893.0,121.0,1.9,36.0,816.0,879.02,617.27
2016,9,26,12,45,909.5,110.0,1.9,36.5,807.5,846.24,595.96
2016,9,26,13,0,926.0,99.0,1.9,37.0,799.0,809.19,571.91
2016,9,26,13,15,920.0,98.0,1.95,37.0,777.0,761.8,542.62
2016,9,26,13,30,914.0,97.0,2.0,37.0,755.0,712.12,509.91
2016,9,26,13,45,900.5,97.5,2.15,37.0,724.5,657.2,472.56
2016,9,26,14,0,887.0,98.0,2.3,37.0,694.0,601.18,433.07
2016,9,26,14,15,875.0,96.0,2.4,36.5,657.5,542.82,391.1
2016,9,26,14,30,863.0,94.0,2.5,36.0,621.0,482.91,346.27
2016,9,26,14,45,843.5,92.0,2.7,36.0,578.0,419.88,296.99
2016,9,26,15,0,824.0,90.0,2.9,36.0,535.0,357.75,246.77
2016,9,26,15,15,801.0,86.5,2.95,35.5,488.0,294.53,195.12
2016,9,26,15,30,778.0,83.0,3.0,35.0,441.0,233.29,144.99
2016,9,26,15,45,746.5,78.5,3.15,34.5,390.0,172.23,97.7
2016,9,26,16,0,715.0,74.0,3.3,34.0,339.0,110.61,56.45
2016,9,26,16,15,669.0,68.5,2.9,32.5,286.5,55.59,40.76
2016,9,26,16,30,623.0,63.0,2.5,31.0,234.0,47.13,33.99
2016,9,26,16,45,550.0,55.0,2.2,30.0,182.5,42.2,29.87
2016,9,26,17,0,477.0,47.0,1.9,29.0,131.0,37.14,25.42
2016,9,26,17,15,361.0,35.5,1.75,28.0,86.0,28.67,17.8
2016,9,26,17,30,245.0,24.0,1.6,27.0,41.0,19.9,6.38
2016,9,26,17,45,122.5,12.0,1.5,26.0,20.5,10.91,0.0
2016,9,26,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,9,27,6,15,179.0,15.5,0.2,22.5,33.5,122.85,0.0
2016,9,27,6,30,358.0,31.0,0.2,23.0,67.0,260.67,192.56
2016,9,27,6,45,459.5,40.5,0.2,24.0,115.5,350.61,269.97
2016,9,27,7,0,561.0,50.0,0.2,25.0,164.0,450.45,347.81
2016,9,27,7,15,621.0,56.5,0.2,25.5,216.5,526.53,404.8
2016,9,27,7,30,681.0,63.0,0.2,26.0,269.0,606.35,460.11
2016,9,27,7,45,722.0,67.5,0.25,27.0,322.0,667.58,499.26
2016,9,27,8,0,763.0,72.0,0.3,28.0,375.0,734.27,540.49
2016,9,27,8,15,790.5,76.0,0.65,29.0,425.0,789.04,577.23
2016,9,27,8,30,818.0,80.0,1.0,30.0,475.0,842.59,612.46
2016,9,27,8,45,837.0,83.5,1.35,31.0,520.5,886.16,640.32
2016,9,27,9,0,856.0,87.0,1.7,32.0,566.0,927.29,666.01
2016,9,27,9,15,870.5,89.0,1.85,32.5,606.5,949.72,678.46
2016,9,27,9,30,885.0,91.0,2.0,33.0,647.0,978.55,695.12
2016,9,27,9,45,900.0,91.0,2.2,33.5,682.0,1002.13,708.91
2016,9,27,10,0,915.0,91.0,2.4,34.0,717.0,1022.2,720.55
2016,9,27,10,15,922.0,92.5,2.45,34.0,744.0,1032.37,726.05
2016,9,27,10,30,929.0,94.0,2.5,34.0,771.0,1038.56,729.34
2016,9,27,10,45,931.0,96.0,2.65,34.5,789.0,1036.35,727.1
2016,9,27,11,0,933.0,98.0,2.8,35.0,807.0,1030.09,722.52
2016,9,27,11,15,935.5,99.0,2.9,35.0,818.0,1019.16,716.18
2016,9,27,11,30,938.0,100.0,3.0,35.0,829.0,1004.25,707.46
2016,9,27,11,45,928.0,105.0,3.1,35.5,829.0,978.18,690.34
2016,9,27,12,0,918.0,110.0,3.2,36.0,829.0,948.7,671.15
2016,9,27,12,15,916.5,110.0,3.3,36.0,823.0,918.27,652.7
2016,9,27,12,30,915.0,110.0,3.4,36.0,817.0,884.52,631.97
2016,9,27,12,45,897.0,116.0,3.5,36.0,799.5,840.44,604.31
2016,9,27,13,0,879.0,122.0,3.6,36.0,782.0,799.56,578.51
2016,9,27,13,15,872.0,120.5,3.65,35.5,759.5,751.69,548.12
2016,9,27,13,30,865.0,119.0,3.7,35.0,737.0,701.81,514.33
2016,9,27,13,45,841.5,123.0,3.75,35.0,704.0,645.28,473.72
2016,9,27,14,0,818.0,127.0,3.8,35.0,671.0,588.72,432.04
2016,9,27,14,15,803.5,124.0,3.8,34.5,635.0,530.64,388.93
2016,9,27,14,30,789.0,121.0,3.8,34.0,599.0,472.47,344.27
2016,9,27,14,45,744.5,125.5,3.85,34.0,551.5,407.12,292.67
2016,9,27,15,0,700.0,130.0,3.9,34.0,504.0,347.35,244.31
2016,9,27,15,15,673.0,124.0,3.85,33.5,457.5,287.55,195.55
2016,9,27,15,30,646.0,118.0,3.8,33.0,411.0,230.51,149.14
2016,9,27,15,45,580.5,116.5,3.75,32.5,357.0,174.9,107.61
2016,9,27,16,0,515.0,115.0,3.7,32.0,303.0,125.08,75.74
2016,9,27,16,15,465.5,103.0,3.25,31.0,253.0,77.38,59.18
2016,9,27,16,30,416.0,91.0,2.8,30.0,203.0,67.05,50.82
2016,9,27,16,45,331.5,76.0,2.4,29.0,153.0,56.94,42.34
2016,9,27,17,0,247.0,61.0,2.0,28.0,103.0,46.48,33.26
2016,9,27,17,15,168.5,40.0,1.8,26.5,64.0,30.94,19.65
2016,9,27,17,30,90.0,19.0,1.6,25.0,25.0,14.86,2.01
2016,9,27,17,45,45.0,9.5,1.45,24.0,12.5,8.64,0.0
2016,9,27,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,28,6,15,133.5,16.0,1.05,20.5,29.5,98.49,0.0
2016,9,28,6,30,267.0,32.0,1.1,21.0,59.0,213.04,158.79
2016,9,28,6,45,365.0,45.0,1.2,22.0,105.0,300.14,236.55
2016,9,28,7,0,463.0,58.0,1.3,23.0,151.0,397.22,315.95
2016,9,28,7,15,525.5,67.0,1.35,23.5,201.5,473.97,376.86
2016,9,28,7,30,588.0,76.0,1.4,24.0,252.0,554.72,437.87
2016,9,28,7,45,633.0,82.0,1.45,25.0,303.5,621.67,484.06
2016,9,28,8,0,678.0,88.0,1.5,26.0,355.0,689.88,529.23
2016,9,28,8,15,708.5,93.5,1.4,27.0,404.0,745.91,562.86
2016,9,28,8,30,739.0,99.0,1.3,28.0,453.0,801.22,594.57
2016,9,28,8,45,763.0,102.5,1.25,29.5,498.0,846.9,618.04
2016,9,28,9,0,787.0,106.0,1.2,31.0,543.0,885.43,636.12
2016,9,28,9,15,803.0,109.0,1.2,31.5,583.0,918.86,653.84
2016,9,28,9,30,819.0,112.0,1.2,32.0,623.0,949.34,669.55
2016,9,28,9,45,836.5,112.0,1.2,32.5,658.0,974.56,681.94
2016,9,28,10,0,854.0,112.0,1.2,33.0,693.0,996.4,692.27
2016,9,28,10,15,862.5,113.5,1.25,33.5,719.5,1007.47,697.02
2016,9,28,10,30,871.0,115.0,1.3,34.0,746.0,1014.73,699.72
2016,9,28,10,45,878.0,115.5,1.4,34.5,765.5,1004.91,693.11
2016,9,28,11,0,885.0,116.0,1.5,35.0,785.0,1001.96,690.91
2016,9,28,11,15,888.0,116.5,1.6,35.0,796.0,991.27,685.43
2016,9,28,11,30,891.0,117.0,1.7,35.0,807.0,976.79,677.73
2016,9,28,11,45,892.0,117.0,1.85,35.0,809.5,956.18,666.87
2016,9,28,12,0,893.0,117.0,2.0,35.0,812.0,931.98,653.66
2016,9,28,12,15,891.0,117.0,2.15,35.0,806.5,901.69,636.42
2016,9,28,12,30,889.0,117.0,2.3,35.0,801.0,868.21,616.91
2016,9,28,12,45,869.0,124.0,2.5,35.0,782.5,830.38,594.62
2016,9,28,13,0,849.0,131.0,2.7,35.0,764.0,784.19,566.35
2016,9,28,13,15,842.0,129.5,2.85,34.5,742.0,737.47,537.04
2016,9,28,13,30,835.0,128.0,3.0,34.0,720.0,688.82,504.72
2016,9,28,13,45,823.0,126.0,3.15,34.0,690.5,634.92,466.6
2016,9,28,14,0,811.0,124.0,3.3,34.0,661.0,580.1,426.62
2016,9,28,14,15,797.0,121.0,3.4,33.5,625.0,522.7,384.13
2016,9,28,14,30,783.0,118.0,3.5,33.0,589.0,465.17,339.96
2016,9,28,14,45,758.0,116.5,3.6,33.0,546.0,402.55,290.02
2016,9,28,15,0,733.0,115.0,3.7,33.0,503.0,343.37,241.44
2016,9,28,15,15,706.5,109.5,3.7,32.0,456.5,282.35,191.64
2016,9,28,15,30,680.0,104.0,3.7,31.0,410.0,223.95,143.93
2016,9,28,15,45,634.0,100.0,3.7,30.5,359.0,166.99,100.15
2016,9,28,16,0,588.0,96.0,3.7,30.0,308.0,115.7,66.81
2016,9,28,16,15,537.0,87.0,3.5,29.0,257.5,66.18,50.32
2016,9,28,16,30,486.0,78.0,3.3,28.0,207.0,59.65,45.02
2016,9,28,16,45,403.5,66.5,3.15,27.0,157.5,50.18,36.97
2016,9,28,17,0,321.0,55.0,3.0,26.0,108.0,42.17,29.88
2016,9,28,17,15,220.0,38.0,2.85,24.5,68.0,29.55,18.53
2016,9,28,17,30,119.0,21.0,2.7,23.0,28.0,16.53,0.64
2016,9,28,17,45,59.5,10.5,2.55,22.0,14.0,9.55,0.0
2016,9,28,18,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
