Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,29,6,15,143.0,15.5,0.4,15.5,29.0,104.15,0.0
2016,9,29,6,30,286.0,31.0,0.4,16.0,58.0,222.39,166.77
2016,9,29,6,45,387.0,42.0,0.4,16.5,104.0,309.99,246.86
2016,9,29,7,0,488.0,53.0,0.4,17.0,150.0,407.65,327.22
2016,9,29,7,15,551.0,61.0,0.4,18.0,201.0,484.32,386.89
2016,9,29,7,30,614.0,69.0,0.4,19.0,252.0,565.11,445.73
2016,9,29,7,45,659.0,74.5,0.4,20.0,303.5,632.19,490.72
2016,9,29,8,0,704.0,80.0,0.4,21.0,355.0,700.56,534.52
2016,9,29,8,15,734.0,84.5,0.4,22.0,403.5,755.62,567.38
2016,9,29,8,30,764.0,89.0,0.4,23.0,452.0,805.27,595.6
2016,9,29,8,45,787.5,91.5,0.45,24.5,497.5,850.09,619.61
2016,9,29,9,0,811.0,94.0,0.5,26.0,543.0,892.82,641.67
2016,9,29,9,15,827.0,96.5,0.6,27.0,582.5,925.98,659.6
2016,9,29,9,30,843.0,99.0,0.7,28.0,622.0,956.16,675.64
2016,9,29,9,45,860.5,98.5,0.85,29.0,657.0,980.88,689.25
2016,9,29,10,0,878.0,98.0,1.0,30.0,692.0,991.94,694.51
2016,9,29,10,15,886.0,99.5,1.1,30.5,718.5,1002.68,700.24
2016,9,29,10,30,894.0,101.0,1.2,31.0,745.0,1009.6,703.72
2016,9,29,10,45,899.0,102.0,1.3,31.5,764.0,1009.09,702.81
2016,9,29,11,0,904.0,103.0,1.4,32.0,783.0,1004.66,699.69
2016,9,29,11,15,907.0,103.5,1.5,32.0,794.0,993.82,694.16
2016,9,29,11,30,910.0,104.0,1.6,32.0,805.0,979.1,686.34
2016,9,29,11,45,911.0,104.5,1.75,32.5,807.5,958.73,674.27
2016,9,29,12,0,912.0,105.0,1.9,33.0,810.0,934.68,659.82
2016,9,29,12,15,910.5,104.5,1.95,33.0,804.5,903.85,641.25
2016,9,29,12,30,909.0,104.0,2.0,33.0,799.0,869.74,620.52
2016,9,29,12,45,906.5,102.5,2.15,33.0,785.5,830.69,597.26
2016,9,29,13,0,904.0,101.0,2.3,33.0,772.0,788.77,571.69
2016,9,29,13,15,898.0,100.0,2.4,33.0,750.0,742.18,542.2
2016,9,29,13,30,892.0,99.0,2.5,33.0,728.0,693.39,508.7
2016,9,29,13,45,884.0,97.0,2.6,33.0,699.0,640.44,471.14
2016,9,29,14,0,876.0,95.0,2.7,33.0,670.0,585.98,431.24
2016,9,29,14,15,863.5,93.0,2.75,32.5,634.0,527.98,388.07
2016,9,29,14,30,851.0,91.0,2.8,32.0,598.0,468.53,342.18
2016,9,29,14,45,834.5,88.0,2.9,32.0,556.5,406.56,292.23
2016,9,29,15,0,818.0,85.0,3.0,32.0,515.0,345.2,241.27
2016,9,29,15,15,795.5,81.5,3.1,31.5,468.0,282.69,189.14
2016,9,29,15,30,773.0,78.0,3.2,31.0,421.0,222.1,138.71
2016,9,29,15,45,741.0,73.5,3.3,30.5,371.0,161.57,91.47
2016,9,29,16,0,709.0,69.0,3.4,30.0,321.0,104.76,54.47
2016,9,29,16,15,662.0,63.5,3.35,28.5,269.0,46.59,33.92
2016,9,29,16,30,615.0,58.0,3.3,27.0,217.0,43.64,31.63
2016,9,29,16,45,541.0,50.0,3.3,26.0,166.5,38.55,27.24
2016,9,29,17,0,467.0,42.0,3.3,25.0,116.0,33.33,22.51
2016,9,29,17,15,343.0,30.5,3.3,23.5,73.5,24.68,14.45
2016,9,29,17,30,219.0,19.0,3.3,22.0,31.0,15.7,0.0
2016,9,29,17,45,109.5,9.5,3.35,21.0,15.5,8.64,0.0
2016,9,29,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,6,15,177.5,14.0,1.8,11.5,30.5,97.9,0.0
2016,9,30,6,30,355.0,28.0,1.9,12.0,61.0,256.51,195.19
2016,9,30,6,45,462.0,36.5,2.05,12.5,108.5,347.63,284.28
2016,9,30,7,0,569.0,45.0,2.2,13.0,156.0,449.39,372.38
2016,9,30,7,15,630.0,51.0,2.15,13.5,208.0,520.78,432.01
2016,9,30,7,30,691.0,57.0,2.1,14.0,260.0,601.24,493.85
2016,9,30,7,45,733.0,61.0,2.1,14.5,312.5,667.41,542.09
2016,9,30,8,0,775.0,65.0,2.1,15.0,365.0,734.3,588.95
2016,9,30,8,15,802.0,68.5,2.1,16.0,414.5,788.07,623.48
2016,9,30,8,30,829.0,72.0,2.1,17.0,464.0,840.58,656.04
2016,9,30,8,45,850.0,74.0,2.1,18.0,509.5,875.04,675.11
2016,9,30,9,0,871.0,76.0,2.1,19.0,555.0,915.89,698.31
2016,9,30,9,15,885.5,78.0,2.1,19.5,595.0,947.96,716.41
2016,9,30,9,30,900.0,80.0,2.1,20.0,635.0,976.89,732.32
2016,9,30,9,45,913.5,80.5,2.15,21.0,669.5,999.59,743.23
2016,9,30,10,0,927.0,81.0,2.2,22.0,704.0,1018.68,751.82
2016,9,30,10,15,934.5,82.0,2.3,22.5,731.0,1028.64,756.6
2016,9,30,10,30,942.0,83.0,2.4,23.0,758.0,1034.6,759.01
2016,9,30,10,45,946.5,84.0,2.55,23.5,777.0,1033.53,757.57
2016,9,30,11,0,951.0,85.0,2.7,24.0,796.0,1028.35,753.61
2016,9,30,11,15,954.0,85.0,2.85,24.5,807.5,1016.47,745.4
2016,9,30,11,30,957.0,85.0,3.0,25.0,819.0,1000.56,734.65
2016,9,30,11,45,957.5,85.5,3.2,25.5,821.5,978.91,720.56
2016,9,30,12,0,958.0,86.0,3.4,26.0,824.0,953.44,703.89
2016,9,30,12,15,957.0,86.0,3.55,25.5,818.5,922.41,685.79
2016,9,30,12,30,956.0,86.0,3.7,25.0,813.0,887.9,665.09
2016,9,30,12,45,947.0,88.5,3.9,25.0,797.5,846.33,638.21
2016,9,30,13,0,938.0,91.0,4.1,25.0,782.0,802.14,609.12
2016,9,30,13,15,932.5,90.0,4.2,25.0,760.0,754.51,576.79
2016,9,30,13,30,927.0,89.0,4.3,25.0,738.0,704.55,540.5
2016,9,30,13,45,918.5,87.5,4.4,25.0,708.5,650.16,499.44
2016,9,30,14,0,910.0,86.0,4.5,25.0,679.0,594.21,456.11
2016,9,30,14,15,898.0,84.0,4.55,24.5,642.5,534.73,409.41
2016,9,30,14,30,886.0,82.0,4.6,24.0,606.0,474.62,360.48
2016,9,30,14,45,869.5,80.0,4.65,23.5,563.5,412.4,308.22
2016,9,30,15,0,853.0,78.0,4.7,23.0,521.0,348.13,252.8
2016,9,30,15,15,831.0,75.0,4.65,22.5,474.0,284.18,196.72
2016,9,30,15,30,809.0,72.0,4.6,22.0,427.0,222.03,142.6
2016,9,30,15,45,777.0,68.0,4.6,21.5,376.0,159.77,92.12
2016,9,30,16,0,745.0,64.0,4.6,21.0,325.0,101.19,52.99
2016,9,30,16,15,698.0,59.0,4.55,20.0,272.0,47.43,35.95
2016,9,30,16,30,651.0,54.0,4.5,19.0,219.0,44.54,33.54
2016,9,30,16,45,576.0,47.0,4.45,18.0,168.0,36.33,26.26
2016,9,30,17,0,501.0,40.0,4.4,17.0,117.0,31.85,22.01
2016,9,30,17,15,367.5,29.0,4.25,16.0,73.5,23.54,13.84
2016,9,30,17,30,234.0,18.0,4.1,15.0,30.0,14.94,0.0
2016,9,30,17,45,117.0,9.0,3.95,14.5,15.0,8.19,0.0
2016,9,30,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,1,6,15,191.5,14.0,2.75,9.5,31.0,104.63,0.0
2016,10,1,6,30,383.0,28.0,3.0,10.0,62.0,271.65,206.32
2016,10,1,6,45,493.0,36.5,3.25,10.5,111.5,366.0,302.27
2016,10,1,7,0,603.0,45.0,3.5,11.0,161.0,465.32,390.51
2016,10,1,7,15,665.0,51.0,3.65,11.5,215.0,544.64,458.22
2016,10,1,7,30,727.0,57.0,3.8,12.0,269.0,627.35,523.99
2016,10,1,7,45,770.0,61.0,3.95,13.0,323.0,695.74,574.83
2016,10,1,8,0,813.0,65.0,4.1,14.0,377.0,764.78,624.18
2016,10,1,8,15,840.0,68.0,4.1,14.5,427.5,819.14,661.48
2016,10,1,8,30,867.0,71.0,4.1,15.0,478.0,863.47,690.51
2016,10,1,8,45,888.0,73.0,4.1,15.5,524.5,907.51,718.78
2016,10,1,9,0,909.0,75.0,4.1,16.0,571.0,949.16,744.85
2016,10,1,9,15,922.5,77.0,4.05,16.5,612.0,980.94,763.32
2016,10,1,9,30,936.0,79.0,4.0,17.0,653.0,1009.39,779.34
2016,10,1,9,45,948.0,79.5,4.0,18.0,687.5,1030.94,789.38
2016,10,1,10,0,960.0,80.0,4.0,19.0,722.0,1048.71,796.87
2016,10,1,10,15,966.5,81.0,3.9,19.5,749.0,1057.7,799.31
2016,10,1,10,30,973.0,82.0,3.8,20.0,776.0,1062.55,799.16
2016,10,1,10,45,977.5,83.0,3.75,20.5,795.0,1061.23,795.45
2016,10,1,11,0,982.0,84.0,3.7,21.0,814.0,1055.67,789.15
2016,10,1,11,15,984.0,84.5,3.65,21.5,825.0,1042.9,778.29
2016,10,1,11,30,986.0,85.0,3.6,22.0,836.0,1026.0,764.93
2016,10,1,11,45,986.0,85.0,3.6,22.5,838.0,1002.62,747.82
2016,10,1,12,0,986.0,85.0,3.6,23.0,840.0,975.34,728.29
2016,10,1,12,15,984.5,84.5,3.6,23.0,833.5,942.45,706.45
2016,10,1,12,30,983.0,84.0,3.6,23.0,827.0,906.03,682.2
2016,10,1,12,45,979.0,83.5,3.65,23.5,812.5,864.24,653.17
2016,10,1,13,0,975.0,83.0,3.7,24.0,798.0,819.45,621.93
2016,10,1,13,15,969.0,82.0,3.75,24.0,775.0,769.92,588.34
2016,10,1,13,30,963.0,81.0,3.8,24.0,752.0,718.01,550.91
2016,10,1,13,45,954.0,80.0,3.85,24.0,721.0,662.11,508.73
2016,10,1,14,0,945.0,79.0,3.9,24.0,690.0,604.61,464.09
2016,10,1,14,15,933.5,77.5,3.9,23.5,653.0,544.04,416.42
2016,10,1,14,30,922.0,76.0,3.9,23.0,616.0,482.7,366.38
2016,10,1,14,45,905.0,74.0,3.95,23.0,572.5,418.3,311.71
2016,10,1,15,0,888.0,72.0,4.0,23.0,529.0,354.35,255.93
2016,10,1,15,15,866.0,69.0,4.0,22.5,480.5,288.95,198.74
2016,10,1,15,30,844.0,66.0,4.0,22.0,432.0,221.58,140.5
2016,10,1,15,45,811.0,63.0,4.0,21.5,380.0,157.98,89.21
2016,10,1,16,0,778.0,60.0,4.0,21.0,328.0,98.12,49.91
2016,10,1,16,15,731.0,55.0,3.85,20.0,274.5,44.36,33.28
2016,10,1,16,30,684.0,50.0,3.7,19.0,221.0,41.3,30.69
2016,10,1,16,45,605.5,43.5,3.55,18.5,168.0,36.74,26.53
2016,10,1,17,0,527.0,37.0,3.4,18.0,115.0,32.16,22.12
2016,10,1,17,15,385.5,26.5,3.2,17.0,71.0,21.47,11.81
2016,10,1,17,30,244.0,16.0,3.0,16.0,27.0,13.21,0.0
2016,10,1,17,45,122.0,8.0,2.85,15.5,13.5,7.28,0.0
2016,10,1,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,2,6,15,183.5,13.5,2.65,9.5,29.0,100.34,0.0
2016,10,2,6,30,367.0,27.0,2.8,10.0,58.0,262.01,195.88
2016,10,2,6,45,476.5,35.5,3.0,10.5,106.5,355.16,292.75
2016,10,2,7,0,586.0,44.0,3.2,11.0,155.0,453.25,379.98
2016,10,2,7,15,648.5,50.0,3.25,11.5,208.0,531.97,447.07
2016,10,2,7,30,711.0,56.0,3.3,12.0,261.0,614.18,512.19
2016,10,2,7,45,755.5,59.5,3.4,12.5,314.0,682.29,563.68
2016,10,2,8,0,800.0,63.0,3.5,13.0,367.0,751.21,613.93
2016,10,2,8,15,826.5,66.0,3.5,13.5,417.0,804.56,650.5
2016,10,2,8,30,853.0,69.0,3.5,14.0,467.0,847.92,678.84
2016,10,2,8,45,873.5,71.0,3.55,15.0,512.5,891.04,705.45
2016,10,2,9,0,894.0,73.0,3.6,16.0,558.0,931.81,729.83
2016,10,2,9,15,907.0,75.0,3.65,16.5,598.0,962.75,748.32
2016,10,2,9,30,920.0,77.0,3.7,17.0,638.0,990.4,764.48
2016,10,2,9,45,930.5,78.0,3.8,17.5,671.5,1010.84,776.02
2016,10,2,10,0,941.0,79.0,3.9,18.0,705.0,1027.54,785.11
2016,10,2,10,15,947.0,80.5,4.0,18.0,731.0,1036.51,790.55
2016,10,2,10,30,953.0,82.0,4.1,18.0,757.0,1041.4,793.45
2016,10,2,10,45,955.5,83.0,4.2,18.5,775.0,1038.15,789.48
2016,10,2,11,0,958.0,84.0,4.3,19.0,793.0,1030.79,782.93
2016,10,2,11,15,959.5,84.5,4.4,19.0,803.0,1017.8,774.21
2016,10,2,11,30,961.0,85.0,4.5,19.0,813.0,1000.79,763.25
2016,10,2,11,45,960.0,85.5,4.6,19.5,814.5,977.54,746.57
2016,10,2,12,0,959.0,86.0,4.7,20.0,816.0,950.54,727.35
2016,10,2,12,15,956.5,86.0,4.8,20.0,809.5,918.08,705.71
2016,10,2,12,30,954.0,86.0,4.9,20.0,803.0,882.23,681.56
2016,10,2,12,45,941.0,90.0,5.0,20.0,786.0,839.1,652.0
2016,10,2,13,0,928.0,94.0,5.1,20.0,769.0,793.63,620.45
2016,10,2,13,15,921.5,93.0,5.1,19.5,746.5,745.63,587.37
2016,10,2,13,30,915.0,92.0,5.1,19.0,724.0,695.42,549.86
2016,10,2,13,45,908.0,89.5,5.2,19.0,694.5,641.48,507.66
2016,10,2,14,0,901.0,87.0,5.3,19.0,665.0,585.89,462.92
2016,10,2,14,15,889.0,85.0,5.25,18.5,629.0,526.89,414.59
2016,10,2,14,30,877.0,83.0,5.2,18.0,593.0,467.28,364.17
2016,10,2,14,45,864.0,79.5,5.2,18.0,551.0,405.58,309.95
2016,10,2,15,0,851.0,76.0,5.2,18.0,509.0,341.5,252.54
2016,10,2,15,15,829.0,72.5,5.1,17.5,462.0,277.36,194.97
2016,10,2,15,30,807.0,69.0,5.0,17.0,415.0,215.04,139.63
2016,10,2,15,45,777.5,65.0,4.9,16.5,365.0,153.44,88.93
2016,10,2,16,0,748.0,61.0,4.8,16.0,315.0,95.19,50.15
2016,10,2,16,15,700.0,56.0,4.6,15.5,262.5,45.21,34.68
2016,10,2,16,30,652.0,51.0,4.4,15.0,210.0,42.22,32.02
2016,10,2,16,45,572.5,44.0,4.25,15.0,159.0,34.14,24.6
2016,10,2,17,0,493.0,37.0,4.1,15.0,108.0,29.54,20.07
2016,10,2,17,15,347.5,26.5,3.8,14.0,66.0,21.57,11.74
2016,10,2,17,30,202.0,16.0,3.5,13.0,24.0,14.55,0.0
2016,10,2,17,45,101.0,8.0,3.2,12.5,12.0,0.0,0.0
2016,10,2,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,6,15,154.0,13.5,1.45,9.5,26.5,86.18,0.0
2016,10,3,6,30,308.0,27.0,1.6,10.0,53.0,229.12,167.39
2016,10,3,6,45,427.0,35.5,1.8,10.5,99.5,326.23,267.38
2016,10,3,7,0,546.0,44.0,2.0,11.0,146.0,433.56,361.15
2016,10,3,7,15,609.5,50.5,2.0,11.5,197.0,510.63,426.2
2016,10,3,7,30,673.0,57.0,2.0,12.0,248.0,587.37,486.29
2016,10,3,7,45,718.0,60.0,2.05,13.0,299.5,653.63,534.66
2016,10,3,8,0,763.0,63.0,2.1,14.0,351.0,720.78,581.59
2016,10,3,8,15,790.5,66.5,2.15,14.5,399.5,774.25,617.88
2016,10,3,8,30,818.0,70.0,2.2,15.0,448.0,826.53,652.44
2016,10,3,8,45,839.0,72.0,2.25,15.5,493.0,860.41,673.24
2016,10,3,9,0,860.0,74.0,2.3,16.0,538.0,900.7,698.41
2016,10,3,9,15,609.0,163.0,2.35,16.5,503.5,800.56,624.93
2016,10,3,9,30,358.0,252.0,2.4,17.0,469.0,644.79,505.81
2016,10,3,9,45,261.5,283.0,2.5,17.5,446.5,588.41,461.04
2016,10,3,10,0,165.0,314.0,2.6,18.0,424.0,509.86,398.8
2016,10,3,10,15,270.5,309.0,2.7,18.5,496.5,622.64,484.21
2016,10,3,10,30,376.0,304.0,2.8,19.0,569.0,716.09,552.34
2016,10,3,10,45,191.0,247.0,2.95,19.5,382.0,465.27,363.82
2016,10,3,11,0,6.0,190.0,3.1,20.0,195.0,179.46,138.42
2016,10,3,11,15,87.5,280.5,3.15,20.0,346.5,360.53,282.33
2016,10,3,11,30,169.0,371.0,3.2,20.0,498.0,545.5,421.49
2016,10,3,11,45,336.0,326.5,3.3,20.5,580.5,656.64,505.5
2016,10,3,12,0,503.0,282.0,3.4,21.0,663.0,757.79,580.11
2016,10,3,12,15,456.5,298.5,3.4,21.0,642.0,714.0,546.83
2016,10,3,12,30,410.0,315.0,3.4,21.0,621.0,660.59,507.59
2016,10,3,12,45,328.5,330.0,3.45,21.0,572.5,591.41,455.82
2016,10,3,13,0,247.0,345.0,3.5,21.0,524.0,517.71,400.21
2016,10,3,13,15,156.0,326.5,3.5,20.5,438.0,421.06,327.27
2016,10,3,13,30,65.0,308.0,3.5,20.0,352.0,326.19,254.23
2016,10,3,13,45,36.5,254.0,3.5,20.0,278.5,253.12,197.66
2016,10,3,14,0,8.0,200.0,3.5,20.0,205.0,181.86,141.58
2016,10,3,14,15,15.5,208.5,3.45,20.0,217.5,191.75,149.84
2016,10,3,14,30,23.0,217.0,3.4,20.0,230.0,200.34,156.83
2016,10,3,14,45,16.0,193.5,3.4,20.0,202.5,174.87,136.8
2016,10,3,15,0,9.0,170.0,3.4,20.0,175.0,150.57,117.69
2016,10,3,15,15,4.5,128.0,3.3,19.5,130.5,112.73,87.56
2016,10,3,15,30,0.0,86.0,3.2,19.0,86.0,75.77,57.7
2016,10,3,15,45,361.0,72.5,3.15,18.5,193.0,102.26,64.2
2016,10,3,16,0,722.0,59.0,3.1,18.0,300.0,90.1,46.95
2016,10,3,16,15,673.5,54.0,2.9,17.5,249.0,43.53,32.9
2016,10,3,16,30,625.0,49.0,2.7,17.0,198.0,40.49,30.22
2016,10,3,16,45,547.0,42.0,2.55,16.5,149.0,32.53,23.01
2016,10,3,17,0,469.0,35.0,2.4,16.0,100.0,27.89,18.5
2016,10,3,17,15,324.0,24.5,2.2,15.5,60.0,19.88,9.85
2016,10,3,17,30,179.0,14.0,2.0,15.0,20.0,12.73,0.0
2016,10,3,17,45,89.5,7.0,1.85,15.0,10.0,0.0,0.0
2016,10,3,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,4,6,15,138.0,13.5,1.15,11.5,25.0,78.49,0.0
2016,10,4,6,30,276.0,27.0,1.4,12.0,50.0,210.58,148.87
2016,10,4,6,45,382.5,38.5,1.65,12.5,95.0,303.68,246.52
2016,10,4,7,0,489.0,50.0,1.9,13.0,140.0,404.68,334.61
2016,10,4,7,15,557.0,57.5,1.95,13.5,190.5,483.83,401.24
2016,10,4,7,30,625.0,65.0,2.0,14.0,241.0,567.42,467.51
2016,10,4,7,45,667.5,71.0,2.1,14.5,291.5,633.2,516.73
2016,10,4,8,0,710.0,77.0,2.2,15.0,342.0,700.02,564.97
2016,10,4,8,15,563.5,120.0,2.25,15.5,348.0,652.49,526.63
2016,10,4,8,30,417.0,163.0,2.3,16.0,354.0,586.54,472.71
2016,10,4,8,45,622.5,125.5,2.35,16.5,443.0,744.99,591.21
2016,10,4,9,0,828.0,88.0,2.4,17.0,532.0,897.43,695.78
2016,10,4,9,15,844.5,90.5,2.4,17.5,572.0,930.92,714.26
2016,10,4,9,30,861.0,93.0,2.4,18.0,612.0,961.37,731.64
2016,10,4,9,45,884.5,89.5,2.45,18.5,648.0,977.9,740.07
2016,10,4,10,0,908.0,86.0,2.5,19.0,684.0,1001.18,753.24
2016,10,4,10,15,916.5,87.5,2.5,19.5,711.0,1012.2,757.71
2016,10,4,10,30,925.0,89.0,2.5,20.0,738.0,1019.3,759.82
2016,10,4,10,45,932.5,89.0,2.55,20.5,757.5,1019.63,758.2
2016,10,4,11,0,940.0,89.0,2.6,21.0,777.0,1015.9,754.15
2016,10,4,11,15,943.5,89.5,2.65,21.0,788.0,1004.83,746.9
2016,10,4,11,30,947.0,90.0,2.7,21.0,799.0,989.76,737.18
2016,10,4,11,45,947.5,90.5,2.8,21.5,801.5,967.98,722.16
2016,10,4,12,0,948.0,91.0,2.9,22.0,804.0,942.43,704.7
2016,10,4,12,15,947.0,90.5,3.0,22.0,798.0,910.85,684.5
2016,10,4,12,30,946.0,90.0,3.1,22.0,792.0,875.85,661.85
2016,10,4,12,45,932.0,95.0,3.25,22.5,775.5,833.16,632.73
2016,10,4,13,0,918.0,100.0,3.4,23.0,759.0,788.2,601.76
2016,10,4,13,15,912.0,98.5,3.5,23.0,737.0,740.35,568.99
2016,10,4,13,30,906.0,97.0,3.6,23.0,715.0,690.29,532.07
2016,10,4,13,45,897.5,95.5,3.75,23.0,685.0,636.77,491.65
2016,10,4,14,0,889.0,94.0,3.9,23.0,655.0,581.75,448.78
2016,10,4,14,15,876.0,91.5,4.0,22.5,618.5,522.35,401.86
2016,10,4,14,30,863.0,89.0,4.1,22.0,582.0,461.64,352.19
2016,10,4,14,45,845.5,86.0,4.25,22.0,539.5,398.76,298.59
2016,10,4,15,0,828.0,83.0,4.4,22.0,497.0,336.6,244.24
2016,10,4,15,15,803.5,79.5,4.4,21.5,449.5,273.25,188.76
2016,10,4,15,30,779.0,76.0,4.4,21.0,402.0,212.1,135.85
2016,10,4,15,45,744.5,71.5,4.45,20.5,351.5,151.32,87.43
2016,10,4,16,0,710.0,67.0,4.5,20.0,301.0,94.62,51.32
2016,10,4,16,15,657.0,61.0,4.35,19.0,249.0,45.42,34.34
2016,10,4,16,30,604.0,55.0,4.2,18.0,197.0,42.08,31.46
2016,10,4,16,45,520.0,46.5,4.05,17.5,147.0,36.45,26.27
2016,10,4,17,0,436.0,38.0,3.9,17.0,97.0,30.69,20.72
2016,10,4,17,15,285.5,25.5,3.65,16.0,57.0,20.93,9.99
2016,10,4,17,30,135.0,13.0,3.4,15.0,17.0,11.82,0.0
2016,10,4,17,45,67.5,6.5,3.2,14.5,8.5,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,5,6,15,138.5,13.5,2.1,9.0,24.5,78.73,0.0
2016,10,5,6,30,277.0,27.0,2.3,9.0,49.0,209.63,145.86
2016,10,5,6,45,402.5,37.5,2.5,9.5,96.0,314.3,258.38
2016,10,5,7,0,528.0,48.0,2.7,10.0,143.0,427.07,357.93
2016,10,5,7,15,598.0,55.0,2.8,10.5,195.5,508.57,428.03
2016,10,5,7,30,668.0,62.0,2.9,11.0,248.0,594.62,497.39
2016,10,5,7,45,716.5,66.5,3.05,12.0,301.0,659.63,546.13
2016,10,5,8,0,765.0,71.0,3.2,13.0,354.0,731.52,598.17
2016,10,5,8,15,795.5,74.5,3.2,14.0,404.0,787.58,635.73
2016,10,5,8,30,826.0,78.0,3.2,15.0,454.0,842.5,671.29
2016,10,5,8,45,850.0,80.0,3.25,16.0,500.5,888.12,699.46
2016,10,5,9,0,874.0,82.0,3.3,17.0,547.0,931.47,725.47
2016,10,5,9,15,889.5,84.5,3.3,17.5,588.0,955.19,738.4
2016,10,5,9,30,905.0,87.0,3.3,18.0,629.0,985.12,755.73
2016,10,5,9,45,921.5,86.5,3.35,18.5,664.0,1008.93,769.11
2016,10,5,10,0,938.0,86.0,3.4,19.0,699.0,1029.17,780.15
2016,10,5,10,15,946.0,87.5,3.45,19.5,726.5,1039.69,784.73
2016,10,5,10,30,954.0,89.0,3.5,20.0,754.0,1046.15,786.82
2016,10,5,10,45,960.5,89.0,3.6,20.5,773.5,1045.24,784.57
2016,10,5,11,0,967.0,89.0,3.7,21.0,793.0,1040.18,779.77
2016,10,5,11,15,970.5,89.5,3.75,21.0,804.0,1028.65,771.94
2016,10,5,11,30,974.0,90.0,3.8,21.0,815.0,1013.01,761.53
2016,10,5,11,45,977.0,89.0,3.9,21.5,818.0,991.15,745.94
2016,10,5,12,0,980.0,88.0,4.0,22.0,821.0,965.34,727.76
2016,10,5,12,15,979.0,87.5,4.1,22.0,815.0,932.78,706.39
2016,10,5,12,30,978.0,87.0,4.2,22.0,809.0,896.69,682.49
2016,10,5,12,45,974.5,87.0,4.35,22.0,794.5,855.8,655.28
2016,10,5,13,0,971.0,87.0,4.5,22.0,780.0,811.87,625.83
2016,10,5,13,15,965.5,86.0,4.55,22.0,757.5,762.7,591.82
2016,10,5,13,30,960.0,85.0,4.6,22.0,735.0,711.11,553.21
2016,10,5,13,45,953.0,83.0,4.7,22.5,704.5,655.46,509.53
2016,10,5,14,0,946.0,81.0,4.8,23.0,674.0,598.05,463.31
2016,10,5,14,15,934.0,79.5,4.8,22.5,637.0,537.17,414.5
2016,10,5,14,30,922.0,78.0,4.8,22.0,600.0,475.58,363.37
2016,10,5,14,45,906.5,75.0,4.8,22.0,556.5,410.89,307.52
2016,10,5,15,0,891.0,72.0,4.8,22.0,513.0,346.51,250.56
2016,10,5,15,15,868.0,69.5,4.7,21.5,464.5,281.29,192.92
2016,10,5,15,30,845.0,67.0,4.6,21.0,416.0,214.47,134.98
2016,10,5,15,45,811.5,63.0,4.6,21.0,363.5,150.21,83.63
2016,10,5,16,0,778.0,59.0,4.6,21.0,311.0,89.82,45.72
2016,10,5,16,15,726.0,54.0,4.15,20.0,257.0,44.11,33.05
2016,10,5,16,30,674.0,49.0,3.7,19.0,203.0,41.04,30.39
2016,10,5,16,45,585.0,42.0,3.3,18.0,150.5,35.99,25.78
2016,10,5,17,0,496.0,35.0,2.9,17.0,98.0,28.31,18.59
2016,10,5,17,15,327.5,23.5,2.6,16.0,57.0,19.3,7.96
2016,10,5,17,30,159.0,12.0,2.3,15.0,16.0,10.91,0.0
2016,10,5,17,45,79.5,6.0,2.0,14.0,8.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,6,15,159.5,12.0,1.3,9.5,24.0,87.42,0.0
2016,10,6,6,30,319.0,24.0,1.4,10.0,48.0,227.95,151.95
2016,10,6,6,45,439.0,33.5,1.55,11.0,95.0,330.99,268.56
2016,10,6,7,0,559.0,43.0,1.7,12.0,142.0,440.42,363.5
2016,10,6,7,15,625.5,49.5,1.85,13.0,194.0,514.54,426.0
2016,10,6,7,30,692.0,56.0,2.0,14.0,246.0,598.94,491.49
2016,10,6,7,45,736.5,60.0,2.15,15.0,298.0,666.61,541.13
2016,10,6,8,0,781.0,64.0,2.3,16.0,350.0,735.08,589.35
2016,10,6,8,15,809.5,67.5,2.4,17.0,399.5,789.75,625.47
2016,10,6,8,30,838.0,71.0,2.5,18.0,449.0,843.19,659.7
2016,10,6,8,45,859.0,73.0,2.7,19.0,495.0,877.3,680.31
2016,10,6,9,0,880.0,75.0,2.9,20.0,541.0,917.7,705.09
2016,10,6,9,15,894.5,77.5,2.95,20.5,581.0,949.96,724.11
2016,10,6,9,30,909.0,80.0,3.0,21.0,621.0,979.02,740.87
2016,10,6,9,45,925.5,79.0,3.05,22.0,655.5,1002.21,752.2
2016,10,6,10,0,942.0,78.0,3.1,23.0,690.0,1021.84,761.16
2016,10,6,10,15,949.0,79.0,3.1,23.5,716.5,1030.82,764.23
2016,10,6,10,30,956.0,80.0,3.1,24.0,743.0,1035.75,764.87
2016,10,6,10,45,960.5,81.0,3.1,24.5,761.5,1034.12,761.43
2016,10,6,11,0,965.0,82.0,3.1,25.0,780.0,1028.34,755.52
2016,10,6,11,15,967.5,82.0,3.1,25.0,790.0,1015.36,746.59
2016,10,6,11,30,970.0,82.0,3.1,25.0,800.0,998.32,735.2
2016,10,6,11,45,970.5,82.0,3.15,25.5,802.0,975.46,719.1
2016,10,6,12,0,971.0,82.0,3.2,26.0,804.0,948.77,700.58
2016,10,6,12,15,969.0,82.0,3.2,26.0,797.5,916.23,679.24
2016,10,6,12,30,967.0,82.0,3.2,26.0,791.0,880.24,655.57
2016,10,6,12,45,964.0,81.0,3.2,26.0,776.0,839.13,628.31
2016,10,6,13,0,961.0,80.0,3.2,26.0,761.0,795.02,598.82
2016,10,6,13,15,955.0,79.0,3.2,26.0,738.0,746.03,565.67
2016,10,6,13,30,949.0,78.0,3.2,26.0,715.0,694.71,528.21
2016,10,6,13,45,939.5,77.0,3.2,26.0,684.5,639.22,486.46
2016,10,6,14,0,930.0,76.0,3.2,26.0,654.0,582.25,442.38
2016,10,6,14,15,917.5,74.0,3.15,26.0,617.0,521.62,394.08
2016,10,6,14,30,905.0,72.0,3.1,26.0,580.0,460.42,343.81
2016,10,6,14,45,887.0,70.0,3.1,26.0,537.0,396.87,290.36
2016,10,6,15,0,869.0,68.0,3.1,26.0,494.0,333.95,236.06
2016,10,6,15,15,845.5,65.5,3.0,25.5,446.0,270.13,180.96
2016,10,6,15,30,822.0,63.0,2.9,25.0,398.0,204.73,125.56
2016,10,6,15,45,787.0,59.5,2.85,24.5,347.0,142.37,77.16
2016,10,6,16,0,752.0,56.0,2.8,24.0,296.0,84.04,41.83
2016,10,6,16,15,701.0,51.0,2.4,23.0,243.5,41.55,30.41
2016,10,6,16,30,650.0,46.0,2.0,22.0,191.0,38.39,27.7
2016,10,6,16,45,563.5,39.0,1.6,21.0,140.5,33.27,23.06
2016,10,6,17,0,477.0,32.0,1.2,20.0,90.0,28.11,18.07
2016,10,6,17,15,316.0,21.0,1.15,19.0,51.5,17.13,5.29
2016,10,6,17,30,155.0,10.0,1.1,18.0,13.0,9.1,0.0
2016,10,6,17,45,77.5,5.0,1.1,17.0,6.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,6,15,115.0,12.0,1.1,11.0,20.0,66.06,0.0
2016,10,7,6,30,230.0,24.0,1.2,12.0,40.0,179.12,112.09
2016,10,7,6,45,310.0,38.0,1.35,13.0,80.0,260.48,209.39
2016,10,7,7,0,390.0,52.0,1.5,14.0,120.0,343.43,282.37
2016,10,7,7,15,441.0,64.0,1.65,15.0,164.5,411.59,339.94
2016,10,7,7,30,492.0,76.0,1.8,16.0,209.0,483.04,397.41
2016,10,7,7,45,527.5,85.0,2.0,17.0,253.5,541.83,442.63
2016,10,7,8,0,563.0,94.0,2.2,18.0,298.0,601.38,486.01
2016,10,7,8,15,679.5,80.5,2.25,18.5,361.0,701.01,557.77
2016,10,7,8,30,796.0,67.0,2.3,19.0,424.0,800.46,626.36
2016,10,7,8,45,830.0,71.5,2.35,20.0,477.0,857.29,661.56
2016,10,7,9,0,864.0,76.0,2.4,21.0,530.0,903.22,688.73
2016,10,7,9,15,878.5,78.5,2.35,21.5,569.5,935.05,706.32
2016,10,7,9,30,893.0,81.0,2.3,22.0,609.0,963.75,721.7
2016,10,7,9,45,900.5,84.0,2.25,23.0,641.5,982.91,729.24
2016,10,7,10,0,908.0,87.0,2.2,24.0,674.0,998.33,734.39
2016,10,7,10,15,915.5,88.5,2.15,24.5,700.0,1008.09,737.37
2016,10,7,10,30,923.0,90.0,2.1,25.0,726.0,1013.92,738.0
2016,10,7,10,45,890.5,106.5,2.1,26.0,733.0,994.35,721.7
2016,10,7,11,0,858.0,123.0,2.1,27.0,740.0,980.91,709.84
2016,10,7,11,15,897.5,108.0,2.0,27.5,761.0,976.95,704.46
2016,10,7,11,30,937.0,93.0,1.9,28.0,782.0,978.33,702.5
2016,10,7,11,45,936.5,93.5,1.8,28.5,784.0,955.64,685.35
2016,10,7,12,0,936.0,94.0,1.7,29.0,786.0,929.29,666.3
2016,10,7,12,15,820.5,143.0,1.55,29.0,746.0,860.6,620.89
2016,10,7,12,30,705.0,192.0,1.4,29.0,706.0,789.78,573.25
2016,10,7,12,45,700.5,188.0,1.3,29.0,690.5,751.29,547.13
2016,10,7,13,0,696.0,184.0,1.2,29.0,675.0,710.8,519.01
2016,10,7,13,15,694.0,178.0,1.1,29.0,654.0,668.29,489.18
2016,10,7,13,30,692.0,172.0,1.0,29.0,633.0,623.98,457.57
2016,10,7,13,45,780.5,134.0,0.9,29.0,632.5,600.81,440.62
2016,10,7,14,0,869.0,96.0,0.8,29.0,632.0,567.45,415.11
2016,10,7,14,15,855.0,93.5,0.75,28.5,595.5,507.87,370.72
2016,10,7,14,30,841.0,91.0,0.7,28.0,559.0,448.06,324.72
2016,10,7,14,45,736.0,104.5,0.7,28.0,491.5,367.63,263.13
2016,10,7,15,0,631.0,118.0,0.7,28.0,424.0,299.44,210.19
2016,10,7,15,15,507.5,130.5,0.75,27.5,361.0,235.07,161.68
2016,10,7,15,30,384.0,143.0,0.8,27.0,298.0,186.53,126.96
2016,10,7,15,45,357.0,129.0,0.85,27.0,258.0,142.94,94.32
2016,10,7,16,0,330.0,115.0,0.9,27.0,218.0,105.12,70.37
2016,10,7,16,15,441.5,85.0,0.85,26.0,197.0,62.83,48.03
2016,10,7,16,30,553.0,55.0,0.8,25.0,176.0,42.48,30.78
2016,10,7,16,45,459.0,45.5,0.8,24.0,128.0,36.0,25.02
2016,10,7,17,0,365.0,36.0,0.8,23.0,80.0,29.36,18.73
2016,10,7,17,15,182.5,18.0,0.85,22.0,40.0,14.38,2.22
2016,10,7,17,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,17,45,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,6,15,106.0,12.5,1.05,15.5,19.5,62.17,0.0
2016,10,8,6,30,212.0,25.0,1.0,16.0,39.0,168.79,96.94
2016,10,8,6,45,336.0,37.0,1.0,17.0,83.0,274.57,216.31
2016,10,8,7,0,460.0,49.0,1.0,18.0,127.0,384.47,308.93
2016,10,8,7,15,534.0,57.0,1.15,19.0,177.5,466.75,376.06
2016,10,8,7,30,608.0,65.0,1.3,20.0,228.0,553.96,443.31
2016,10,8,7,45,656.5,70.5,1.45,21.0,279.0,622.67,492.83
2016,10,8,8,0,705.0,76.0,1.6,22.0,330.0,692.84,541.42
2016,10,8,8,15,738.0,80.5,1.75,23.0,379.0,744.43,575.1
2016,10,8,8,30,771.0,85.0,1.9,24.0,428.0,800.8,611.27
2016,10,8,8,45,794.5,88.5,2.05,25.0,473.0,846.17,638.95
2016,10,8,9,0,818.0,92.0,2.2,26.0,518.0,889.39,664.72
2016,10,8,9,15,835.0,94.5,2.3,26.5,558.0,922.79,684.44
2016,10,8,9,30,852.0,97.0,2.4,27.0,598.0,953.17,702.12
2016,10,8,9,45,898.5,84.5,2.5,28.0,638.5,980.26,716.17
2016,10,8,10,0,945.0,72.0,2.6,29.0,679.0,1014.31,734.64
2016,10,8,10,15,952.5,73.5,2.6,29.5,705.5,1024.31,738.07
2016,10,8,10,30,960.0,75.0,2.6,30.0,732.0,1030.25,739.27
2016,10,8,10,45,965.5,75.0,2.6,30.5,750.5,1028.28,735.67
2016,10,8,11,0,971.0,75.0,2.6,31.0,769.0,1022.17,729.71
2016,10,8,11,15,973.5,75.5,2.55,31.0,779.5,1009.65,720.89
2016,10,8,11,30,976.0,76.0,2.5,31.0,790.0,993.04,709.69
2016,10,8,11,45,977.0,76.0,2.45,31.5,792.0,970.48,693.48
2016,10,8,12,0,978.0,76.0,2.4,32.0,794.0,944.04,674.99
2016,10,8,12,15,977.0,75.5,2.3,32.0,787.5,911.58,653.69
2016,10,8,12,30,976.0,75.0,2.2,32.0,781.0,875.61,630.19
2016,10,8,12,45,969.5,76.0,2.1,32.5,766.0,833.66,601.56
2016,10,8,13,0,963.0,77.0,2.0,33.0,751.0,788.9,571.13
2016,10,8,13,15,957.5,76.5,1.9,32.5,728.5,740.7,540.56
2016,10,8,13,30,952.0,76.0,1.8,32.0,706.0,690.12,505.57
2016,10,8,13,45,942.5,75.0,1.75,32.0,675.5,634.52,465.37
2016,10,8,14,0,933.0,74.0,1.7,32.0,645.0,577.44,422.92
2016,10,8,14,15,921.0,72.0,1.65,32.0,608.0,516.97,376.71
2016,10,8,14,30,909.0,70.0,1.6,32.0,571.0,455.86,328.46
2016,10,8,14,45,891.5,68.0,1.6,32.0,528.0,392.38,277.12
2016,10,8,15,0,874.0,66.0,1.6,32.0,485.0,329.47,224.78
2016,10,8,15,15,850.0,63.5,1.6,31.5,437.5,265.39,171.47
2016,10,8,15,30,826.0,61.0,1.6,31.0,390.0,199.84,117.91
2016,10,8,15,45,790.5,57.5,1.6,30.5,338.5,137.39,71.34
2016,10,8,16,0,755.0,54.0,1.6,30.0,287.0,79.05,38.01
2016,10,8,16,15,701.5,49.0,1.4,28.5,234.5,40.12,28.43
2016,10,8,16,30,648.0,44.0,1.2,27.0,182.0,36.89,25.75
2016,10,8,16,45,556.5,37.0,1.05,26.0,132.5,31.69,21.11
2016,10,8,17,0,465.0,30.0,0.9,25.0,83.0,26.47,16.03
2016,10,8,17,15,232.5,15.0,0.9,24.0,41.5,11.89,0.0
2016,10,8,17,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
