Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,6,15,164.0,10.5,0.95,17.5,21.5,88.12,0.0
2016,10,9,6,30,328.0,21.0,0.9,18.0,43.0,225.56,118.35
2016,10,9,6,45,448.0,30.0,0.9,18.5,88.5,324.98,253.06
2016,10,9,7,0,568.0,39.0,0.9,19.0,134.0,434.49,345.78
2016,10,9,7,15,635.0,45.0,1.05,20.0,185.5,514.63,410.59
2016,10,9,7,30,702.0,51.0,1.2,21.0,237.0,598.67,473.52
2016,10,9,7,45,743.5,55.5,1.35,22.0,289.0,664.58,520.19
2016,10,9,8,0,785.0,60.0,1.5,23.0,341.0,731.13,565.38
2016,10,9,8,15,813.5,63.5,1.5,24.0,390.0,785.58,599.0
2016,10,9,8,30,842.0,67.0,1.5,25.0,439.0,838.8,630.59
2016,10,9,8,45,861.5,70.0,1.55,26.0,483.5,872.74,648.95
2016,10,9,9,0,881.0,73.0,1.6,27.0,528.0,912.82,671.15
2016,10,9,9,15,895.0,75.0,1.65,27.5,567.5,943.71,688.28
2016,10,9,9,30,909.0,77.0,1.7,28.0,607.0,971.4,703.34
2016,10,9,9,45,921.0,78.0,1.75,29.0,640.5,992.46,712.75
2016,10,9,10,0,933.0,79.0,1.8,30.0,674.0,1009.85,719.92
2016,10,9,10,15,940.0,80.0,1.8,30.0,700.0,1018.52,724.0
2016,10,9,10,30,947.0,81.0,1.8,30.0,726.0,1023.19,725.83
2016,10,9,10,45,951.5,82.0,1.85,30.5,744.0,1021.37,723.06
2016,10,9,11,0,956.0,83.0,1.9,31.0,762.0,1015.44,717.96
2016,10,9,11,15,569.5,219.5,1.9,31.0,625.5,796.27,576.28
2016,10,9,11,30,183.0,356.0,1.9,31.0,489.0,542.52,396.27
2016,10,9,11,45,572.0,220.0,1.95,31.5,637.0,767.72,560.1
2016,10,9,12,0,961.0,84.0,2.0,32.0,785.0,936.07,668.23
2016,10,9,12,15,959.0,83.5,2.0,32.0,778.0,903.13,645.72
2016,10,9,12,30,957.0,83.0,2.0,32.0,771.0,866.81,622.97
2016,10,9,12,45,940.5,88.0,2.0,32.0,753.0,821.97,594.56
2016,10,9,13,0,924.0,93.0,2.0,32.0,735.0,775.04,564.54
2016,10,9,13,15,917.0,92.0,2.05,32.0,712.0,726.77,533.01
2016,10,9,13,30,910.0,91.0,2.1,32.0,689.0,676.38,497.74
2016,10,9,13,45,899.0,90.0,2.15,32.0,658.5,621.77,458.42
2016,10,9,14,0,888.0,89.0,2.2,32.0,628.0,565.94,416.94
2016,10,9,14,15,873.5,86.5,2.25,31.5,590.5,506.04,371.89
2016,10,9,14,30,859.0,84.0,2.3,31.0,553.0,445.05,324.25
2016,10,9,14,45,839.5,81.5,2.4,31.0,510.5,382.45,273.23
2016,10,9,15,0,820.0,79.0,2.5,31.0,468.0,320.82,221.59
2016,10,9,15,15,793.0,75.5,2.5,30.5,420.5,257.78,168.87
2016,10,9,15,30,766.0,72.0,2.5,30.0,373.0,197.26,119.14
2016,10,9,15,45,727.5,67.5,2.55,29.5,322.5,137.41,74.57
2016,10,9,16,0,689.0,63.0,2.6,29.0,272.0,82.17,43.13
2016,10,9,16,15,630.5,56.5,2.4,27.5,220.5,42.58,30.64
2016,10,9,16,30,572.0,50.0,2.2,26.0,169.0,38.7,27.37
2016,10,9,16,45,475.5,41.0,2.0,25.0,121.0,32.47,21.8
2016,10,9,17,0,379.0,32.0,1.8,24.0,73.0,26.09,15.62
2016,10,9,17,15,189.5,16.0,1.75,23.0,36.5,12.84,0.0
2016,10,9,17,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,15,45.5,11.0,1.0,12.5,14.0,31.8,0.0
2016,10,10,6,30,91.0,22.0,1.1,13.0,28.0,88.05,38.9
2016,10,10,6,45,144.0,40.5,1.25,14.0,59.5,154.28,121.33
2016,10,10,7,0,197.0,59.0,1.4,15.0,91.0,216.2,176.67
2016,10,10,7,15,225.5,78.5,1.45,15.5,127.5,267.35,220.92
2016,10,10,7,30,254.0,98.0,1.5,16.0,164.0,320.16,264.86
2016,10,10,7,45,275.0,115.0,1.6,17.0,200.5,365.16,300.46
2016,10,10,8,0,296.0,132.0,1.7,18.0,237.0,410.93,335.35
2016,10,10,8,15,272.0,156.5,1.8,19.0,263.5,429.42,346.9
2016,10,10,8,30,248.0,181.0,1.9,20.0,290.0,444.85,355.8
2016,10,10,8,45,311.0,190.5,2.05,21.0,341.0,516.13,409.04
2016,10,10,9,0,374.0,200.0,2.2,22.0,392.0,589.49,461.95
2016,10,10,9,15,617.5,141.5,2.3,22.5,487.5,779.3,599.59
2016,10,10,9,30,861.0,83.0,2.4,23.0,583.0,931.98,700.83
2016,10,10,9,45,816.0,105.5,2.55,24.0,600.0,933.89,697.77
2016,10,10,10,0,771.0,128.0,2.7,25.0,617.0,926.27,689.93
2016,10,10,10,15,851.0,108.0,2.75,25.0,667.5,974.36,721.28
2016,10,10,10,30,931.0,88.0,2.8,25.0,718.0,1014.4,746.62
2016,10,10,10,45,882.5,108.5,2.9,25.5,718.0,984.11,725.0
2016,10,10,11,0,834.0,129.0,3.0,26.0,718.0,959.95,708.1
2016,10,10,11,15,888.5,110.0,3.05,26.0,745.5,965.53,711.94
2016,10,10,11,30,943.0,91.0,3.1,26.0,773.0,975.88,718.82
2016,10,10,11,45,942.5,91.5,3.15,26.5,774.0,952.95,702.4
2016,10,10,12,0,942.0,92.0,3.2,27.0,775.0,926.34,683.91
2016,10,10,12,15,940.0,91.5,3.25,27.0,768.0,893.82,662.85
2016,10,10,12,30,938.0,91.0,3.3,27.0,761.0,858.0,639.49
2016,10,10,12,45,928.0,93.0,3.35,27.0,744.5,815.54,611.44
2016,10,10,13,0,918.0,95.0,3.4,27.0,728.0,770.65,581.48
2016,10,10,13,15,911.0,93.5,3.4,27.0,705.0,722.1,547.59
2016,10,10,13,30,904.0,92.0,3.4,27.0,682.0,671.48,510.19
2016,10,10,13,45,889.5,92.0,3.4,27.0,651.0,616.11,468.32
2016,10,10,14,0,875.0,92.0,3.4,27.0,620.0,560.65,425.19
2016,10,10,14,15,860.5,90.0,3.4,26.5,583.0,501.16,378.56
2016,10,10,14,30,846.0,88.0,3.4,26.0,546.0,441.47,330.13
2016,10,10,14,45,819.0,80.5,3.4,26.0,495.5,372.25,272.54
2016,10,10,15,0,792.0,73.0,3.4,26.0,445.0,305.08,215.36
2016,10,10,15,15,448.5,117.5,3.35,25.5,324.0,206.93,144.75
2016,10,10,15,30,105.0,162.0,3.3,25.0,203.0,151.96,113.24
2016,10,10,15,45,95.5,141.5,3.25,24.5,175.0,124.26,91.98
2016,10,10,16,0,86.0,121.0,3.2,24.0,147.0,100.35,74.72
2016,10,10,16,15,75.0,99.0,2.9,23.0,118.5,78.62,62.19
2016,10,10,16,30,64.0,77.0,2.6,22.0,90.0,62.13,47.94
2016,10,10,16,45,45.0,56.0,2.35,21.0,64.0,45.94,33.62
2016,10,10,17,0,26.0,35.0,2.1,20.0,38.0,29.45,18.46
2016,10,10,17,15,13.0,17.5,2.0,19.0,19.0,15.18,0.0
2016,10,10,17,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,6,15,114.5,10.5,1.1,10.0,17.5,64.37,0.0
2016,10,11,6,30,229.0,21.0,1.2,10.0,35.0,170.31,67.21
2016,10,11,6,45,357.5,32.0,1.3,10.5,78.0,281.59,225.24
2016,10,11,7,0,486.0,43.0,1.4,11.0,121.0,393.42,324.61
2016,10,11,7,15,559.0,50.5,1.4,11.5,171.0,474.79,393.86
2016,10,11,7,30,632.0,58.0,1.4,12.0,221.0,561.16,462.61
2016,10,11,7,45,316.0,82.5,1.4,13.0,164.0,369.03,307.41
2016,10,11,8,0,0.0,107.0,1.4,14.0,107.0,102.0,80.71
2016,10,11,8,15,5.0,129.0,1.45,14.5,131.5,128.28,102.99
2016,10,11,8,30,10.0,151.0,1.5,15.0,156.0,154.74,124.46
2016,10,11,8,45,31.5,181.5,1.55,16.0,197.5,221.15,178.22
2016,10,11,9,0,53.0,212.0,1.6,17.0,239.0,275.46,220.68
2016,10,11,9,15,119.0,238.0,1.6,17.5,305.0,383.75,305.65
2016,10,11,9,30,185.0,264.0,1.6,18.0,371.0,476.17,375.36
2016,10,11,9,45,430.5,213.0,1.65,18.5,479.0,686.21,533.37
2016,10,11,10,0,676.0,162.0,1.7,19.0,587.0,873.2,663.07
2016,10,11,10,15,802.0,123.0,1.65,19.5,647.5,942.9,704.69
2016,10,11,10,30,928.0,84.0,1.6,20.0,708.0,1004.99,741.45
2016,10,11,10,45,933.0,85.0,1.6,20.5,726.0,1003.57,737.53
2016,10,11,11,0,938.0,86.0,1.6,21.0,744.0,998.13,731.99
2016,10,11,11,15,941.0,86.5,1.55,21.5,754.0,986.19,721.77
2016,10,11,11,30,944.0,87.0,1.5,22.0,764.0,970.3,709.28
2016,10,11,11,45,942.0,88.0,1.5,22.5,765.5,946.59,692.69
2016,10,11,12,0,940.0,89.0,1.5,23.0,767.0,919.26,673.94
2016,10,11,12,15,938.5,89.0,1.55,23.0,760.5,887.79,654.47
2016,10,11,12,30,937.0,89.0,1.6,23.0,754.0,852.97,632.68
2016,10,11,12,45,785.5,145.5,1.7,23.0,695.5,764.01,574.41
2016,10,11,13,0,634.0,202.0,1.8,23.0,637.0,677.3,512.44
2016,10,11,13,15,623.0,197.0,1.9,23.0,612.5,632.18,481.11
2016,10,11,13,30,612.0,192.0,2.0,23.0,588.0,586.27,447.97
2016,10,11,13,45,727.5,147.5,2.1,23.0,597.5,576.15,440.98
2016,10,11,14,0,843.0,103.0,2.2,23.0,607.0,552.57,422.3
2016,10,11,14,15,795.0,103.5,2.3,22.5,555.5,481.25,367.19
2016,10,11,14,30,747.0,104.0,2.4,22.0,504.0,411.94,312.12
2016,10,11,14,45,641.5,121.5,2.5,22.0,446.0,342.84,256.06
2016,10,11,15,0,536.0,139.0,2.6,22.0,388.0,281.82,206.52
2016,10,11,15,15,622.5,110.5,2.65,21.5,371.0,242.55,168.86
2016,10,11,15,30,709.0,82.0,2.7,21.0,354.0,189.75,119.85
2016,10,11,15,45,665.5,76.5,2.8,20.5,304.0,131.8,75.79
2016,10,11,16,0,622.0,71.0,2.9,20.0,254.0,79.15,45.34
2016,10,11,16,15,556.5,63.5,2.85,19.0,204.0,48.44,36.93
2016,10,11,16,30,491.0,56.0,2.8,18.0,154.0,44.04,32.97
2016,10,11,16,45,385.0,45.0,2.75,17.5,108.0,36.26,25.72
2016,10,11,17,0,279.0,34.0,2.7,17.0,62.0,28.26,17.45
2016,10,11,17,15,139.5,17.0,2.65,16.0,31.0,13.45,0.0
2016,10,11,17,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,6,15,75.5,11.0,1.2,10.5,15.5,46.14,0.0
2016,10,12,6,30,151.0,22.0,1.2,11.0,31.0,128.68,36.1
2016,10,12,6,45,283.0,35.5,1.3,11.5,72.5,241.43,191.46
2016,10,12,7,0,415.0,49.0,1.4,12.0,114.0,354.71,291.92
2016,10,12,7,15,492.5,57.5,1.3,12.5,162.5,437.85,362.3
2016,10,12,7,30,570.0,66.0,1.2,13.0,211.0,526.08,432.92
2016,10,12,7,45,631.0,70.0,1.2,13.5,262.5,600.61,488.71
2016,10,12,8,0,692.0,74.0,1.2,14.0,314.0,677.41,543.64
2016,10,12,8,15,726.0,78.5,1.1,14.5,362.0,734.1,580.58
2016,10,12,8,30,760.0,83.0,1.0,15.0,410.0,785.26,612.18
2016,10,12,8,45,791.0,84.0,0.95,16.0,455.5,833.56,640.15
2016,10,12,9,0,822.0,85.0,0.9,17.0,501.0,880.01,665.9
2016,10,12,9,15,839.0,87.5,0.95,18.0,540.0,913.09,683.84
2016,10,12,9,30,856.0,90.0,1.0,19.0,579.0,943.16,699.75
2016,10,12,9,45,871.5,90.5,1.05,20.0,612.5,956.13,704.51
2016,10,12,10,0,887.0,91.0,1.1,21.0,646.0,975.51,713.68
2016,10,12,10,15,895.5,92.5,1.25,21.5,672.0,985.7,720.05
2016,10,12,10,30,904.0,94.0,1.4,22.0,698.0,992.07,724.11
2016,10,12,10,45,910.0,94.5,1.55,23.0,716.5,990.95,722.03
2016,10,12,11,0,916.0,95.0,1.7,24.0,735.0,985.9,717.53
2016,10,12,11,15,919.5,95.5,1.85,24.0,745.0,974.56,711.79
2016,10,12,11,30,923.0,96.0,2.0,24.0,755.0,959.33,703.54
2016,10,12,11,45,923.5,96.5,2.2,24.5,756.5,937.59,690.13
2016,10,12,12,0,924.0,97.0,2.4,25.0,758.0,912.19,674.16
2016,10,12,12,15,922.5,96.5,2.45,25.0,751.5,880.51,653.87
2016,10,12,12,30,921.0,96.0,2.5,25.0,745.0,845.57,631.31
2016,10,12,12,45,920.5,93.5,2.65,25.0,731.0,806.17,606.22
2016,10,12,13,0,920.0,91.0,2.8,25.0,717.0,763.79,578.67
2016,10,12,13,15,913.5,89.5,2.8,25.0,694.5,715.55,544.88
2016,10,12,13,30,907.0,88.0,2.8,25.0,672.0,665.19,507.6
2016,10,12,13,45,902.0,85.0,2.85,25.0,642.5,612.33,467.68
2016,10,12,14,0,897.0,82.0,2.9,25.0,613.0,557.69,425.12
2016,10,12,14,15,883.0,79.5,2.9,24.5,576.0,497.75,377.8
2016,10,12,14,30,869.0,77.0,2.9,24.0,539.0,437.5,328.51
2016,10,12,14,45,860.5,69.0,2.95,24.0,496.0,374.05,274.51
2016,10,12,15,0,852.0,61.0,3.0,24.0,453.0,310.32,218.86
2016,10,12,15,15,467.5,108.5,3.15,23.5,320.0,201.86,140.98
2016,10,12,15,30,83.0,156.0,3.3,23.0,187.0,143.98,108.71
2016,10,12,15,45,390.5,106.5,3.5,22.5,223.0,124.94,81.22
2016,10,12,16,0,698.0,57.0,3.7,22.0,259.0,72.94,38.72
2016,10,12,16,15,637.0,51.0,3.45,21.0,208.0,42.21,31.18
2016,10,12,16,30,576.0,45.0,3.2,20.0,157.0,35.0,24.81
2016,10,12,16,45,476.5,36.0,2.95,19.0,110.0,28.59,18.91
2016,10,12,17,0,377.0,27.0,2.7,18.0,63.0,22.02,11.99
2016,10,12,17,15,188.5,13.5,2.4,17.0,31.5,12.28,0.0
2016,10,12,17,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,13,6,15,137.5,9.0,0.5,10.5,16.5,73.95,0.0
2016,10,13,6,30,275.0,18.0,0.5,11.0,33.0,189.09,30.54
2016,10,13,6,45,398.5,28.0,0.5,11.5,75.5,300.5,234.88
2016,10,13,7,0,522.0,38.0,0.5,12.0,118.0,409.32,331.3
2016,10,13,7,15,593.5,44.5,0.55,12.5,168.0,483.98,394.31
2016,10,13,7,30,665.0,51.0,0.6,13.0,218.0,569.65,460.67
2016,10,13,7,45,409.5,95.5,0.7,13.5,205.5,457.66,373.65
2016,10,13,8,0,154.0,140.0,0.8,14.0,193.0,293.99,240.98
2016,10,13,8,15,77.0,102.0,0.8,14.5,128.5,180.3,147.79
2016,10,13,8,30,0.0,64.0,0.8,15.0,64.0,56.56,42.29
2016,10,13,8,45,4.0,116.5,0.85,15.5,119.0,110.63,87.46
2016,10,13,9,0,8.0,169.0,0.9,16.0,174.0,168.72,134.37
2016,10,13,9,15,201.0,196.5,0.95,16.5,311.0,409.07,328.59
2016,10,13,9,30,394.0,224.0,1.0,17.0,448.0,643.31,501.76
2016,10,13,9,45,542.0,189.0,1.05,17.5,515.5,763.85,585.54
2016,10,13,10,0,690.0,154.0,1.1,18.0,583.0,875.3,658.73
2016,10,13,10,15,702.5,158.0,1.1,18.5,609.5,891.1,665.45
2016,10,13,10,30,715.0,162.0,1.1,19.0,636.0,903.62,671.34
2016,10,13,10,45,700.0,174.0,1.15,19.5,648.5,895.3,664.48
2016,10,13,11,0,685.0,186.0,1.2,20.0,661.0,883.64,655.84
2016,10,13,11,15,685.0,190.0,1.25,20.0,670.0,874.39,650.17
2016,10,13,11,30,685.0,194.0,1.3,20.0,679.0,862.0,642.48
2016,10,13,11,45,692.0,189.5,1.4,20.5,680.5,843.97,630.55
2016,10,13,12,0,699.0,185.0,1.5,21.0,682.0,822.76,616.5
2016,10,13,12,15,559.0,237.5,1.55,21.5,633.0,729.38,549.28
2016,10,13,12,30,419.0,290.0,1.6,22.0,584.0,635.58,480.89
2016,10,13,12,45,473.5,262.0,1.65,22.5,587.0,638.76,484.15
2016,10,13,13,0,528.0,234.0,1.7,23.0,590.0,625.88,475.16
2016,10,13,13,15,456.0,250.0,1.7,23.0,550.5,564.19,429.54
2016,10,13,13,30,384.0,266.0,1.7,23.0,511.0,500.34,382.22
2016,10,13,13,45,496.0,216.5,1.75,23.5,517.5,500.97,382.83
2016,10,13,14,0,608.0,167.0,1.8,24.0,524.0,486.26,370.44
2016,10,13,14,15,441.5,196.5,1.85,24.0,447.5,393.97,299.94
2016,10,13,14,30,275.0,226.0,1.9,24.0,371.0,318.18,242.2
2016,10,13,14,45,318.5,199.0,1.95,24.0,354.0,289.37,218.11
2016,10,13,15,0,362.0,172.0,2.0,24.0,337.0,255.63,188.7
2016,10,13,15,15,268.5,163.0,2.0,23.5,278.5,200.14,146.3
2016,10,13,15,30,175.0,154.0,2.0,23.0,220.0,156.6,114.72
2016,10,13,15,45,163.5,134.0,2.0,22.5,188.5,124.76,90.32
2016,10,13,16,0,152.0,114.0,2.0,22.0,157.0,94.66,69.38
2016,10,13,16,15,136.0,92.5,1.8,21.0,125.5,71.93,56.84
2016,10,13,16,30,120.0,71.0,1.6,20.0,94.0,56.24,43.11
2016,10,13,16,45,91.5,50.5,1.45,19.0,65.0,40.76,29.23
2016,10,13,17,0,63.0,30.0,1.3,18.0,36.0,24.9,13.86
2016,10,13,17,15,31.5,15.0,1.25,17.5,18.0,13.64,0.0
2016,10,13,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,11.5,1.2,11.5,11.5,10.46,0.0
2016,10,14,6,30,0.0,23.0,1.5,12.0,23.0,26.33,0.0
2016,10,14,6,45,121.0,37.0,1.8,12.5,55.0,138.01,106.4
2016,10,14,7,0,242.0,51.0,2.1,13.0,87.0,247.3,203.43
2016,10,14,7,15,277.5,68.0,2.2,13.5,125.0,302.47,252.13
2016,10,14,7,30,313.0,85.0,2.3,14.0,163.0,360.05,301.02
2016,10,14,7,45,335.5,101.5,2.4,14.5,201.5,409.03,340.95
2016,10,14,8,0,358.0,118.0,2.5,15.0,240.0,458.5,379.84
2016,10,14,8,15,223.5,148.5,2.6,15.5,228.5,379.01,312.49
2016,10,14,8,30,89.0,179.0,2.7,16.0,217.0,273.62,223.39
2016,10,14,8,45,149.0,199.0,2.85,16.5,270.0,366.21,298.37
2016,10,14,9,0,209.0,219.0,3.0,17.0,323.0,445.16,360.14
2016,10,14,9,15,480.0,165.5,3.1,17.5,429.0,668.39,534.91
2016,10,14,9,30,751.0,112.0,3.2,18.0,535.0,873.62,681.51
2016,10,14,9,45,492.0,198.5,3.3,18.5,482.0,726.47,570.4
2016,10,14,10,0,233.0,285.0,3.4,19.0,429.0,543.02,427.1
2016,10,14,10,15,236.0,295.0,3.45,19.0,446.0,554.23,435.78
2016,10,14,10,30,239.0,305.0,3.5,19.0,463.0,564.36,442.69
2016,10,14,10,45,196.5,319.0,3.6,19.5,451.0,534.58,417.87
2016,10,14,11,0,154.0,333.0,3.7,20.0,439.0,504.41,392.96
2016,10,14,11,15,151.5,338.0,3.75,20.0,443.5,501.28,390.39
2016,10,14,11,30,149.0,343.0,3.8,20.0,448.0,497.52,387.27
2016,10,14,11,45,79.5,281.0,3.85,20.0,337.0,347.0,271.65
2016,10,14,12,0,10.0,219.0,3.9,20.0,226.0,209.06,162.54
2016,10,14,12,15,109.5,277.0,3.95,20.0,353.5,371.23,292.0
2016,10,14,12,30,209.0,335.0,4.0,20.0,481.0,502.85,393.23
2016,10,14,12,45,138.5,319.0,4.05,20.5,415.0,421.24,328.88
2016,10,14,13,0,68.0,303.0,4.1,21.0,349.0,336.06,262.02
2016,10,14,13,15,184.5,293.0,4.1,21.0,411.0,406.7,318.8
2016,10,14,13,30,301.0,283.0,4.1,21.0,473.0,464.2,363.54
2016,10,14,13,45,320.0,264.5,4.1,21.0,458.5,437.72,342.8
2016,10,14,14,0,339.0,246.0,4.1,21.0,444.0,408.98,320.06
2016,10,14,14,15,301.5,235.5,4.1,21.0,403.5,358.8,280.11
2016,10,14,14,30,264.0,225.0,4.1,21.0,363.0,312.34,242.81
2016,10,14,14,45,199.5,210.0,4.1,21.0,309.5,254.72,197.05
2016,10,14,15,0,135.0,195.0,4.1,21.0,256.0,207.48,159.95
2016,10,14,15,15,156.5,173.5,4.05,20.5,236.5,182.49,138.63
2016,10,14,15,30,178.0,152.0,4.0,20.0,217.0,155.12,115.16
2016,10,14,15,45,167.0,131.0,3.95,20.0,185.0,122.47,89.46
2016,10,14,16,0,156.0,110.0,3.9,20.0,153.0,91.6,67.57
2016,10,14,16,15,137.5,89.0,3.65,19.5,121.5,69.53,55.12
2016,10,14,16,30,119.0,68.0,3.4,19.0,90.0,54.09,41.38
2016,10,14,16,45,85.0,48.0,3.15,18.5,61.5,38.88,27.58
2016,10,14,17,0,51.0,28.0,2.9,18.0,33.0,23.32,12.05
2016,10,14,17,15,25.5,14.0,2.75,17.5,16.5,12.73,0.0
2016,10,14,17,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,6,15,100.5,9.0,1.5,12.5,13.5,56.19,0.0
2016,10,15,6,30,201.0,18.0,1.8,13.0,27.0,147.31,0.0
2016,10,15,6,45,336.0,28.5,2.15,14.0,68.0,264.86,204.52
2016,10,15,7,0,471.0,39.0,2.5,15.0,109.0,378.06,308.25
2016,10,15,7,15,547.0,46.0,2.7,15.0,157.0,459.36,379.73
2016,10,15,7,30,623.0,53.0,2.9,15.0,205.0,546.01,451.67
2016,10,15,7,45,671.0,58.0,3.1,15.5,254.5,608.38,500.39
2016,10,15,8,0,719.0,63.0,3.3,16.0,304.0,677.47,552.4
2016,10,15,8,15,380.5,115.0,3.5,16.5,244.0,483.34,398.36
2016,10,15,8,30,42.0,167.0,3.7,17.0,184.0,217.65,176.08
2016,10,15,8,45,187.0,183.0,3.9,18.0,274.0,379.27,309.82
2016,10,15,9,0,332.0,199.0,4.1,19.0,364.0,549.24,442.7
2016,10,15,9,15,173.5,199.0,4.25,19.5,285.5,386.76,311.18
2016,10,15,9,30,15.0,199.0,4.4,20.0,207.0,204.47,161.08
2016,10,15,9,45,20.0,217.5,4.6,20.5,229.5,227.36,179.15
2016,10,15,10,0,25.0,236.0,4.8,21.0,252.0,250.19,196.69
2016,10,15,10,15,26.0,245.0,4.95,21.0,262.0,258.91,203.25
2016,10,15,10,30,27.0,254.0,5.1,21.0,272.0,267.59,209.84
2016,10,15,10,45,27.5,260.5,5.25,21.5,279.0,289.74,226.49
2016,10,15,11,0,28.0,267.0,5.4,22.0,286.0,294.79,229.79
2016,10,15,11,15,46.0,290.0,5.5,22.0,322.0,333.98,260.61
2016,10,15,11,30,64.0,313.0,5.6,22.0,358.0,372.04,290.27
2016,10,15,11,45,64.0,313.5,5.7,22.0,358.5,368.31,287.28
2016,10,15,12,0,64.0,314.0,5.8,22.0,359.0,364.39,284.28
2016,10,15,12,15,62.0,312.0,5.85,22.0,355.5,355.99,277.78
2016,10,15,12,30,60.0,310.0,5.9,22.0,352.0,347.57,271.29
2016,10,15,12,45,93.5,314.0,6.0,22.0,377.5,371.96,291.15
2016,10,15,13,0,127.0,318.0,6.1,22.0,403.0,402.29,315.24
2016,10,15,13,15,500.5,202.5,6.1,22.0,519.5,546.48,432.53
2016,10,15,13,30,874.0,87.0,6.1,22.0,636.0,637.52,504.61
2016,10,15,13,45,862.5,85.5,6.15,22.0,606.0,584.14,461.27
2016,10,15,14,0,851.0,84.0,6.2,22.0,576.0,529.73,416.48
2016,10,15,14,15,837.0,81.5,6.15,21.5,540.0,472.33,368.71
2016,10,15,14,30,823.0,79.0,6.1,21.0,504.0,414.1,318.82
2016,10,15,14,45,485.0,136.5,6.1,21.0,382.0,293.98,223.99
2016,10,15,15,0,147.0,194.0,6.1,21.0,260.0,209.82,162.05
2016,10,15,15,15,146.0,172.5,5.95,20.5,232.0,178.98,136.56
2016,10,15,15,30,145.0,151.0,5.8,20.0,204.0,148.57,111.48
2016,10,15,15,45,135.5,130.0,5.7,19.5,174.0,118.18,87.57
2016,10,15,16,0,126.0,109.0,5.6,19.0,144.0,89.37,66.81
2016,10,15,16,15,111.0,88.0,5.2,18.5,114.0,68.62,54.52
2016,10,15,16,30,96.0,67.0,4.8,18.0,84.0,53.19,40.71
2016,10,15,16,45,66.5,47.0,4.4,17.5,57.0,38.0,26.83
2016,10,15,17,0,37.0,27.0,4.0,17.0,30.0,22.46,10.73
2016,10,15,17,15,18.5,13.5,3.8,16.5,15.0,12.28,0.0
2016,10,15,17,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,16,6,45,0.0,1.5,4.6,14.5,1.5,1.31,0.0
2016,10,16,7,0,0.0,3.0,4.8,15.0,3.0,2.63,0.0
2016,10,16,7,15,0.0,5.0,4.95,15.0,5.0,4.38,0.0
2016,10,16,7,30,0.0,7.0,5.1,15.0,7.0,6.14,0.0
2016,10,16,7,45,0.0,9.0,5.3,15.5,9.0,7.9,1.11
2016,10,16,8,0,0.0,11.0,5.5,16.0,11.0,9.67,2.61
2016,10,16,8,15,0.0,51.0,5.7,16.5,51.0,45.01,32.59
2016,10,16,8,30,0.0,91.0,5.9,17.0,91.0,82.16,63.62
2016,10,16,8,45,0.0,110.0,6.15,17.5,110.0,100.7,78.71
2016,10,16,9,0,0.0,129.0,6.4,18.0,129.0,119.28,93.67
2016,10,16,9,15,0.0,99.5,6.55,18.0,99.5,89.04,68.47
2016,10,16,9,30,0.0,70.0,6.7,18.0,70.0,61.94,45.91
2016,10,16,9,45,1.5,121.5,6.9,18.5,122.5,111.22,86.31
2016,10,16,10,0,3.0,173.0,7.1,19.0,175.0,163.36,128.37
2016,10,16,10,15,29.0,229.0,7.2,19.0,248.0,260.85,207.52
2016,10,16,10,30,55.0,285.0,7.3,19.0,321.0,347.37,276.54
2016,10,16,10,45,30.5,237.0,7.4,19.0,257.5,266.73,211.53
2016,10,16,11,0,6.0,189.0,7.5,19.0,194.0,179.36,140.63
2016,10,16,11,15,3.0,112.5,7.55,19.0,115.0,103.23,78.99
2016,10,16,11,30,0.0,36.0,7.6,19.0,36.0,31.85,20.56
2016,10,16,11,45,0.0,43.0,7.65,19.5,43.0,38.06,25.6
2016,10,16,12,0,0.0,50.0,7.7,20.0,50.0,44.27,30.62
2016,10,16,12,15,0.0,41.0,7.65,20.0,41.0,36.29,24.1
2016,10,16,12,30,0.0,32.0,7.6,20.0,32.0,28.3,17.58
2016,10,16,12,45,0.0,49.5,7.6,20.0,49.5,43.81,30.3
2016,10,16,13,0,0.0,67.0,7.6,20.0,67.0,59.35,43.04
2016,10,16,13,15,2.5,126.0,7.5,19.5,127.5,113.91,87.76
2016,10,16,13,30,5.0,185.0,7.4,19.0,188.0,168.78,132.59
2016,10,16,13,45,2.5,116.0,7.35,19.0,117.5,104.43,80.41
2016,10,16,14,0,0.0,47.0,7.3,19.0,47.0,41.54,28.81
2016,10,16,14,15,8.0,116.0,7.2,18.5,120.0,106.43,82.59
2016,10,16,14,30,16.0,185.0,7.1,18.0,193.0,169.31,134.44
2016,10,16,14,45,8.0,151.0,7.0,18.0,155.0,135.22,106.75
2016,10,16,15,0,0.0,117.0,6.9,18.0,117.0,102.63,80.24
2016,10,16,15,15,0.0,64.5,6.7,17.5,64.5,57.0,42.45
2016,10,16,15,30,0.0,12.0,6.5,17.0,12.0,10.55,3.31
2016,10,16,15,45,0.0,10.0,6.35,17.0,10.0,8.79,1.83
2016,10,16,16,0,0.0,8.0,6.2,17.0,8.0,7.02,0.32
2016,10,16,16,15,272.0,24.0,5.85,16.5,71.5,16.98,9.41
2016,10,16,16,30,544.0,40.0,5.5,16.0,135.0,34.11,24.31
2016,10,16,16,45,441.5,31.5,5.15,16.0,91.5,25.15,15.9
2016,10,16,17,0,339.0,23.0,4.8,16.0,48.0,18.9,7.36
2016,10,16,17,15,169.5,11.5,4.6,15.5,24.0,10.46,0.0
2016,10,16,17,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,6,15,108.0,8.0,1.15,10.5,12.0,7.28,0.0
2016,10,17,6,30,216.0,16.0,1.3,11.0,24.0,128.08,0.0
2016,10,17,6,45,356.0,26.0,1.45,11.5,65.0,273.36,207.72
2016,10,17,7,0,496.0,36.0,1.6,12.0,106.0,389.32,317.96
2016,10,17,7,15,573.5,42.5,1.7,12.5,155.0,465.84,385.37
2016,10,17,7,30,651.0,49.0,1.8,13.0,204.0,554.4,457.21
2016,10,17,7,45,699.5,53.5,1.95,13.5,254.0,622.74,510.14
2016,10,17,8,0,748.0,58.0,2.1,14.0,304.0,692.28,561.84
2016,10,17,8,15,780.0,61.5,2.2,14.5,352.0,747.52,600.8
2016,10,17,8,30,812.0,65.0,2.3,15.0,400.0,801.82,638.03
2016,10,17,8,45,835.0,67.5,2.45,15.5,444.0,845.47,667.13
2016,10,17,9,0,858.0,70.0,2.6,16.0,488.0,877.85,687.87
2016,10,17,9,15,874.0,72.0,2.65,16.5,526.5,909.4,707.11
2016,10,17,9,30,890.0,74.0,2.7,17.0,565.0,937.93,724.07
2016,10,17,9,45,890.5,80.0,2.75,17.5,595.5,953.52,732.09
2016,10,17,10,0,891.0,86.0,2.8,18.0,626.0,965.19,737.63
2016,10,17,10,15,899.5,87.5,2.85,18.0,651.0,975.1,743.53
2016,10,17,10,30,908.0,89.0,2.9,18.0,676.0,981.19,747.01
2016,10,17,10,45,914.5,89.5,2.95,18.5,694.0,980.27,744.52
2016,10,17,11,0,921.0,90.0,3.0,19.0,712.0,975.42,739.6
2016,10,17,11,15,923.5,90.5,3.05,19.0,721.5,962.92,731.08
2016,10,17,11,30,926.0,91.0,3.1,19.0,731.0,946.58,720.12
2016,10,17,11,45,927.0,90.5,3.15,19.5,732.5,923.99,703.65
2016,10,17,12,0,928.0,90.0,3.2,20.0,734.0,897.78,684.82
2016,10,17,12,15,926.0,90.0,3.25,20.0,727.0,866.13,663.56
2016,10,17,12,30,924.0,90.0,3.3,20.0,720.0,831.24,639.97
2016,10,17,12,45,924.0,87.0,3.4,20.0,705.5,791.58,613.1
2016,10,17,13,0,924.0,84.0,3.5,20.0,691.0,748.91,583.81
2016,10,17,13,15,917.0,83.0,3.55,20.0,668.0,700.85,548.71
2016,10,17,13,30,910.0,82.0,3.6,20.0,645.0,650.71,510.26
2016,10,17,13,45,899.5,80.5,3.7,20.0,614.5,596.25,467.62
2016,10,17,14,0,889.0,79.0,3.8,20.0,584.0,540.57,422.68
2016,10,17,14,15,874.5,77.0,3.8,19.5,547.0,481.61,374.3
2016,10,17,14,30,860.0,75.0,3.8,19.0,510.0,422.4,324.05
2016,10,17,14,45,839.0,72.5,3.85,19.0,467.5,359.09,268.63
2016,10,17,15,0,818.0,70.0,3.9,19.0,425.0,297.77,213.76
2016,10,17,15,15,789.0,66.5,3.85,18.5,378.5,235.25,158.48
2016,10,17,15,30,760.0,63.0,3.8,18.0,332.0,175.5,107.42
2016,10,17,15,45,718.0,58.5,3.8,18.0,282.5,116.72,63.23
2016,10,17,16,0,676.0,54.0,3.8,18.0,233.0,62.98,35.12
2016,10,17,16,15,608.5,48.0,3.4,17.0,183.5,40.22,29.88
2016,10,17,16,30,541.0,42.0,3.0,16.0,134.0,33.11,23.41
2016,10,17,16,45,423.5,32.5,2.6,15.5,89.0,26.15,16.73
2016,10,17,17,0,306.0,23.0,2.2,15.0,44.0,19.02,6.38
2016,10,17,17,15,153.0,11.5,2.05,14.0,22.0,10.46,0.0
2016,10,17,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,18,6,15,88.5,8.0,2.35,8.5,11.5,0.0,0.0
2016,10,18,6,30,177.0,16.0,2.5,9.0,23.0,107.45,0.0
2016,10,18,6,45,330.0,27.0,2.7,9.5,64.0,259.48,196.4
2016,10,18,7,0,483.0,38.0,2.9,10.0,105.0,383.36,317.13
2016,10,18,7,15,563.5,45.0,3.2,10.5,154.0,467.85,392.98
2016,10,18,7,30,644.0,52.0,3.5,11.0,203.0,552.07,464.28
2016,10,18,7,45,700.5,55.5,3.8,12.0,254.0,625.14,522.12
2016,10,18,8,0,757.0,59.0,4.1,13.0,305.0,699.72,578.65
2016,10,18,8,15,788.5,62.5,4.25,13.5,353.0,754.77,618.98
2016,10,18,8,30,820.0,66.0,4.4,14.0,401.0,808.8,657.64
2016,10,18,8,45,844.0,68.5,4.6,14.5,445.5,853.45,688.86
2016,10,18,9,0,868.0,71.0,4.8,15.0,490.0,886.83,711.4
2016,10,18,9,15,883.5,73.0,4.85,15.5,528.5,917.98,731.14
2016,10,18,9,30,899.0,75.0,4.9,16.0,567.0,946.06,748.51
2016,10,18,9,45,910.5,76.0,5.0,16.5,599.0,965.73,760.19
2016,10,18,10,0,922.0,77.0,5.1,17.0,631.0,981.8,769.41
2016,10,18,10,15,929.5,78.5,5.1,17.0,656.0,990.88,774.53
2016,10,18,10,30,937.0,80.0,5.1,17.0,681.0,996.03,777.07
2016,10,18,10,45,942.0,80.5,5.15,17.5,698.5,993.59,773.33
2016,10,18,11,0,947.0,81.0,5.2,18.0,716.0,987.13,766.98
2016,10,18,11,15,949.5,81.0,5.2,18.0,725.5,973.75,757.07
2016,10,18,11,30,952.0,81.0,5.2,18.0,735.0,956.45,744.56
2016,10,18,11,45,951.5,81.5,5.2,18.5,735.5,933.22,726.56
2016,10,18,12,0,951.0,82.0,5.2,19.0,736.0,906.32,706.11
2016,10,18,12,15,948.5,81.5,5.15,19.0,729.0,873.11,682.3
2016,10,18,12,30,946.0,81.0,5.1,19.0,722.0,836.65,656.17
2016,10,18,12,45,936.5,82.5,5.1,19.5,705.0,794.02,624.52
2016,10,18,13,0,927.0,84.0,5.1,20.0,688.0,748.97,591.05
2016,10,18,13,15,919.0,83.0,5.05,19.5,665.0,700.14,555.12
2016,10,18,13,30,911.0,82.0,5.0,19.0,642.0,649.32,515.93
2016,10,18,13,45,901.5,80.0,4.95,19.0,611.5,594.91,471.96
2016,10,18,14,0,892.0,78.0,4.9,19.0,581.0,539.19,425.8
2016,10,18,14,15,877.5,76.0,4.85,18.5,544.0,480.14,376.46
2016,10,18,14,30,863.0,74.0,4.8,18.0,507.0,420.84,325.32
2016,10,18,14,45,816.5,71.5,4.8,18.0,454.0,348.78,262.75
2016,10,18,15,0,770.0,69.0,4.8,18.0,401.0,281.79,203.6
2016,10,18,15,15,735.0,68.5,4.7,17.5,356.5,223.78,152.02
2016,10,18,15,30,700.0,68.0,4.6,17.0,312.0,169.28,105.46
2016,10,18,15,45,698.0,59.0,4.5,17.0,272.0,114.03,62.32
2016,10,18,16,0,696.0,50.0,4.4,17.0,232.0,58.81,32.12
2016,10,18,16,15,630.0,44.5,3.9,16.0,182.0,37.26,27.37
2016,10,18,16,30,564.0,39.0,3.4,15.0,132.0,33.55,23.85
2016,10,18,16,45,444.5,30.0,2.9,14.5,87.0,26.3,16.82
2016,10,18,17,0,325.0,21.0,2.4,14.0,42.0,17.32,3.94
2016,10,18,17,15,162.5,10.5,2.25,13.5,21.0,9.55,0.0
2016,10,18,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
