Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,6,45,206.5,14.0,1.5,12.5,35.0,155.11,6.67
2016,10,29,7,0,413.0,28.0,1.7,13.0,70.0,323.38,252.41
2016,10,29,7,15,506.0,35.5,1.95,13.5,115.0,403.92,330.59
2016,10,29,7,30,599.0,43.0,2.2,14.0,160.0,499.53,411.93
2016,10,29,7,45,655.0,48.0,2.45,14.5,207.5,570.5,469.73
2016,10,29,8,0,711.0,53.0,2.7,15.0,255.0,643.25,526.46
2016,10,29,8,15,358.5,90.5,2.8,15.5,193.0,428.11,355.66
2016,10,29,8,30,6.0,128.0,2.9,16.0,131.0,130.67,104.29
2016,10,29,8,45,3.0,92.5,3.05,16.5,94.0,86.6,67.54
2016,10,29,9,0,0.0,57.0,3.2,17.0,57.0,50.35,36.83
2016,10,29,9,15,5.0,115.5,3.2,17.0,118.0,110.4,86.95
2016,10,29,9,30,10.0,174.0,3.2,17.0,179.0,176.04,140.6
2016,10,29,9,45,62.5,214.0,3.2,17.5,248.0,284.08,228.61
2016,10,29,10,0,115.0,254.0,3.2,18.0,317.0,378.91,303.39
2016,10,29,10,15,66.5,235.5,3.15,18.5,272.5,307.54,244.74
2016,10,29,10,30,18.0,217.0,3.1,19.0,228.0,222.98,175.74
2016,10,29,10,45,19.0,224.5,3.1,19.5,236.5,230.27,181.17
2016,10,29,11,0,20.0,232.0,3.1,20.0,245.0,237.5,186.33
2016,10,29,11,15,83.5,268.5,3.05,20.0,321.5,347.52,273.89
2016,10,29,11,30,147.0,305.0,3.0,20.0,398.0,455.1,356.64
2016,10,29,11,45,411.0,237.5,2.95,20.0,499.5,627.08,490.68
2016,10,29,12,0,675.0,170.0,2.9,20.0,601.0,763.84,593.35
2016,10,29,12,15,793.0,126.5,2.85,20.0,627.5,782.89,606.03
2016,10,29,12,30,911.0,83.0,2.8,20.0,654.0,790.1,611.04
2016,10,29,12,45,907.0,82.0,2.75,20.5,639.0,750.48,581.83
2016,10,29,13,0,903.0,81.0,2.7,21.0,624.0,708.23,550.73
2016,10,29,13,15,781.5,112.5,2.65,21.0,570.0,625.85,487.86
2016,10,29,13,30,660.0,144.0,2.6,21.0,516.0,547.21,427.15
2016,10,29,13,45,725.5,116.0,2.6,21.0,505.0,518.45,404.52
2016,10,29,14,0,791.0,88.0,2.6,21.0,494.0,481.93,374.24
2016,10,29,14,15,716.0,98.0,2.6,21.0,446.5,412.86,318.04
2016,10,29,14,30,641.0,108.0,2.6,21.0,399.0,350.54,266.44
2016,10,29,14,45,611.5,105.0,2.6,21.0,361.5,297.59,220.95
2016,10,29,15,0,582.0,102.0,2.6,21.0,324.0,247.21,177.12
2016,10,29,15,15,559.0,92.0,2.4,20.5,283.5,194.72,132.08
2016,10,29,15,30,536.0,82.0,2.2,20.0,243.0,144.71,90.99
2016,10,29,15,45,492.0,72.5,2.0,19.5,200.5,96.27,56.87
2016,10,29,16,0,448.0,63.0,1.8,19.0,158.0,53.35,41.01
2016,10,29,16,15,386.0,50.0,1.6,18.0,117.0,39.89,29.06
2016,10,29,16,30,324.0,37.0,1.4,17.0,76.0,30.11,19.96
2016,10,29,16,45,162.0,24.5,1.2,16.5,44.0,19.27,6.71
2016,10,29,17,0,0.0,12.0,1.0,16.0,12.0,10.91,0.0
2016,10,29,17,15,0.0,6.0,1.0,15.5,6.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,30,6,45,159.5,16.0,2.9,12.5,31.5,130.35,0.0
2016,10,30,7,0,319.0,32.0,3.1,13.0,63.0,269.86,209.64
2016,10,30,7,15,419.5,41.5,3.4,13.0,106.5,361.11,297.88
2016,10,30,7,30,520.0,51.0,3.7,13.0,150.0,460.2,384.86
2016,10,30,7,45,581.0,57.5,4.05,13.5,197.0,533.17,446.31
2016,10,30,8,0,642.0,64.0,4.4,14.0,244.0,608.65,507.3
2016,10,30,8,15,364.0,107.0,4.6,14.0,212.5,454.07,381.53
2016,10,30,8,30,86.0,150.0,4.8,14.0,181.0,240.05,199.47
2016,10,30,8,45,433.5,114.0,5.05,14.5,300.0,538.03,451.01
2016,10,30,9,0,781.0,78.0,5.3,15.0,419.0,809.06,660.38
2016,10,30,9,15,800.0,81.0,5.45,15.5,455.5,842.42,681.97
2016,10,30,9,30,819.0,84.0,5.6,16.0,492.0,873.01,702.57
2016,10,30,9,45,685.0,128.5,5.8,16.5,484.0,816.15,658.12
2016,10,30,10,0,551.0,173.0,6.0,17.0,476.0,738.13,597.51
2016,10,30,10,15,275.5,152.5,6.0,17.0,304.0,436.65,358.25
2016,10,30,10,30,0.0,132.0,6.0,17.0,132.0,119.79,93.45
2016,10,30,10,45,0.0,110.5,6.0,17.0,110.5,98.91,76.4
2016,10,30,11,0,0.0,89.0,6.0,17.0,89.0,78.89,59.86
2016,10,30,11,15,0.0,71.5,5.95,17.0,71.5,63.32,46.97
2016,10,30,11,30,0.0,54.0,5.9,17.0,54.0,47.78,34.1
2016,10,30,11,45,0.0,52.5,5.85,17.0,52.5,46.45,32.99
2016,10,30,12,0,0.0,51.0,5.8,17.0,51.0,45.12,31.89
2016,10,30,12,15,0.0,40.0,5.7,17.0,40.0,35.36,23.81
2016,10,30,12,30,0.0,29.0,5.6,17.0,29.0,25.62,15.72
2016,10,30,12,45,17.0,135.5,5.5,17.5,145.5,138.78,109.43
2016,10,30,13,0,34.0,242.0,5.4,18.0,262.0,253.93,202.29
2016,10,30,13,15,168.0,242.5,5.25,17.5,337.0,344.36,277.05
2016,10,30,13,30,302.0,243.0,5.1,17.0,412.0,420.12,338.14
2016,10,30,13,45,586.0,159.0,5.0,17.0,465.0,480.0,385.82
2016,10,30,14,0,870.0,75.0,4.9,17.0,518.0,505.06,402.56
2016,10,30,14,15,854.0,73.0,4.7,17.0,482.0,447.58,352.17
2016,10,30,14,30,838.0,71.0,4.5,17.0,446.0,389.33,300.29
2016,10,30,14,45,419.0,87.5,4.3,17.0,275.0,219.32,166.69
2016,10,30,15,0,0.0,104.0,4.1,17.0,104.0,91.33,71.29
2016,10,30,15,15,0.0,91.0,3.75,16.5,91.0,79.67,61.89
2016,10,30,15,30,0.0,78.0,3.4,16.0,78.0,68.12,52.32
2016,10,30,15,45,303.0,63.5,3.1,15.5,126.5,73.15,45.48
2016,10,30,16,0,606.0,49.0,2.8,15.0,175.0,42.4,32.02
2016,10,30,16,15,514.5,41.5,2.35,14.0,129.0,32.83,23.31
2016,10,30,16,30,423.0,34.0,1.9,13.0,83.0,27.69,18.15
2016,10,30,16,45,211.5,17.0,1.5,12.5,41.5,13.49,2.32
2016,10,30,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,17,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,6,45,175.0,15.0,0.9,9.5,31.5,136.44,0.0
2016,10,31,7,0,350.0,30.0,1.0,10.0,63.0,286.35,220.38
2016,10,31,7,15,453.0,39.0,1.05,10.0,107.5,379.37,311.16
2016,10,31,7,30,556.0,48.0,1.1,10.0,152.0,480.59,397.87
2016,10,31,7,45,616.5,54.0,1.15,10.5,199.5,553.58,456.63
2016,10,31,8,0,677.0,60.0,1.2,11.0,247.0,629.03,514.33
2016,10,31,8,15,716.5,64.0,1.2,11.5,293.5,681.48,551.82
2016,10,31,8,30,756.0,68.0,1.2,12.0,340.0,739.46,591.95
2016,10,31,8,45,791.5,69.0,1.25,12.5,383.5,789.31,625.38
2016,10,31,9,0,827.0,70.0,1.3,13.0,427.0,837.52,656.89
2016,10,31,9,15,422.0,125.5,1.2,13.5,308.5,554.44,446.31
2016,10,31,9,30,17.0,181.0,1.1,14.0,190.0,190.77,152.19
2016,10,31,9,45,455.0,129.5,1.05,14.5,378.0,595.1,479.02
2016,10,31,10,0,893.0,78.0,1.0,15.0,566.0,931.8,708.81
2016,10,31,10,15,902.5,79.0,0.9,15.5,590.5,941.44,705.89
2016,10,31,10,30,912.0,80.0,0.8,16.0,615.0,947.34,705.33
2016,10,31,10,45,920.5,79.5,0.75,16.5,632.5,946.64,701.65
2016,10,31,11,0,929.0,79.0,0.7,17.0,650.0,942.05,695.73
2016,10,31,11,15,932.0,79.5,0.8,17.0,659.0,929.84,689.46
2016,10,31,11,30,935.0,80.0,0.9,17.0,668.0,913.81,680.79
2016,10,31,11,45,936.0,80.0,1.0,17.5,669.0,891.74,666.85
2016,10,31,12,0,937.0,80.0,1.1,18.0,670.0,866.07,650.49
2016,10,31,12,15,934.0,79.5,1.3,18.0,662.5,833.17,631.65
2016,10,31,12,30,931.0,79.0,1.5,18.0,655.0,797.17,610.05
2016,10,31,12,45,914.0,83.0,1.75,18.0,637.0,753.12,582.55
2016,10,31,13,0,897.0,87.0,2.0,18.0,619.0,707.23,552.03
2016,10,31,13,15,887.5,85.5,2.2,18.0,595.0,658.81,516.83
2016,10,31,13,30,878.0,84.0,2.4,18.0,571.0,608.7,479.0
2016,10,31,13,45,862.0,83.0,2.6,18.0,540.0,555.82,437.57
2016,10,31,14,0,846.0,82.0,2.8,18.0,509.0,500.02,392.4
2016,10,31,14,15,828.0,79.5,2.85,17.5,473.0,441.63,343.99
2016,10,31,14,30,810.0,77.0,2.9,17.0,437.0,383.56,294.17
2016,10,31,14,45,789.5,72.5,3.0,17.0,396.0,323.4,240.86
2016,10,31,15,0,769.0,68.0,3.1,17.0,355.0,264.5,187.79
2016,10,31,15,15,734.0,64.0,3.0,16.5,310.0,204.76,135.3
2016,10,31,15,30,699.0,60.0,2.9,16.0,265.0,148.6,88.6
2016,10,31,15,45,648.0,54.0,2.85,16.0,218.0,93.34,49.9
2016,10,31,16,0,597.0,48.0,2.8,16.0,171.0,40.93,30.55
2016,10,31,16,15,505.5,40.5,2.45,15.0,125.0,32.06,22.5
2016,10,31,16,30,414.0,33.0,2.1,14.0,79.0,26.9,17.27
2016,10,31,16,45,207.0,16.5,1.8,13.0,39.5,13.13,1.07
2016,10,31,17,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,17,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,6,45,164.5,15.0,1.55,9.5,29.5,105.12,0.0
2016,11,1,7,0,329.0,30.0,1.7,10.0,59.0,273.0,208.0
2016,11,1,7,15,435.0,39.0,1.8,10.0,103.0,366.97,302.58
2016,11,1,7,30,541.0,48.0,1.9,10.0,147.0,469.3,391.89
2016,11,1,7,45,607.5,53.0,2.0,10.5,195.0,544.64,454.21
2016,11,1,8,0,674.0,58.0,2.1,11.0,243.0,617.05,511.19
2016,11,1,8,15,714.5,62.5,2.1,11.5,288.5,676.64,555.4
2016,11,1,8,30,755.0,67.0,2.1,12.0,334.0,735.87,597.64
2016,11,1,8,45,791.0,68.0,2.15,12.5,378.0,785.99,632.12
2016,11,1,9,0,827.0,69.0,2.2,13.0,422.0,834.51,664.63
2016,11,1,9,15,846.0,71.0,2.2,13.5,459.5,867.22,684.74
2016,11,1,9,30,865.0,73.0,2.2,14.0,497.0,887.98,696.28
2016,11,1,9,45,615.0,147.0,2.25,14.5,458.0,770.17,609.71
2016,11,1,10,0,365.0,221.0,2.3,15.0,419.0,603.99,482.0
2016,11,1,10,15,214.5,238.5,2.3,15.0,356.5,465.75,374.06
2016,11,1,10,30,64.0,256.0,2.3,15.0,294.0,327.44,262.01
2016,11,1,10,45,233.0,252.5,2.35,15.5,394.0,490.41,393.21
2016,11,1,11,0,402.0,249.0,2.4,16.0,494.0,649.45,513.8
2016,11,1,11,15,267.5,272.5,2.45,16.0,436.5,547.49,433.18
2016,11,1,11,30,133.0,296.0,2.5,16.0,379.0,433.16,343.29
2016,11,1,11,45,535.0,187.5,2.6,16.5,522.0,675.73,535.77
2016,11,1,12,0,937.0,79.0,2.7,17.0,665.0,863.04,670.16
2016,11,1,12,15,935.0,78.5,2.75,17.0,658.0,830.99,646.41
2016,11,1,12,30,933.0,78.0,2.8,17.0,651.0,795.77,622.26
2016,11,1,12,45,922.0,80.0,2.9,17.0,634.5,753.85,593.38
2016,11,1,13,0,911.0,82.0,3.0,17.0,618.0,709.7,561.9
2016,11,1,13,15,903.0,81.0,3.0,17.0,595.0,662.3,525.37
2016,11,1,13,30,895.0,80.0,3.0,17.0,572.0,613.01,486.5
2016,11,1,13,45,883.5,78.0,3.05,17.0,542.5,559.17,443.23
2016,11,1,14,0,872.0,76.0,3.1,17.0,513.0,505.16,398.46
2016,11,1,14,15,855.0,73.5,3.05,17.0,476.5,446.0,348.12
2016,11,1,14,30,838.0,71.0,3.0,17.0,440.0,386.99,296.48
2016,11,1,14,45,813.0,68.5,3.0,17.0,398.0,325.92,242.2
2016,11,1,15,0,788.0,66.0,3.0,17.0,356.0,266.53,188.65
2016,11,1,15,15,752.0,62.0,2.8,16.5,310.5,205.58,135.11
2016,11,1,15,30,716.0,58.0,2.6,16.0,265.0,148.3,87.58
2016,11,1,15,45,657.5,53.0,2.45,15.5,217.0,92.5,49.11
2016,11,1,16,0,599.0,48.0,2.3,15.0,169.0,40.45,30.24
2016,11,1,16,15,505.0,40.0,2.0,14.0,123.0,31.75,22.29
2016,11,1,16,30,411.0,32.0,1.7,13.0,77.0,26.11,16.56
2016,11,1,16,45,205.5,16.0,1.4,12.0,38.5,12.76,0.0
2016,11,1,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,2,6,45,174.0,14.0,1.05,6.5,29.0,109.23,0.0
2016,11,2,7,0,348.0,28.0,1.1,7.0,58.0,281.44,212.17
2016,11,2,7,15,455.0,36.5,1.35,8.0,102.5,376.26,310.58
2016,11,2,7,30,562.0,45.0,1.6,9.0,147.0,479.04,399.73
2016,11,2,7,45,624.5,51.0,1.9,10.0,194.5,553.26,461.09
2016,11,2,8,0,687.0,57.0,2.2,11.0,242.0,624.46,517.29
2016,11,2,8,15,727.5,61.5,2.2,11.5,288.5,684.33,561.83
2016,11,2,8,30,768.0,66.0,2.2,12.0,335.0,743.82,604.31
2016,11,2,8,45,796.5,69.0,2.25,13.0,378.0,790.35,635.01
2016,11,2,9,0,825.0,72.0,2.3,14.0,421.0,834.99,663.51
2016,11,2,9,15,844.0,74.0,2.35,14.5,458.5,867.63,684.05
2016,11,2,9,30,863.0,76.0,2.4,15.0,496.0,897.37,702.38
2016,11,2,9,45,885.0,75.0,2.5,16.0,529.0,913.65,710.3
2016,11,2,10,0,907.0,74.0,2.6,17.0,562.0,935.77,722.4
2016,11,2,10,15,916.0,75.5,2.55,17.5,586.5,945.61,725.98
2016,11,2,10,30,925.0,77.0,2.5,18.0,611.0,951.66,727.17
2016,11,2,10,45,930.5,77.5,2.45,18.5,628.0,949.38,722.89
2016,11,2,11,0,936.0,78.0,2.4,19.0,645.0,943.22,716.23
2016,11,2,11,15,939.0,78.5,2.3,19.5,654.0,930.94,705.17
2016,11,2,11,30,942.0,79.0,2.2,20.0,663.0,914.83,691.78
2016,11,2,11,45,942.5,79.0,2.1,20.5,664.0,892.24,674.23
2016,11,2,12,0,943.0,79.0,2.0,21.0,665.0,866.08,654.49
2016,11,2,12,15,941.0,78.5,1.85,21.0,657.5,833.89,631.54
2016,11,2,12,30,939.0,78.0,1.7,21.0,650.0,798.52,606.49
2016,11,2,12,45,936.5,76.0,1.6,21.5,635.0,758.09,577.32
2016,11,2,13,0,934.0,74.0,1.5,22.0,620.0,714.87,545.86
2016,11,2,13,15,926.0,73.0,1.4,22.0,597.0,666.67,509.76
2016,11,2,13,30,918.0,72.0,1.3,22.0,574.0,616.52,471.47
2016,11,2,13,45,906.0,70.5,1.2,22.0,543.5,562.01,429.04
2016,11,2,14,0,894.0,69.0,1.1,22.0,513.0,506.46,384.66
2016,11,2,14,15,877.5,67.0,1.1,21.5,476.5,447.71,337.73
2016,11,2,14,30,861.0,65.0,1.1,21.0,440.0,388.96,289.01
2016,11,2,14,45,836.0,62.5,1.15,21.0,398.0,326.28,235.5
2016,11,2,15,0,811.0,60.0,1.2,21.0,356.0,265.75,182.71
2016,11,2,15,15,776.0,56.5,1.15,20.5,310.0,204.27,130.12
2016,11,2,15,30,741.0,53.0,1.1,20.0,264.0,146.29,83.15
2016,11,2,15,45,685.0,48.5,1.1,19.5,216.0,89.72,45.11
2016,11,2,16,0,629.0,44.0,1.1,19.0,168.0,39.89,29.21
2016,11,2,16,15,537.5,36.5,1.1,17.5,122.0,31.53,21.73
2016,11,2,16,30,446.0,29.0,1.1,16.0,76.0,25.72,15.87
2016,11,2,16,45,223.0,14.5,1.15,15.0,38.0,11.52,0.0
2016,11,2,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,6,45,198.5,12.5,1.0,8.5,29.0,121.14,0.0
2016,11,3,7,0,397.0,25.0,1.0,9.0,58.0,296.04,216.45
2016,11,3,7,15,503.0,33.0,1.2,10.0,103.5,394.48,321.89
2016,11,3,7,30,609.0,41.0,1.4,11.0,149.0,498.45,410.69
2016,11,3,7,45,669.5,46.5,1.65,12.5,197.5,573.11,470.6
2016,11,3,8,0,730.0,52.0,1.9,14.0,246.0,649.77,528.95
2016,11,3,8,15,768.5,55.5,1.9,14.5,292.5,707.82,571.02
2016,11,3,8,30,807.0,59.0,1.9,15.0,339.0,765.3,610.97
2016,11,3,8,45,833.0,62.0,1.95,15.5,382.0,810.48,641.11
2016,11,3,9,0,859.0,65.0,2.0,16.0,425.0,853.6,669.12
2016,11,3,9,15,877.0,67.5,2.0,17.0,463.0,877.68,681.47
2016,11,3,9,30,895.0,70.0,2.0,18.0,501.0,907.46,697.7
2016,11,3,9,45,908.0,71.5,2.05,19.0,532.5,928.17,707.97
2016,11,3,10,0,921.0,73.0,2.1,20.0,564.0,945.39,715.93
2016,11,3,10,15,929.5,74.0,2.1,20.5,589.0,954.15,719.1
2016,11,3,10,30,938.0,75.0,2.1,21.0,614.0,959.08,719.93
2016,11,3,10,45,942.5,76.0,2.1,21.5,630.5,956.46,715.94
2016,11,3,11,0,947.0,77.0,2.1,22.0,647.0,949.91,709.6
2016,11,3,11,15,949.5,77.5,2.05,22.5,656.0,937.05,698.77
2016,11,3,11,30,952.0,78.0,2.0,23.0,665.0,920.36,685.64
2016,11,3,11,45,952.0,78.0,1.95,23.5,665.5,897.17,668.42
2016,11,3,12,0,952.0,78.0,1.9,24.0,666.0,870.4,649.02
2016,11,3,12,15,949.5,78.0,1.8,24.0,658.5,838.18,626.84
2016,11,3,12,30,947.0,78.0,1.7,24.0,651.0,802.77,602.56
2016,11,3,12,45,939.0,78.5,1.6,24.5,635.0,760.95,572.78
2016,11,3,13,0,931.0,79.0,1.5,25.0,619.0,716.69,540.7
2016,11,3,13,15,922.5,77.5,1.4,25.0,595.5,667.76,504.54
2016,11,3,13,30,914.0,76.0,1.3,25.0,572.0,616.96,466.26
2016,11,3,13,45,900.5,75.0,1.2,25.0,541.5,562.38,424.27
2016,11,3,14,0,887.0,74.0,1.1,25.0,511.0,506.9,380.45
2016,11,3,14,15,869.5,72.0,1.0,24.5,474.0,448.32,333.74
2016,11,3,14,30,852.0,70.0,0.9,24.0,437.0,389.03,284.98
2016,11,3,14,45,825.5,67.0,0.85,24.0,395.0,326.42,232.2
2016,11,3,15,0,799.0,64.0,0.8,24.0,353.0,265.66,180.1
2016,11,3,15,15,762.5,60.0,0.75,23.0,306.5,204.19,128.85
2016,11,3,15,30,726.0,56.0,0.7,22.0,260.0,146.44,83.07
2016,11,3,15,45,669.0,51.0,0.65,21.5,212.0,90.37,45.92
2016,11,3,16,0,612.0,46.0,0.6,21.0,164.0,41.23,30.08
2016,11,3,16,15,515.0,38.0,0.7,20.0,118.0,30.26,20.36
2016,11,3,16,30,418.0,30.0,0.8,19.0,72.0,24.54,14.52
2016,11,3,16,45,209.0,15.0,0.9,18.0,36.0,12.02,0.0
2016,11,3,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,6,45,163.5,13.5,1.1,11.5,26.5,102.43,0.0
2016,11,4,7,0,327.0,27.0,1.1,12.0,53.0,262.87,184.31
2016,11,4,7,15,437.5,36.0,1.05,12.5,96.5,362.93,292.63
2016,11,4,7,30,548.0,45.0,1.0,13.0,140.0,467.54,381.32
2016,11,4,7,45,612.5,51.5,1.0,14.0,187.5,543.1,441.08
2016,11,4,8,0,677.0,58.0,1.0,15.0,235.0,615.14,494.58
2016,11,4,8,15,718.0,62.5,1.15,15.5,281.5,675.02,538.82
2016,11,4,8,30,759.0,67.0,1.3,16.0,328.0,734.5,581.28
2016,11,4,8,45,788.0,70.5,1.45,17.0,370.5,781.75,612.65
2016,11,4,9,0,817.0,74.0,1.6,18.0,413.0,827.15,641.98
2016,11,4,9,15,836.0,76.5,1.5,18.5,450.5,860.21,660.49
2016,11,4,9,30,855.0,79.0,1.4,19.0,488.0,890.39,676.62
2016,11,4,9,45,868.5,81.0,1.3,19.5,519.5,911.8,686.49
2016,11,4,10,0,882.0,83.0,1.2,20.0,551.0,929.75,693.97
2016,11,4,10,15,891.0,84.5,1.2,20.5,575.0,930.21,691.59
2016,11,4,10,30,900.0,86.0,1.2,21.0,599.0,936.14,693.18
2016,11,4,10,45,905.0,87.5,1.3,22.0,615.5,934.65,690.28
2016,11,4,11,0,910.0,89.0,1.4,23.0,632.0,929.38,685.08
2016,11,4,11,15,801.0,121.0,1.3,23.0,604.5,863.38,639.95
2016,11,4,11,30,692.0,153.0,1.2,23.0,577.0,792.88,592.13
2016,11,4,11,45,700.0,150.5,1.2,23.0,579.5,777.75,582.64
2016,11,4,12,0,708.0,148.0,1.2,23.0,582.0,759.49,570.46
2016,11,4,12,15,708.5,145.5,1.15,23.0,576.0,732.25,551.54
2016,11,4,12,30,709.0,143.0,1.1,23.0,570.0,702.43,530.27
2016,11,4,12,45,714.5,136.5,1.1,23.0,557.5,669.5,507.23
2016,11,4,13,0,720.0,130.0,1.1,23.0,545.0,633.92,481.87
2016,11,4,13,15,761.0,111.0,1.1,23.0,534.5,604.88,461.01
2016,11,4,13,30,802.0,92.0,1.1,23.0,524.0,569.93,434.96
2016,11,4,13,45,830.0,86.0,1.15,23.0,511.5,536.78,409.08
2016,11,4,14,0,858.0,80.0,1.2,23.0,499.0,498.88,378.36
2016,11,4,14,15,847.5,70.0,1.2,22.5,458.5,435.85,328.3
2016,11,4,14,30,837.0,60.0,1.2,22.0,418.0,372.99,276.55
2016,11,4,14,45,674.5,81.5,1.2,21.5,352.0,290.98,211.66
2016,11,4,15,0,512.0,103.0,1.2,21.0,286.0,224.24,159.74
2016,11,4,15,15,476.0,95.5,1.1,20.0,248.0,176.35,120.05
2016,11,4,15,30,440.0,88.0,1.0,19.0,210.0,132.38,85.22
2016,11,4,15,45,399.0,75.5,0.95,18.5,170.5,88.09,54.18
2016,11,4,16,0,358.0,63.0,0.9,18.0,131.0,48.86,37.09
2016,11,4,16,15,298.0,48.0,0.9,17.0,93.5,37.01,26.42
2016,11,4,16,30,238.0,33.0,0.9,16.0,56.0,25.82,15.61
2016,11,4,16,45,119.0,16.5,0.95,15.5,28.0,13.01,0.0
2016,11,4,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,6,45,176.0,12.5,0.7,9.5,25.5,108.13,0.0
2016,11,5,7,0,352.0,25.0,0.7,10.0,51.0,273.64,185.26
2016,11,5,7,15,462.5,33.5,0.85,11.0,95.5,375.24,302.32
2016,11,5,7,30,573.0,42.0,1.0,12.0,140.0,472.21,386.06
2016,11,5,7,45,638.5,47.5,1.15,13.0,187.5,549.17,448.1
2016,11,5,8,0,704.0,53.0,1.3,14.0,235.0,628.36,508.68
2016,11,5,8,15,743.5,57.0,1.35,14.5,281.0,686.91,551.32
2016,11,5,8,30,783.0,61.0,1.4,15.0,327.0,744.99,592.01
2016,11,5,8,45,810.5,64.0,1.45,15.5,369.5,790.72,622.49
2016,11,5,9,0,838.0,67.0,1.5,16.0,412.0,834.53,650.91
2016,11,5,9,15,856.0,69.5,1.65,17.0,449.0,866.98,670.81
2016,11,5,9,30,874.0,72.0,1.8,18.0,486.0,887.55,682.34
2016,11,5,9,45,888.0,73.0,1.95,19.0,517.5,908.2,693.91
2016,11,5,10,0,902.0,74.0,2.1,20.0,549.0,925.48,703.12
2016,11,5,10,15,910.5,75.5,2.15,20.5,572.5,934.81,707.28
2016,11,5,10,30,919.0,77.0,2.2,21.0,596.0,940.38,709.12
2016,11,5,10,45,924.0,77.5,2.25,21.5,612.5,937.7,705.6
2016,11,5,11,0,929.0,78.0,2.3,22.0,629.0,931.19,699.77
2016,11,5,11,15,931.0,78.5,2.35,22.0,637.5,918.19,691.11
2016,11,5,11,30,933.0,79.0,2.4,22.0,646.0,901.46,680.09
2016,11,5,11,45,933.5,79.0,2.5,22.5,646.5,879.19,664.53
2016,11,5,12,0,934.0,79.0,2.6,23.0,647.0,853.39,646.62
2016,11,5,12,15,931.0,78.5,2.7,23.0,639.5,820.85,625.27
2016,11,5,12,30,928.0,78.0,2.8,23.0,632.0,785.24,601.62
2016,11,5,12,45,915.5,80.0,2.9,23.0,615.0,742.76,572.87
2016,11,5,13,0,903.0,82.0,3.0,23.0,598.0,698.2,541.28
2016,11,5,13,15,894.0,80.5,3.05,22.5,575.0,650.28,506.22
2016,11,5,13,30,885.0,79.0,3.1,22.0,552.0,600.62,468.74
2016,11,5,13,45,871.5,77.5,3.15,22.0,522.0,548.71,427.44
2016,11,5,14,0,858.0,76.0,3.2,22.0,492.0,493.68,382.53
2016,11,5,14,15,839.5,73.5,3.15,21.5,455.5,435.0,333.97
2016,11,5,14,30,821.0,71.0,3.1,21.0,419.0,376.68,284.16
2016,11,5,14,45,794.5,68.0,3.1,20.5,377.5,316.04,231.43
2016,11,5,15,0,768.0,65.0,3.1,20.0,336.0,257.29,179.5
2016,11,5,15,15,729.5,61.0,2.9,19.5,291.0,197.51,127.74
2016,11,5,15,30,691.0,57.0,2.7,19.0,246.0,141.71,82.31
2016,11,5,15,45,631.5,51.5,2.5,18.5,199.5,87.42,45.77
2016,11,5,16,0,572.0,46.0,2.3,18.0,153.0,37.06,26.78
2016,11,5,16,15,472.5,37.5,2.0,16.5,108.5,29.94,20.3
2016,11,5,16,30,373.0,29.0,1.7,15.0,64.0,23.78,13.79
2016,11,5,16,45,186.5,14.5,1.4,14.0,32.0,11.69,0.0
2016,11,5,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,6,6,45,154.5,11.5,0.7,10.5,23.0,95.15,0.0
2016,11,6,7,0,309.0,23.0,0.7,11.0,46.0,243.76,155.96
2016,11,6,7,15,418.0,32.0,0.7,11.0,87.0,344.2,276.69
2016,11,6,7,30,527.0,41.0,0.7,11.0,128.0,446.15,364.97
2016,11,6,7,45,589.5,46.5,0.75,11.5,173.0,511.44,418.67
2016,11,6,8,0,652.0,52.0,0.8,12.0,218.0,586.42,476.72
2016,11,6,8,15,557.0,77.5,0.85,12.0,238.0,570.3,464.75
2016,11,6,8,30,462.0,103.0,0.9,12.0,258.0,533.55,436.8
2016,11,6,8,45,365.5,134.0,1.0,12.5,266.5,501.32,409.57
2016,11,6,9,0,269.0,165.0,1.1,13.0,275.0,446.13,364.17
2016,11,6,9,15,311.5,175.0,1.15,14.0,313.5,497.3,402.85
2016,11,6,9,30,354.0,185.0,1.2,15.0,352.0,548.63,439.74
2016,11,6,9,45,483.0,164.0,1.3,16.0,407.0,658.07,520.64
2016,11,6,10,0,612.0,143.0,1.4,17.0,462.0,758.14,590.22
2016,11,6,10,15,418.0,199.5,1.25,17.5,422.0,638.66,497.29
2016,11,6,10,30,224.0,256.0,1.1,18.0,382.0,491.45,383.67
2016,11,6,10,45,447.5,203.5,1.0,19.0,464.5,659.84,509.18
2016,11,6,11,0,671.0,151.0,0.9,20.0,547.0,798.75,602.47
2016,11,6,11,15,484.0,210.5,0.75,20.0,498.0,681.29,515.13
2016,11,6,11,30,297.0,270.0,0.6,20.0,449.0,559.78,424.97
2016,11,6,11,45,476.0,216.5,0.5,20.5,504.0,653.48,493.64
2016,11,6,12,0,655.0,163.0,0.4,21.0,559.0,730.14,545.34
2016,11,6,12,15,768.5,121.5,0.5,21.0,581.0,750.06,559.94
2016,11,6,12,30,882.0,80.0,0.6,21.0,603.0,751.74,562.68
2016,11,6,12,45,660.0,149.0,0.75,21.5,534.5,641.8,485.96
2016,11,6,13,0,438.0,218.0,0.9,22.0,466.0,528.13,403.08
2016,11,6,13,15,637.5,150.0,1.0,22.0,496.0,565.77,433.71
2016,11,6,13,30,837.0,82.0,1.1,22.0,526.0,577.31,442.64
2016,11,6,13,45,825.5,79.5,1.2,22.0,497.5,525.44,402.83
2016,11,6,14,0,814.0,77.0,1.3,22.0,469.0,472.74,361.43
2016,11,6,14,15,581.5,118.5,1.35,21.5,388.0,368.66,281.71
2016,11,6,14,30,349.0,160.0,1.4,21.0,307.0,278.47,212.93
2016,11,6,14,45,426.0,131.0,1.5,21.0,292.5,255.78,191.21
2016,11,6,15,0,503.0,102.0,1.6,21.0,278.0,220.3,157.32
2016,11,6,15,15,475.5,92.0,1.4,20.5,240.5,172.57,116.92
2016,11,6,15,30,448.0,82.0,1.2,20.0,203.0,127.84,80.92
2016,11,6,15,45,408.0,69.5,1.0,19.5,164.0,83.4,49.93
2016,11,6,16,0,368.0,57.0,0.8,19.0,125.0,43.91,32.59
2016,11,6,16,15,300.5,43.5,0.8,18.0,88.0,33.62,23.29
2016,11,6,16,30,233.0,30.0,0.8,17.0,51.0,23.51,13.22
2016,11,6,16,45,116.5,15.0,0.8,16.5,25.5,11.84,0.0
2016,11,6,17,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,6,45,160.5,11.0,0.55,12.0,22.0,97.72,0.0
2016,11,7,7,0,321.0,22.0,0.5,12.0,44.0,247.62,146.57
2016,11,7,7,15,430.5,30.0,0.6,12.5,85.0,348.9,277.38
2016,11,7,7,30,540.0,38.0,0.7,13.0,126.0,443.31,359.95
2016,11,7,7,45,603.5,43.5,0.85,14.0,171.0,516.75,419.42
2016,11,7,8,0,667.0,49.0,1.0,15.0,216.0,592.64,477.77
2016,11,7,8,15,707.0,52.5,0.9,15.5,260.0,649.34,517.72
2016,11,7,8,30,747.0,56.0,0.8,16.0,304.0,705.81,555.39
2016,11,7,8,45,776.5,58.5,0.75,16.5,345.0,751.41,584.25
2016,11,7,9,0,806.0,61.0,0.7,17.0,386.0,795.36,611.0
2016,11,7,9,15,825.0,63.0,0.6,18.0,422.0,818.63,620.83
2016,11,7,9,30,844.0,65.0,0.5,19.0,458.0,847.8,634.42
2016,11,7,9,45,737.5,100.5,0.4,20.0,460.0,817.68,608.52
2016,11,7,10,0,631.0,136.0,0.3,21.0,462.0,766.18,569.69
2016,11,7,10,15,605.5,151.5,0.35,21.5,476.5,759.34,564.71
2016,11,7,10,30,580.0,167.0,0.4,22.0,491.0,742.8,552.73
2016,11,7,10,45,499.0,199.5,0.45,22.5,484.0,700.8,521.82
2016,11,7,11,0,418.0,232.0,0.5,23.0,477.0,656.16,489.06
2016,11,7,11,15,506.5,206.0,0.55,23.0,507.0,695.13,518.38
2016,11,7,11,30,595.0,180.0,0.6,23.0,537.0,728.7,542.7
2016,11,7,11,45,738.0,132.0,0.65,23.5,575.0,784.96,580.09
2016,11,7,12,0,881.0,84.0,0.7,24.0,613.0,813.12,597.59
2016,11,7,12,15,879.0,83.5,0.75,24.0,606.0,783.0,578.33
2016,11,7,12,30,877.0,83.0,0.8,24.0,599.0,749.93,557.7
2016,11,7,12,45,871.5,82.0,0.9,24.0,584.5,711.03,533.52
2016,11,7,13,0,866.0,81.0,1.0,24.0,570.0,669.78,506.04
2016,11,7,13,15,857.5,80.0,1.05,24.0,548.0,624.49,473.63
2016,11,7,13,30,849.0,79.0,1.1,24.0,526.0,579.87,440.62
2016,11,7,13,45,836.0,77.0,1.15,24.0,497.0,527.3,400.79
2016,11,7,14,0,823.0,75.0,1.2,24.0,468.0,474.0,359.05
2016,11,7,14,15,804.5,73.0,1.2,23.5,433.0,417.92,314.18
2016,11,7,14,30,786.0,71.0,1.2,23.0,398.0,362.24,268.03
2016,11,7,14,45,759.5,67.5,1.2,23.0,358.0,303.32,217.76
2016,11,7,15,0,733.0,64.0,1.2,23.0,318.0,246.35,168.42
2016,11,7,15,15,694.0,60.0,1.05,22.5,274.5,188.8,119.82
2016,11,7,15,30,655.0,56.0,0.9,22.0,231.0,135.31,77.32
2016,11,7,15,45,594.5,50.5,0.8,21.5,186.0,80.65,41.0
2016,11,7,16,0,534.0,45.0,0.7,21.0,141.0,35.58,25.11
2016,11,7,16,15,432.5,36.5,0.7,20.0,99.0,29.18,19.26
2016,11,7,16,30,331.0,28.0,0.7,19.0,57.0,23.02,12.44
2016,11,7,16,45,165.5,14.0,0.75,18.5,28.5,12.73,0.0
2016,11,7,17,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,6,45,150.0,11.0,0.5,13.0,20.5,91.73,0.0
2016,11,8,7,0,300.0,22.0,0.5,13.0,41.0,232.98,124.08
2016,11,8,7,15,413.0,30.5,0.55,13.5,82.0,337.87,266.49
2016,11,8,7,30,526.0,39.0,0.6,14.0,123.0,440.98,355.44
2016,11,8,7,45,589.0,45.5,0.65,14.5,168.0,507.42,409.75
2016,11,8,8,0,652.0,52.0,0.7,15.0,213.0,583.67,468.27
2016,11,8,8,15,693.5,56.5,0.65,15.5,257.5,642.47,509.93
2016,11,8,8,30,735.0,61.0,0.6,16.0,302.0,701.1,549.45
2016,11,8,8,45,762.5,64.5,0.55,17.0,342.5,746.09,576.57
2016,11,8,9,0,790.0,68.0,0.5,18.0,383.0,789.33,601.45
2016,11,8,9,15,809.5,70.0,0.55,19.0,419.5,821.48,619.78
2016,11,8,9,30,829.0,72.0,0.6,20.0,456.0,850.92,636.12
