Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,15,30,51.0,86.0,4.5,10.0,98.0,80.94,62.02
2016,11,28,15,45,41.5,67.5,4.2,9.5,76.0,60.12,44.59
2016,11,28,16,0,32.0,49.0,3.9,9.0,54.0,40.96,30.68
2016,11,28,16,15,16.0,32.0,3.55,8.5,34.5,27.05,16.95
2016,11,28,16,30,0.0,15.0,3.2,8.0,15.0,13.22,0.0
2016,11,28,16,45,0.0,7.5,2.85,7.5,7.5,6.82,0.0
2016,11,28,17,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,7,15,230.5,13.0,1.3,2.5,33.5,169.68,0.0
2016,11,29,7,30,461.0,26.0,1.5,3.0,67.0,353.37,275.17
2016,11,29,7,45,560.0,32.5,1.7,3.5,110.5,445.8,373.55
2016,11,29,8,0,659.0,39.0,1.9,4.0,154.0,543.35,458.64
2016,11,29,8,15,713.0,43.0,2.05,4.5,198.0,609.12,514.2
2016,11,29,8,30,767.0,47.0,2.2,5.0,242.0,675.49,567.75
2016,11,29,8,45,805.0,49.5,2.35,6.0,284.0,727.27,606.78
2016,11,29,9,0,843.0,52.0,2.5,7.0,326.0,769.97,637.45
2016,11,29,9,15,865.5,54.0,2.6,7.5,363.0,804.96,662.2
2016,11,29,9,30,888.0,56.0,2.7,8.0,400.0,837.52,684.64
2016,11,29,9,45,904.5,57.0,2.85,9.0,431.5,860.76,698.94
2016,11,29,10,0,921.0,58.0,3.0,10.0,463.0,880.82,710.78
2016,11,29,10,15,930.5,59.0,3.0,10.5,487.5,891.39,715.89
2016,11,29,10,30,940.0,60.0,3.0,11.0,512.0,898.34,718.51
2016,11,29,10,45,946.0,61.0,3.0,11.5,529.5,898.52,716.4
2016,11,29,11,0,952.0,62.0,3.0,12.0,547.0,894.91,711.78
2016,11,29,11,15,955.0,62.5,2.95,12.0,556.5,884.31,703.29
2016,11,29,11,30,958.0,63.0,2.9,12.0,566.0,869.97,692.32
2016,11,29,11,45,957.0,63.5,2.9,12.5,567.5,848.71,675.63
2016,11,29,12,0,956.0,64.0,2.9,13.0,569.0,823.98,656.62
2016,11,29,12,15,953.0,63.5,2.9,13.0,562.5,793.19,634.48
2016,11,29,12,30,950.0,63.0,2.9,13.0,556.0,759.3,610.05
2016,11,29,12,45,938.5,65.0,2.9,13.0,541.5,719.62,581.21
2016,11,29,13,0,927.0,67.0,2.9,13.0,527.0,677.7,548.74
2016,11,29,13,15,917.5,65.5,2.85,13.0,505.5,631.07,511.36
2016,11,29,13,30,908.0,64.0,2.8,13.0,484.0,582.66,471.74
2016,11,29,13,45,892.0,63.5,2.8,13.0,455.5,530.49,428.26
2016,11,29,14,0,876.0,63.0,2.8,13.0,427.0,477.6,382.97
2016,11,29,14,15,856.0,60.5,2.75,12.5,393.0,420.54,333.63
2016,11,29,14,30,836.0,58.0,2.7,12.0,359.0,364.01,283.22
2016,11,29,14,45,804.5,56.0,2.7,12.0,319.5,304.43,228.99
2016,11,29,15,0,773.0,54.0,2.7,12.0,280.0,247.08,176.21
2016,11,29,15,15,730.0,50.0,2.3,11.0,237.5,188.18,123.86
2016,11,29,15,30,687.0,46.0,1.9,10.0,195.0,133.55,78.08
2016,11,29,15,45,615.5,40.5,1.55,9.5,151.5,80.12,40.75
2016,11,29,16,0,544.0,35.0,1.2,9.0,108.0,35.06,25.47
2016,11,29,16,15,416.0,26.0,1.2,8.0,69.0,23.04,13.63
2016,11,29,16,30,288.0,17.0,1.2,7.0,30.0,15.31,0.0
2016,11,29,16,45,144.0,8.5,1.2,6.5,15.0,7.73,0.0
2016,11,29,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.3,3.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,30,7,15,192.5,13.5,0.3,4.5,30.0,125.27,0.0
2016,11,30,7,30,385.0,27.0,0.3,5.0,60.0,314.98,237.19
2016,11,30,7,45,485.0,34.5,0.3,5.5,101.0,404.87,330.83
2016,11,30,8,0,585.0,42.0,0.3,6.0,142.0,493.09,405.49
2016,11,30,8,15,642.0,47.0,0.45,6.5,185.0,560.36,460.72
2016,11,30,8,30,699.0,52.0,0.6,7.0,228.0,628.47,514.37
2016,11,30,8,45,734.5,55.5,0.8,8.0,268.0,678.15,551.91
2016,11,30,9,0,770.0,59.0,1.0,9.0,308.0,726.62,587.37
2016,11,30,9,15,795.0,62.0,1.2,9.5,344.5,764.15,614.89
2016,11,30,9,30,820.0,65.0,1.4,10.0,381.0,799.37,640.26
2016,11,30,9,45,840.0,66.0,1.6,11.0,412.0,825.02,657.17
2016,11,30,10,0,860.0,67.0,1.8,12.0,443.0,839.23,665.7
2016,11,30,10,15,733.5,99.0,1.9,12.0,432.0,784.5,626.05
2016,11,30,10,30,607.0,131.0,2.0,12.0,421.0,710.33,572.13
2016,11,30,10,45,755.0,101.0,2.15,12.5,474.5,796.51,635.42
2016,11,30,11,0,903.0,71.0,2.3,13.0,528.0,863.93,682.49
2016,11,30,11,15,907.5,71.5,2.35,13.0,538.0,855.16,675.48
2016,11,30,11,30,912.0,72.0,2.4,13.0,548.0,842.79,666.79
2016,11,30,11,45,915.0,71.5,2.45,13.5,551.0,824.41,652.7
2016,11,30,12,0,918.0,71.0,2.5,14.0,554.0,802.56,636.26
2016,11,30,12,15,916.0,71.0,2.55,14.0,548.5,774.17,616.31
2016,11,30,12,30,914.0,71.0,2.6,14.0,543.0,742.73,594.09
2016,11,30,12,45,905.0,71.5,2.65,14.0,529.0,704.21,566.49
2016,11,30,13,0,896.0,72.0,2.7,14.0,515.0,663.43,534.99
2016,11,30,13,15,886.0,70.5,2.7,14.0,494.0,617.79,498.76
2016,11,30,13,30,876.0,69.0,2.7,14.0,473.0,570.5,460.36
2016,11,30,13,45,856.5,69.0,2.75,14.0,444.5,520.57,418.95
2016,11,30,14,0,837.0,69.0,2.8,14.0,416.0,467.69,374.07
2016,11,30,14,15,816.0,66.5,2.75,13.5,382.5,411.58,325.82
2016,11,30,14,30,795.0,64.0,2.7,13.0,349.0,356.03,276.61
2016,11,30,14,45,756.5,62.0,2.7,12.5,309.5,296.51,223.47
2016,11,30,15,0,718.0,60.0,2.7,12.0,270.0,240.06,172.42
2016,11,30,15,15,671.0,55.5,2.35,11.5,228.5,183.03,121.88
2016,11,30,15,30,624.0,51.0,2.0,11.0,187.0,129.01,76.75
2016,11,30,15,45,535.5,45.5,1.7,10.5,143.5,77.71,41.28
2016,11,30,16,0,447.0,40.0,1.4,10.0,100.0,36.77,26.84
2016,11,30,16,15,223.5,34.0,1.3,9.5,64.0,26.65,16.46
2016,11,30,16,30,0.0,28.0,1.2,9.0,28.0,22.57,0.0
2016,11,30,16,45,0.0,14.0,1.1,8.5,14.0,12.73,0.0
2016,11,30,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,7,15,179.0,13.5,1.55,4.5,28.5,116.99,0.0
2016,12,1,7,30,358.0,27.0,1.7,5.0,57.0,295.64,221.24
2016,12,1,7,45,472.5,34.5,1.9,5.5,99.0,395.68,329.38
2016,12,1,8,0,587.0,42.0,2.1,6.0,141.0,493.14,415.76
2016,12,1,8,15,646.0,47.0,2.2,6.5,184.0,561.98,474.0
2016,12,1,8,30,705.0,52.0,2.3,7.0,227.0,631.71,530.37
2016,12,1,8,45,749.5,54.5,2.45,8.0,269.0,687.36,572.75
2016,12,1,9,0,794.0,57.0,2.6,9.0,311.0,742.12,612.86
2016,12,1,9,15,819.5,59.5,2.7,9.5,348.0,779.83,639.7
2016,12,1,9,30,845.0,62.0,2.8,10.0,385.0,815.18,664.28
2016,12,1,9,45,865.0,63.5,2.9,10.5,417.0,833.45,675.82
2016,12,1,10,0,885.0,65.0,3.0,11.0,449.0,856.9,691.21
2016,12,1,10,15,897.0,66.0,3.05,11.0,474.0,869.54,699.5
2016,12,1,10,30,909.0,67.0,3.1,11.0,499.0,878.7,705.43
2016,12,1,10,45,917.0,68.0,3.15,11.5,517.0,880.8,705.08
2016,12,1,11,0,925.0,69.0,3.2,12.0,535.0,879.2,702.25
2016,12,1,11,15,929.5,69.5,3.25,12.0,545.5,870.28,695.59
2016,12,1,11,30,934.0,70.0,3.3,12.0,556.0,857.68,686.44
2016,12,1,11,45,935.0,70.0,3.4,12.5,558.0,838.0,671.31
2016,12,1,12,0,936.0,70.0,3.5,13.0,560.0,814.85,653.76
2016,12,1,12,15,934.0,70.0,3.5,13.0,555.0,786.09,632.79
2016,12,1,12,30,932.0,70.0,3.5,13.0,550.0,754.22,609.54
2016,12,1,12,45,925.5,70.0,3.55,13.0,536.5,716.32,581.9
2016,12,1,13,0,919.0,70.0,3.6,13.0,523.0,675.95,550.26
2016,12,1,13,15,910.5,69.0,3.55,12.5,502.5,630.97,514.75
2016,12,1,13,30,902.0,68.0,3.5,12.0,482.0,584.12,476.81
2016,12,1,13,45,890.5,66.0,3.45,12.0,454.5,533.02,433.59
2016,12,1,14,0,879.0,64.0,3.4,12.0,427.0,480.82,388.3
2016,12,1,14,15,859.5,61.5,3.35,11.5,393.0,423.96,338.69
2016,12,1,14,30,840.0,59.0,3.3,11.0,359.0,367.61,288.01
2016,12,1,14,45,811.5,56.0,3.25,11.0,320.0,307.82,233.06
2016,12,1,15,0,783.0,53.0,3.2,11.0,281.0,249.94,179.31
2016,12,1,15,15,739.5,49.5,2.8,10.0,238.5,190.94,126.5
2016,12,1,15,30,696.0,46.0,2.4,9.0,196.0,136.22,80.26
2016,12,1,15,45,626.0,40.0,2.0,8.5,152.0,81.84,41.64
2016,12,1,16,0,556.0,34.0,1.6,8.0,108.0,35.61,20.54
2016,12,1,16,15,427.0,25.5,1.5,7.0,69.0,22.6,13.23
2016,12,1,16,30,298.0,17.0,1.4,6.0,30.0,15.36,0.0
2016,12,1,16,45,149.0,8.5,1.3,5.5,15.0,7.73,0.0
2016,12,1,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,7,15,231.0,12.0,1.5,0.5,30.0,145.6,0.0
2016,12,2,7,30,462.0,24.0,1.7,1.0,60.0,346.02,256.66
2016,12,2,7,45,561.0,30.0,1.95,2.0,103.0,440.28,369.37
2016,12,2,8,0,660.0,36.0,2.2,3.0,146.0,536.52,454.8
2016,12,2,8,15,715.0,40.5,2.3,3.5,190.0,603.26,511.94
2016,12,2,8,30,770.0,45.0,2.4,4.0,234.0,670.87,567.01
2016,12,2,8,45,806.0,47.5,2.55,5.0,275.5,713.71,599.66
2016,12,2,9,0,842.0,50.0,2.7,6.0,317.0,762.12,635.29
2016,12,2,9,15,865.0,52.5,2.9,6.5,354.5,798.32,661.9
2016,12,2,9,30,888.0,55.0,3.1,7.0,392.0,832.12,686.2
2016,12,2,9,45,900.0,58.0,3.3,8.0,423.0,854.48,700.27
2016,12,2,10,0,912.0,61.0,3.5,9.0,454.0,873.53,711.77
2016,12,2,10,15,922.5,62.0,3.55,9.0,479.0,885.1,719.37
2016,12,2,10,30,933.0,63.0,3.6,9.0,504.0,893.09,724.47
2016,12,2,10,45,939.0,64.0,3.7,9.5,521.5,893.52,723.13
2016,12,2,11,0,945.0,65.0,3.8,10.0,539.0,890.2,719.24
2016,12,2,11,15,948.0,65.5,3.8,10.0,549.0,879.95,711.17
2016,12,2,11,30,951.0,66.0,3.8,10.0,559.0,865.99,700.57
2016,12,2,11,45,951.5,66.5,3.85,10.5,561.0,846.36,684.94
2016,12,2,12,0,952.0,67.0,3.9,11.0,563.0,823.21,666.85
2016,12,2,12,15,949.5,66.5,3.9,11.0,557.5,793.19,644.7
2016,12,2,12,30,947.0,66.0,3.9,11.0,552.0,760.06,620.23
2016,12,2,12,45,939.5,66.0,3.9,11.5,538.0,721.16,590.2
2016,12,2,13,0,932.0,66.0,3.9,12.0,524.0,679.8,556.5
2016,12,2,13,15,923.0,65.0,3.9,12.0,503.0,634.17,519.43
2016,12,2,13,30,914.0,64.0,3.9,12.0,482.0,586.68,480.01
2016,12,2,13,45,898.5,63.0,3.9,12.0,454.0,534.23,435.63
2016,12,2,14,0,883.0,62.0,3.9,12.0,426.0,481.01,389.42
2016,12,2,14,15,862.5,60.0,3.8,11.5,392.0,424.19,339.57
2016,12,2,14,30,842.0,58.0,3.7,11.0,358.0,367.95,288.78
2016,12,2,14,45,810.0,55.5,3.65,11.0,318.5,307.58,233.29
2016,12,2,15,0,778.0,53.0,3.6,11.0,279.0,249.47,179.37
2016,12,2,15,15,733.5,49.0,3.1,10.0,236.5,190.1,126.19
2016,12,2,15,30,689.0,45.0,2.6,9.0,194.0,135.15,79.66
2016,12,2,15,45,614.0,40.0,2.1,8.0,150.0,81.75,41.91
2016,12,2,16,0,539.0,35.0,1.6,7.0,106.0,37.12,21.56
2016,12,2,16,15,407.0,26.0,1.5,6.0,67.5,23.09,13.67
2016,12,2,16,30,275.0,17.0,1.4,5.0,29.0,14.06,0.0
2016,12,2,16,45,137.5,8.5,1.35,4.5,14.5,7.73,0.0
2016,12,2,17,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.25,5.5,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,3,7,15,207.5,11.5,0.95,4.5,27.5,131.03,0.0
2016,12,3,7,30,415.0,23.0,0.9,5.0,55.0,313.86,222.23
2016,12,3,7,45,515.0,30.0,0.9,6.0,96.0,408.67,334.67
2016,12,3,8,0,615.0,37.0,0.9,7.0,137.0,505.03,417.01
2016,12,3,8,15,672.0,41.5,1.05,7.5,180.0,571.89,472.82
2016,12,3,8,30,729.0,46.0,1.2,8.0,223.0,639.77,526.97
2016,12,3,8,45,765.0,49.5,1.4,9.0,264.0,690.33,565.31
2016,12,3,9,0,801.0,53.0,1.6,10.0,305.0,739.78,601.43
2016,12,3,9,15,825.5,55.0,1.75,11.0,341.5,768.1,620.38
2016,12,3,9,30,850.0,57.0,1.9,12.0,378.0,801.83,642.9
2016,12,3,9,45,863.0,60.0,2.1,13.0,408.5,824.62,657.41
2016,12,3,10,0,876.0,63.0,2.3,14.0,439.0,844.28,669.52
2016,12,3,10,15,887.5,64.5,2.4,14.5,463.5,857.31,677.2
2016,12,3,10,30,899.0,66.0,2.5,15.0,488.0,866.89,682.52
2016,12,3,10,45,907.0,66.5,2.6,15.5,506.0,868.58,682.34
2016,12,3,11,0,915.0,67.0,2.7,16.0,524.0,866.65,679.77
2016,12,3,11,15,919.5,67.5,2.75,16.0,534.0,858.09,673.56
2016,12,3,11,30,924.0,68.0,2.8,16.0,544.0,845.9,664.94
2016,12,3,11,45,925.0,68.0,2.9,16.5,546.5,826.67,650.52
2016,12,3,12,0,926.0,68.0,3.0,17.0,549.0,804.03,633.76
2016,12,3,12,15,924.0,67.5,3.1,17.0,543.5,775.2,613.71
2016,12,3,12,30,922.0,67.0,3.2,17.0,538.0,743.32,591.35
2016,12,3,12,45,914.0,67.5,3.3,17.0,525.0,705.61,564.52
2016,12,3,13,0,906.0,68.0,3.4,17.0,512.0,665.54,533.84
2016,12,3,13,15,897.0,67.0,3.4,17.0,491.5,621.03,498.47
2016,12,3,13,30,888.0,66.0,3.4,17.0,471.0,574.74,460.87
2016,12,3,13,45,875.5,64.0,3.4,17.0,444.0,523.99,418.85
2016,12,3,14,0,863.0,62.0,3.4,17.0,417.0,472.27,374.88
2016,12,3,14,15,844.0,60.0,3.2,16.5,384.0,417.16,327.33
2016,12,3,14,30,825.0,58.0,3.0,16.0,351.0,362.54,278.87
2016,12,3,14,45,798.5,55.0,2.8,15.5,313.0,304.32,226.6
2016,12,3,15,0,772.0,52.0,2.6,15.0,275.0,247.78,175.19
2016,12,3,15,15,729.5,48.0,2.2,14.0,233.0,189.19,123.53
2016,12,3,15,30,687.0,44.0,1.8,13.0,191.0,134.76,78.08
2016,12,3,15,45,618.5,38.5,1.45,12.0,148.5,81.46,40.6
2016,12,3,16,0,550.0,33.0,1.1,11.0,106.0,36.08,19.71
2016,12,3,16,15,422.0,25.0,1.1,10.0,67.5,22.12,12.59
2016,12,3,16,30,294.0,17.0,1.1,9.0,29.0,15.38,0.0
2016,12,3,16,45,147.0,8.5,1.15,8.5,14.5,7.73,0.0
2016,12,3,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,4,7,15,175.5,12.0,0.3,7.5,25.0,112.55,0.0
2016,12,4,7,30,351.0,24.0,0.3,8.0,50.0,281.68,189.38
2016,12,4,7,45,457.5,32.0,0.35,8.5,90.0,380.12,305.55
2016,12,4,8,0,564.0,40.0,0.4,9.0,130.0,471.38,384.24
2016,12,4,8,15,625.5,45.0,0.5,9.5,172.5,541.01,441.08
2016,12,4,8,30,687.0,50.0,0.6,10.0,215.0,611.79,496.27
2016,12,4,8,45,727.0,53.5,0.7,10.5,255.5,664.62,535.86
2016,12,4,9,0,767.0,57.0,0.8,11.0,296.0,716.53,573.5
2016,12,4,9,15,793.5,60.0,1.0,11.5,333.0,755.34,601.96
2016,12,4,9,30,820.0,63.0,1.2,12.0,370.0,791.93,628.33
2016,12,4,9,45,805.0,73.5,1.4,13.0,396.0,800.38,633.03
2016,12,4,10,0,790.0,84.0,1.6,14.0,422.0,804.78,634.92
2016,12,4,10,15,804.0,86.0,1.75,14.5,446.5,820.32,645.32
2016,12,4,10,30,818.0,88.0,1.9,15.0,471.0,832.56,653.23
2016,12,4,10,45,828.0,89.0,2.1,15.5,489.0,836.75,655.94
2016,12,4,11,0,838.0,90.0,2.3,16.0,507.0,837.43,656.24
2016,12,4,11,15,842.5,91.0,2.4,16.0,517.0,829.96,651.22
2016,12,4,11,30,847.0,92.0,2.5,16.0,527.0,819.04,643.91
2016,12,4,11,45,781.0,103.5,2.6,16.5,506.0,760.42,601.06
2016,12,4,12,0,715.0,115.0,2.7,17.0,485.0,705.66,560.94
2016,12,4,12,15,778.5,103.0,2.7,16.5,502.5,713.44,568.27
2016,12,4,12,30,842.0,91.0,2.7,16.0,520.0,719.21,573.78
2016,12,4,12,45,618.0,140.5,2.7,16.0,451.0,591.71,474.88
2016,12,4,13,0,394.0,190.0,2.7,16.0,382.0,457.58,369.13
2016,12,4,13,15,438.5,172.0,2.7,16.0,378.0,456.21,368.39
2016,12,4,13,30,483.0,154.0,2.7,16.0,374.0,440.1,355.07
2016,12,4,13,45,502.5,140.0,2.7,16.0,357.0,410.25,330.18
2016,12,4,14,0,522.0,126.0,2.7,16.0,340.0,377.62,302.28
2016,12,4,14,15,470.5,123.0,2.45,15.5,304.0,323.65,257.12
2016,12,4,14,30,419.0,120.0,2.2,15.0,268.0,274.0,215.11
2016,12,4,14,45,366.0,117.5,1.95,14.5,236.5,229.01,176.8
2016,12,4,15,0,313.0,115.0,1.7,14.0,205.0,186.41,140.74
2016,12,4,15,15,279.0,100.5,1.5,13.0,171.5,145.89,106.57
2016,12,4,15,30,245.0,86.0,1.3,12.0,138.0,109.25,76.57
2016,12,4,15,45,196.0,69.5,1.15,11.5,105.0,73.84,49.88
2016,12,4,16,0,147.0,53.0,1.0,11.0,72.0,44.46,30.28
2016,12,4,16,15,73.5,35.0,1.0,10.5,44.5,28.55,17.81
2016,12,4,16,30,0.0,17.0,1.0,10.0,17.0,14.76,0.0
2016,12,4,16,45,0.0,8.5,1.0,9.5,8.5,7.73,0.0
2016,12,4,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,7,15,64.5,13.5,1.4,7.0,18.0,49.51,0.0
2016,12,5,7,30,129.0,27.0,1.6,7.0,36.0,146.25,93.85
2016,12,5,7,45,184.0,43.0,1.8,7.5,66.0,213.94,174.92
2016,12,5,8,0,239.0,59.0,2.0,8.0,96.0,276.75,232.78
2016,12,5,8,15,274.0,73.5,2.0,8.0,129.0,326.2,277.16
2016,12,5,8,30,309.0,88.0,2.0,8.0,162.0,377.01,321.18
2016,12,5,8,45,340.5,100.0,2.0,8.5,194.5,422.65,358.94
2016,12,5,9,0,372.0,112.0,2.0,9.0,227.0,468.54,395.66
2016,12,5,9,15,395.5,120.0,2.0,9.5,255.5,502.6,421.89
2016,12,5,9,30,419.0,128.0,2.0,10.0,284.0,535.89,446.9
2016,12,5,9,45,387.0,146.0,2.05,10.5,299.5,533.26,442.28
2016,12,5,10,0,355.0,164.0,2.1,11.0,315.0,511.68,423.47
2016,12,5,10,15,615.5,119.0,2.1,11.0,398.5,703.13,573.4
2016,12,5,10,30,876.0,74.0,2.1,11.0,482.0,864.19,689.0
2016,12,5,10,45,888.5,73.5,2.15,11.5,500.5,860.38,682.91
2016,12,5,11,0,901.0,73.0,2.2,12.0,519.0,861.21,682.08
2016,12,5,11,15,905.5,73.5,2.2,12.5,529.0,852.93,674.39
2016,12,5,11,30,910.0,74.0,2.2,13.0,539.0,841.08,664.41
2016,12,5,11,45,912.5,73.5,2.25,13.5,542.0,822.84,650.48
2016,12,5,12,0,915.0,73.0,2.3,14.0,545.0,801.17,634.24
2016,12,5,12,15,912.5,72.5,2.35,14.0,540.0,772.42,614.1
2016,12,5,12,30,910.0,72.0,2.4,14.0,535.0,740.68,591.74
2016,12,5,12,45,898.0,73.5,2.45,14.0,521.0,701.94,564.06
2016,12,5,13,0,886.0,75.0,2.5,14.0,507.0,661.12,532.5
2016,12,5,13,15,876.5,74.0,2.45,14.0,486.5,620.62,499.97
2016,12,5,13,30,867.0,73.0,2.4,14.0,466.0,574.36,462.37
2016,12,5,13,45,851.0,71.5,2.4,14.0,439.0,522.74,419.88
2016,12,5,14,0,835.0,70.0,2.4,14.0,412.0,470.52,375.73
2016,12,5,14,15,814.0,68.0,2.3,13.5,379.0,415.39,328.44
2016,12,5,14,30,793.0,66.0,2.2,13.0,346.0,360.75,280.2
2016,12,5,14,45,758.5,63.0,2.1,13.0,307.5,301.76,227.19
2016,12,5,15,0,724.0,60.0,2.0,13.0,269.0,245.37,175.99
2016,12,5,15,15,677.5,55.5,1.7,12.0,227.5,188.17,125.73
2016,12,5,15,30,631.0,51.0,1.4,11.0,186.0,133.96,80.4
2016,12,5,15,45,552.0,44.5,1.1,10.5,143.5,81.78,43.22
2016,12,5,16,0,473.0,38.0,0.8,10.0,101.0,38.74,21.81
2016,12,5,16,15,340.5,28.0,0.75,9.5,64.0,22.91,13.26
2016,12,5,16,30,208.0,18.0,0.7,9.0,27.0,14.97,0.0
2016,12,5,16,45,104.0,9.0,0.7,8.5,13.5,8.19,0.0
2016,12,5,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,7,15,121.5,12.0,1.4,2.5,20.5,80.84,0.0
2016,12,6,7,30,243.0,24.0,1.7,3.0,41.0,211.02,132.76
2016,12,6,7,45,323.0,36.0,2.05,4.0,76.0,294.78,244.6
2016,12,6,8,0,403.0,48.0,2.4,5.0,111.0,375.3,319.32
2016,12,6,8,15,459.5,56.0,2.55,5.5,148.0,439.24,376.53
2016,12,6,8,30,516.0,64.0,2.7,6.0,185.0,504.83,432.41
2016,12,6,8,45,553.5,70.0,2.9,6.5,221.5,554.36,473.1
2016,12,6,9,0,591.0,76.0,3.1,7.0,258.0,603.45,512.17
2016,12,6,9,15,615.0,81.0,3.2,7.5,290.0,639.38,539.41
2016,12,6,9,30,639.0,86.0,3.3,8.0,322.0,673.62,564.73
2016,12,6,9,45,761.5,74.5,3.4,8.5,379.0,762.85,631.98
2016,12,6,10,0,884.0,63.0,3.5,9.0,436.0,848.21,694.11
2016,12,6,10,15,896.5,64.5,3.5,9.5,461.5,862.35,701.59
2016,12,6,10,30,909.0,66.0,3.5,10.0,487.0,873.04,707.11
2016,12,6,10,45,918.0,66.5,3.55,10.5,505.5,875.82,707.22
2016,12,6,11,0,927.0,67.0,3.6,11.0,524.0,874.92,704.83
2016,12,6,11,15,931.5,67.5,3.65,11.0,534.5,866.54,698.41
2016,12,6,11,30,936.0,68.0,3.7,11.0,545.0,854.48,689.49
2016,12,6,11,45,937.5,68.0,3.75,11.0,548.0,835.74,675.77
2016,12,6,12,0,939.0,68.0,3.8,11.0,551.0,813.52,659.58
2016,12,6,12,15,937.5,68.0,3.8,11.0,546.0,785.65,638.99
2016,12,6,12,30,936.0,68.0,3.8,11.0,541.0,754.64,616.05
2016,12,6,12,45,924.5,69.5,3.8,11.0,527.5,715.55,586.92
2016,12,6,13,0,913.0,71.0,3.8,11.0,514.0,674.27,554.03
2016,12,6,13,15,903.5,69.5,3.8,11.0,493.5,628.88,517.08
2016,12,6,13,30,894.0,68.0,3.8,11.0,473.0,581.72,477.87
2016,12,6,13,45,880.5,66.5,3.8,11.0,445.5,530.97,434.79
2016,12,6,14,0,867.0,65.0,3.8,11.0,418.0,480.8,390.95
2016,12,6,14,15,846.5,62.5,3.7,10.5,385.0,423.91,341.05
2016,12,6,14,30,826.0,60.0,3.6,10.0,352.0,367.41,290.07
2016,12,6,14,45,796.5,57.0,3.5,10.0,313.5,308.33,235.53
2016,12,6,15,0,767.0,54.0,3.4,10.0,275.0,251.23,182.28
2016,12,6,15,15,722.0,50.0,3.0,9.0,232.5,192.44,129.42
2016,12,6,15,30,677.0,46.0,2.6,8.0,190.0,138.09,82.96
2016,12,6,15,45,603.5,40.5,2.25,7.5,147.5,84.86,44.27
2016,12,6,16,0,530.0,35.0,1.9,7.0,105.0,40.17,22.1
2016,12,6,16,15,399.5,26.0,1.7,6.5,67.0,23.1,13.59
2016,12,6,16,30,269.0,17.0,1.5,6.0,29.0,14.06,0.0
2016,12,6,16,45,134.5,8.5,1.35,5.5,14.5,7.73,0.0
2016,12,6,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,7,15,180.5,11.0,0.45,1.0,23.0,113.56,0.0
2016,12,7,7,30,361.0,22.0,0.4,1.0,46.0,271.25,160.8
2016,12,7,7,45,471.0,29.0,0.4,1.5,85.5,374.57,306.63
2016,12,7,8,0,581.0,36.0,0.4,2.0,125.0,475.72,396.15
2016,12,7,8,15,640.5,41.0,0.5,2.5,166.5,543.77,453.52
2016,12,7,8,30,700.0,46.0,0.6,3.0,208.0,613.1,509.33
2016,12,7,8,45,527.0,77.0,0.75,3.5,212.0,541.03,454.63
2016,12,7,9,0,354.0,108.0,0.9,4.0,216.0,448.19,380.06
2016,12,7,9,15,361.5,121.0,1.05,4.0,242.5,475.18,403.26
2016,12,7,9,30,369.0,134.0,1.2,4.0,269.0,500.81,423.74
2016,12,7,9,45,306.5,155.5,1.35,4.5,274.5,460.35,389.3
2016,12,7,10,0,244.0,177.0,1.5,5.0,280.0,433.83,365.75
2016,12,7,10,15,122.0,154.5,1.6,5.5,206.0,281.23,237.96
2016,12,7,10,30,0.0,132.0,1.7,6.0,132.0,123.03,100.75
2016,12,7,10,45,11.0,160.0,1.85,6.5,165.5,161.27,133.7
2016,12,7,11,0,22.0,188.0,2.0,7.0,199.0,199.71,165.89
2016,12,7,11,15,214.5,192.5,1.95,7.0,301.5,406.5,341.0
2016,12,7,11,30,407.0,197.0,1.9,7.0,404.0,576.76,477.14
2016,12,7,11,45,450.5,188.0,1.85,7.5,418.5,589.98,485.26
2016,12,7,12,0,494.0,179.0,1.8,8.0,433.0,599.64,491.78
2016,12,7,12,15,375.0,201.0,1.6,7.5,392.5,505.28,416.06
2016,12,7,12,30,256.0,223.0,1.4,7.0,352.0,430.35,354.92
2016,12,7,12,45,367.5,196.0,1.25,7.0,376.5,464.5,383.55
2016,12,7,13,0,479.0,169.0,1.1,7.0,401.0,501.58,412.18
2016,12,7,13,15,328.0,184.5,1.25,7.0,340.5,394.14,325.71
2016,12,7,13,30,177.0,200.0,1.4,7.0,280.0,300.57,249.2
2016,12,7,13,45,124.5,186.0,1.55,7.0,241.0,248.84,206.67
2016,12,7,14,0,72.0,172.0,1.7,7.0,202.0,196.19,162.72
2016,12,7,14,15,36.0,143.5,1.8,7.0,158.5,148.49,122.62
2016,12,7,14,30,0.0,115.0,1.9,7.0,115.0,102.8,84.05
2016,12,7,14,45,0.0,102.5,2.0,7.0,102.5,91.14,74.16
2016,12,7,15,0,0.0,90.0,2.1,7.0,90.0,79.62,64.21
2016,12,7,15,15,0.0,76.5,1.9,6.5,76.5,67.34,53.56
2016,12,7,15,30,0.0,63.0,1.7,6.0,63.0,55.2,42.86
2016,12,7,15,45,0.0,48.5,1.5,6.0,48.5,42.39,31.35
2016,12,7,16,0,0.0,34.0,1.3,6.0,34.0,29.83,19.97
2016,12,7,16,15,0.0,21.5,1.25,5.5,21.5,18.95,10.22
2016,12,7,16,30,0.0,9.0,1.2,5.0,9.0,7.91,0.0
2016,12,7,16,45,0.0,4.5,1.2,5.0,4.5,4.09,0.0
2016,12,7,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,5.5,3.75,9.0,5.5,5.0,0.0
2016,12,8,7,30,0.0,11.0,3.8,9.0,11.0,9.67,0.0
2016,12,8,7,45,0.0,21.5,3.9,9.5,21.5,18.93,10.0
2016,12,8,8,0,0.0,32.0,4.0,10.0,32.0,28.22,18.43
2016,12,8,8,15,0.0,43.5,4.0,10.0,43.5,38.64,27.74
2016,12,8,8,30,0.0,55.0,4.0,10.0,55.0,49.89,37.7
2016,12,8,8,45,0.0,66.0,4.0,10.5,66.0,60.51,46.91
2016,12,8,9,0,0.0,77.0,4.0,11.0,77.0,71.11,55.97
2016,12,8,9,15,0.0,87.0,4.0,11.0,87.0,80.59,64.07
2016,12,8,9,30,0.0,97.0,4.0,11.0,97.0,90.11,72.12
2016,12,8,9,45,0.0,87.5,4.0,11.5,87.5,79.07,62.42
2016,12,8,10,0,0.0,78.0,4.0,12.0,78.0,69.1,53.69
2016,12,8,10,15,0.0,88.5,3.95,12.0,88.5,79.16,62.17
2016,12,8,10,30,0.0,99.0,3.9,12.0,99.0,89.25,70.62
2016,12,8,10,45,1.0,128.5,3.9,12.5,129.0,119.52,95.9
2016,12,8,11,0,2.0,158.0,3.9,13.0,159.0,150.45,121.39
2016,12,8,11,15,129.0,191.0,3.85,13.0,256.5,318.4,263.33
2016,12,8,11,30,256.0,224.0,3.8,13.0,354.0,471.29,387.32
2016,12,8,11,45,254.5,225.5,3.75,13.5,355.5,463.29,379.13
2016,12,8,12,0,253.0,227.0,3.7,14.0,357.0,454.42,371.01
2016,12,8,12,15,158.0,222.5,3.6,14.0,303.5,355.58,290.43
2016,12,8,12,30,63.0,218.0,3.5,14.0,250.0,263.84,214.5
2016,12,8,12,45,142.5,216.5,3.45,14.0,286.0,323.2,264.31
2016,12,8,13,0,222.0,215.0,3.4,14.0,322.0,365.04,298.71
2016,12,8,13,15,118.0,190.0,3.3,14.0,247.0,264.44,215.81
2016,12,8,13,30,14.0,165.0,3.2,14.0,172.0,158.99,128.14
2016,12,8,13,45,7.0,131.0,3.15,14.0,134.5,121.84,97.49
2016,12,8,14,0,0.0,97.0,3.1,14.0,97.0,86.43,67.91
2016,12,8,14,15,0.0,89.5,2.95,14.0,89.5,79.55,62.25
2016,12,8,14,30,0.0,82.0,2.8,14.0,82.0,72.73,56.57
2016,12,8,14,45,0.0,73.0,2.65,14.0,73.0,64.61,49.74
2016,12,8,15,0,0.0,64.0,2.5,14.0,64.0,56.56,42.9
2016,12,8,15,15,0.0,54.0,2.25,13.5,54.0,47.69,35.36
2016,12,8,15,30,0.0,44.0,2.0,13.0,44.0,38.83,27.71
2016,12,8,15,45,0.0,34.0,1.8,12.5,34.0,29.97,19.96
2016,12,8,16,0,0.0,24.0,1.6,12.0,24.0,21.13,12.14
2016,12,8,16,15,0.0,15.0,1.55,12.0,15.0,13.19,5.15
2016,12,8,16,30,0.0,6.0,1.5,12.0,6.0,5.26,0.0
2016,12,8,16,45,0.0,3.0,1.45,12.0,3.0,2.73,0.0
2016,12,8,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
