Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,7,15,60.0,11.0,0.85,10.5,14.5,44.21,0.0
2016,12,9,7,30,120.0,22.0,0.8,11.0,29.0,127.81,58.75
2016,12,9,7,45,174.5,36.5,0.75,11.5,57.0,197.51,156.08
2016,12,9,8,0,229.0,51.0,0.7,12.0,85.0,257.49,211.06
2016,12,9,8,15,256.0,66.0,0.9,12.5,115.5,301.81,250.14
2016,12,9,8,30,283.0,81.0,1.1,13.0,146.0,346.89,288.49
2016,12,9,8,45,303.0,95.0,1.3,13.5,176.0,385.61,320.42
2016,12,9,9,0,323.0,109.0,1.5,14.0,206.0,407.89,338.78
2016,12,9,9,15,331.0,122.5,1.55,14.0,232.5,435.15,360.16
2016,12,9,9,30,339.0,136.0,1.6,14.0,259.0,461.33,380.19
2016,12,9,9,45,197.5,154.5,1.7,14.5,227.5,350.77,288.79
2016,12,9,10,0,56.0,173.0,1.8,15.0,196.0,236.96,192.81
2016,12,9,10,15,61.5,184.5,1.8,15.5,211.5,252.83,205.48
2016,12,9,10,30,67.0,196.0,1.8,16.0,227.0,268.59,217.44
2016,12,9,10,45,43.5,190.5,1.85,16.5,211.0,238.09,191.57
2016,12,9,11,0,20.0,185.0,1.9,17.0,195.0,194.99,155.71
2016,12,9,11,15,174.0,198.0,1.9,17.0,286.0,364.29,294.83
2016,12,9,11,30,328.0,211.0,1.9,17.0,377.0,514.61,412.12
2016,12,9,11,45,396.0,198.0,1.95,17.5,399.5,543.75,433.53
2016,12,9,12,0,464.0,185.0,2.0,18.0,422.0,583.33,462.85
2016,12,9,12,15,665.0,127.5,1.85,18.0,463.5,660.44,521.78
2016,12,9,12,30,866.0,70.0,1.7,18.0,505.0,707.74,555.48
2016,12,9,12,45,637.0,127.0,1.6,18.0,442.5,592.02,467.07
2016,12,9,13,0,408.0,184.0,1.5,18.0,380.0,472.08,373.89
2016,12,9,13,15,418.0,173.5,1.3,17.5,368.0,447.23,355.19
2016,12,9,13,30,428.0,163.0,1.1,17.0,356.0,420.54,333.91
2016,12,9,13,45,477.0,143.0,0.9,17.0,346.5,402.64,318.36
2016,12,9,14,0,526.0,123.0,0.7,17.0,337.0,379.31,297.6
2016,12,9,14,15,517.0,113.5,0.6,16.5,310.0,336.6,262.14
2016,12,9,14,30,508.0,104.0,0.5,16.0,283.0,293.96,225.95
2016,12,9,14,45,494.5,93.5,0.45,16.0,251.5,249.2,187.1
2016,12,9,15,0,481.0,83.0,0.4,16.0,220.0,208.02,150.61
2016,12,9,15,15,555.0,63.0,0.4,15.5,198.5,173.45,116.44
2016,12,9,15,30,629.0,43.0,0.4,15.0,177.0,131.49,76.84
2016,12,9,15,45,562.0,37.5,0.4,15.0,137.0,81.45,41.0
2016,12,9,16,0,495.0,32.0,0.4,15.0,97.0,39.07,19.4
2016,12,9,16,15,374.0,24.0,0.45,14.5,62.0,21.03,11.46
2016,12,9,16,30,253.0,16.0,0.5,14.0,27.0,13.09,0.0
2016,12,9,16,45,126.5,8.0,0.55,14.0,13.5,7.28,0.0
2016,12,9,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,7,15,144.5,10.0,1.4,11.5,18.5,91.22,0.0
2016,12,10,7,30,289.0,20.0,1.6,12.0,37.0,228.54,94.93
2016,12,10,7,45,406.0,27.5,1.85,12.5,74.0,336.62,266.24
2016,12,10,8,0,523.0,35.0,2.1,13.0,111.0,431.8,354.01
2016,12,10,8,15,587.0,40.5,2.35,13.0,151.5,501.63,414.65
2016,12,10,8,30,651.0,46.0,2.6,13.0,192.0,573.29,474.34
2016,12,10,8,45,338.0,79.5,2.85,13.5,156.5,391.28,328.35
2016,12,10,9,0,25.0,113.0,3.1,14.0,121.0,147.33,120.09
2016,12,10,9,15,28.5,127.0,3.25,14.0,136.5,164.76,135.15
2016,12,10,9,30,32.0,141.0,3.4,14.0,152.0,182.31,149.69
2016,12,10,9,45,52.0,158.0,3.6,14.5,179.0,217.86,179.27
2016,12,10,10,0,72.0,175.0,3.8,15.0,206.0,253.52,208.48
2016,12,10,10,15,201.0,180.0,3.85,15.0,270.5,381.81,315.8
2016,12,10,10,30,330.0,185.0,3.9,15.0,335.0,510.94,419.99
2016,12,10,10,45,275.5,200.5,4.0,15.5,329.0,479.29,391.83
2016,12,10,11,0,221.0,216.0,4.1,16.0,323.0,431.24,351.76
2016,12,10,11,15,252.0,217.0,4.05,16.0,342.0,467.49,380.45
2016,12,10,11,30,283.0,218.0,4.0,16.0,361.0,486.46,395.33
2016,12,10,11,45,150.5,204.0,3.95,16.0,280.0,341.61,277.97
2016,12,10,12,0,18.0,190.0,3.9,16.0,199.0,193.14,154.84
2016,12,10,12,15,23.5,194.5,3.85,16.0,206.5,200.71,161.41
2016,12,10,12,30,29.0,199.0,3.8,16.0,214.0,218.74,176.17
2016,12,10,12,45,29.0,194.0,3.8,16.0,208.5,211.01,169.91
2016,12,10,13,0,29.0,189.0,3.8,16.0,203.0,203.41,163.8
2016,12,10,13,15,48.5,190.5,3.75,16.0,213.0,214.54,173.28
2016,12,10,13,30,68.0,192.0,3.7,16.0,223.0,223.89,181.1
2016,12,10,13,45,39.5,169.5,3.7,16.0,187.5,181.82,146.43
2016,12,10,14,0,11.0,147.0,3.7,16.0,152.0,138.49,110.7
2016,12,10,14,15,5.5,76.0,3.55,15.5,78.5,69.58,53.42
2016,12,10,14,30,0.0,5.0,3.4,15.0,5.0,4.39,0.0
2016,12,10,14,45,0.0,4.5,3.3,15.0,4.5,3.95,0.0
2016,12,10,15,0,0.0,4.0,3.2,15.0,4.0,3.51,0.0
2016,12,10,15,15,0.0,3.0,3.0,14.5,3.0,2.63,0.0
2016,12,10,15,30,0.0,2.0,2.8,14.0,2.0,1.75,0.0
2016,12,10,15,45,0.0,1.5,2.65,14.0,1.5,1.31,0.0
2016,12,10,16,0,0.0,1.0,2.5,14.0,1.0,0.88,0.0
2016,12,10,16,15,0.0,0.5,2.35,13.5,0.5,0.44,0.0
2016,12,10,16,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,10,16,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,10,17,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,11,7,15,169.5,9.5,0.55,6.5,19.0,104.72,0.0
2016,12,11,7,30,339.0,19.0,0.6,7.0,38.0,249.39,88.75
2016,12,11,7,45,455.0,26.5,0.7,7.5,77.0,358.32,284.17
2016,12,11,8,0,571.0,34.0,0.8,8.0,116.0,462.57,379.15
2016,12,11,8,15,635.0,39.0,0.85,8.5,158.0,533.22,438.34
2016,12,11,8,30,699.0,44.0,0.9,9.0,200.0,605.55,495.78
2016,12,11,8,45,744.0,46.0,1.0,9.5,240.5,660.3,537.86
2016,12,11,9,0,789.0,48.0,1.1,10.0,281.0,706.81,572.32
2016,12,11,9,15,814.5,50.5,1.15,10.5,317.5,744.38,598.54
2016,12,11,9,30,840.0,53.0,1.2,11.0,354.0,779.93,622.63
2016,12,11,9,45,853.5,56.0,1.3,12.0,385.0,803.69,637.23
2016,12,11,10,0,867.0,59.0,1.4,13.0,416.0,824.42,649.54
2016,12,11,10,15,879.0,60.5,1.4,13.0,441.0,838.59,658.28
2016,12,11,10,30,891.0,62.0,1.4,13.0,466.0,849.41,664.76
2016,12,11,10,45,897.5,63.0,1.45,13.5,484.0,851.38,664.6
2016,12,11,11,0,904.0,64.0,1.5,14.0,502.0,849.79,662.18
2016,12,11,11,15,908.5,64.5,1.6,14.0,513.0,842.28,657.61
2016,12,11,11,30,913.0,65.0,1.7,14.0,524.0,831.2,650.64
2016,12,11,11,45,914.0,65.5,1.85,14.5,527.0,813.77,638.54
2016,12,11,12,0,915.0,66.0,2.0,15.0,530.0,792.94,624.01
2016,12,11,12,15,913.0,65.5,2.0,15.0,525.5,765.34,604.47
2016,12,11,12,30,911.0,65.0,2.0,15.0,521.0,734.72,582.78
2016,12,11,12,45,615.5,132.5,2.0,15.5,437.5,583.99,467.29
2016,12,11,13,0,320.0,200.0,2.0,16.0,354.0,423.06,339.89
2016,12,11,13,15,599.5,132.0,2.0,15.5,406.0,519.9,418.57
2016,12,11,13,30,879.0,64.0,2.0,15.0,458.0,572.37,458.99
2016,12,11,13,45,484.0,119.0,2.0,15.0,334.0,382.93,308.59
2016,12,11,14,0,89.0,174.0,2.0,15.0,210.0,206.9,166.53
2016,12,11,14,15,61.0,155.5,2.0,14.5,179.5,171.21,137.9
2016,12,11,14,30,33.0,137.0,2.0,14.0,149.0,138.78,111.45
2016,12,11,14,45,29.5,123.0,2.05,14.0,132.5,121.67,97.12
2016,12,11,15,0,26.0,109.0,2.1,14.0,116.0,105.13,83.14
2016,12,11,15,15,20.5,93.5,1.8,13.0,98.5,86.37,67.5
2016,12,11,15,30,15.0,78.0,1.5,12.0,81.0,70.14,53.88
2016,12,11,15,45,7.5,61.5,1.25,11.5,63.0,53.74,39.98
2016,12,11,16,0,0.0,45.0,1.0,11.0,45.0,38.51,26.84
2016,12,11,16,15,0.0,28.5,0.95,10.5,28.5,24.63,14.73
2016,12,11,16,30,0.0,12.0,0.9,10.0,12.0,10.56,0.0
2016,12,11,16,45,0.0,6.0,0.9,9.5,6.0,5.46,0.0
2016,12,11,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,7,15,50.0,9.5,0.5,7.0,12.5,36.9,0.0
2016,12,12,7,30,100.0,19.0,0.5,7.0,25.0,107.82,27.14
2016,12,12,7,45,149.5,34.0,0.5,7.5,51.0,177.61,139.88
2016,12,12,8,0,199.0,49.0,0.5,8.0,77.0,233.83,193.44
2016,12,12,8,15,221.5,65.0,0.65,8.5,106.0,260.4,218.74
2016,12,12,8,30,244.0,81.0,0.8,9.0,135.0,302.28,255.1
2016,12,12,8,45,255.0,96.5,0.95,9.5,162.5,334.75,282.35
2016,12,12,9,0,266.0,112.0,1.1,10.0,190.0,366.7,308.36
2016,12,12,9,15,272.5,126.5,1.05,10.5,215.0,392.9,328.24
2016,12,12,9,30,279.0,141.0,1.0,11.0,240.0,418.18,346.8
2016,12,12,9,45,171.0,156.5,1.0,11.5,219.0,331.54,274.22
2016,12,12,10,0,63.0,172.0,1.0,12.0,198.0,242.34,198.71
2016,12,12,10,15,73.5,184.5,0.95,12.5,216.5,263.79,216.0
2016,12,12,10,30,84.0,197.0,0.9,13.0,235.0,285.08,232.31
2016,12,12,10,45,186.5,201.5,0.85,13.5,290.0,389.26,315.92
2016,12,12,11,0,289.0,206.0,0.8,14.0,345.0,491.94,394.15
2016,12,12,11,15,324.0,205.0,0.75,14.0,364.5,512.97,408.76
2016,12,12,11,30,359.0,204.0,0.7,14.0,384.0,531.98,422.49
2016,12,12,11,45,429.0,189.5,0.7,14.0,406.0,575.16,454.87
2016,12,12,12,0,499.0,175.0,0.7,14.0,428.0,600.02,473.42
2016,12,12,12,15,442.5,186.5,0.65,14.0,409.0,553.74,437.2
2016,12,12,12,30,386.0,198.0,0.6,14.0,390.0,496.8,393.87
2016,12,12,12,45,229.5,203.5,0.55,14.0,317.5,380.3,303.26
2016,12,12,13,0,73.0,209.0,0.5,14.0,245.0,253.68,202.7
2016,12,12,13,15,84.0,203.0,0.5,13.5,242.0,249.68,200.92
2016,12,12,13,30,95.0,197.0,0.5,13.0,239.0,244.71,197.41
2016,12,12,13,45,143.0,185.5,0.5,13.0,245.5,259.19,209.1
2016,12,12,14,0,191.0,174.0,0.5,13.0,252.0,261.21,210.12
2016,12,12,14,15,239.0,155.5,0.5,13.0,244.5,256.95,205.41
2016,12,12,14,30,287.0,137.0,0.5,13.0,237.0,241.42,190.73
2016,12,12,14,45,276.0,123.5,0.55,13.0,211.0,206.93,161.05
2016,12,12,15,0,265.0,110.0,0.6,13.0,185.0,173.49,131.92
2016,12,12,15,15,248.0,94.5,0.6,12.5,156.5,138.17,101.55
2016,12,12,15,30,231.0,79.0,0.6,12.0,128.0,104.88,73.39
2016,12,12,15,45,205.0,63.0,0.6,11.5,99.0,72.51,47.88
2016,12,12,16,0,179.0,47.0,0.6,11.0,70.0,43.49,27.77
2016,12,12,16,15,89.5,33.5,0.6,10.5,45.0,26.82,16.6
2016,12,12,16,30,0.0,20.0,0.6,10.0,20.0,17.09,0.0
2016,12,12,16,45,0.0,10.0,0.65,10.0,10.0,9.1,0.0
2016,12,12,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,15.5,1.0,8.5,15.5,14.1,0.0
2016,12,13,7,30,0.0,31.0,1.1,9.0,31.0,45.25,3.75
2016,12,13,7,45,228.5,34.5,1.25,9.5,66.0,229.51,180.45
2016,12,13,8,0,457.0,38.0,1.4,10.0,101.0,395.96,326.48
2016,12,13,8,15,525.5,44.0,1.5,10.5,141.0,466.41,387.2
2016,12,13,8,30,594.0,50.0,1.6,11.0,181.0,539.55,447.05
2016,12,13,8,45,638.0,54.5,1.7,11.5,219.5,593.66,489.73
2016,12,13,9,0,682.0,59.0,1.8,12.0,258.0,642.47,526.83
2016,12,13,9,15,711.5,62.5,1.8,12.5,293.5,683.24,555.97
2016,12,13,9,30,741.0,66.0,1.8,13.0,329.0,722.21,582.91
2016,12,13,9,45,394.5,116.5,1.8,13.5,258.0,500.51,411.07
2016,12,13,10,0,48.0,167.0,1.8,14.0,187.0,223.14,181.6
2016,12,13,10,15,109.5,183.5,1.8,14.0,232.0,308.9,253.5
2016,12,13,10,30,171.0,200.0,1.8,14.0,277.0,378.82,309.87
2016,12,13,10,45,494.0,140.0,1.85,14.5,375.5,607.96,492.9
2016,12,13,11,0,817.0,80.0,1.9,15.0,474.0,804.63,634.89
2016,12,13,11,15,823.0,81.0,1.9,15.0,485.0,799.7,628.79
2016,12,13,11,30,829.0,82.0,1.9,15.0,496.0,791.39,622.53
2016,12,13,11,45,831.0,82.0,1.9,15.5,499.5,775.29,609.73
2016,12,13,12,0,833.0,82.0,1.9,16.0,503.0,756.02,594.87
2016,12,13,12,15,831.5,82.0,1.85,16.0,499.0,731.01,576.7
2016,12,13,12,30,830.0,82.0,1.8,16.0,495.0,703.15,556.55
2016,12,13,12,45,828.0,80.0,1.8,16.0,484.5,669.95,532.4
2016,12,13,13,0,826.0,78.0,1.8,16.0,474.0,634.26,505.05
2016,12,13,13,15,627.0,120.5,1.75,16.0,414.5,526.19,420.51
2016,12,13,13,30,428.0,163.0,1.7,16.0,355.0,422.68,338.68
2016,12,13,13,45,419.0,155.5,1.7,16.0,334.5,387.47,310.55
2016,12,13,14,0,410.0,148.0,1.7,16.0,314.0,352.17,281.31
2016,12,13,14,15,572.5,107.5,1.6,15.5,319.5,360.79,285.19
2016,12,13,14,30,735.0,67.0,1.5,15.0,325.0,348.31,269.33
2016,12,13,14,45,704.0,63.5,1.45,15.0,289.0,293.22,220.36
2016,12,13,15,0,673.0,60.0,1.4,15.0,253.0,240.39,172.93
2016,12,13,15,15,627.5,55.5,1.2,14.5,214.0,184.93,124.43
2016,12,13,15,30,582.0,51.0,1.0,14.0,175.0,134.97,82.41
2016,12,13,15,45,510.5,44.5,0.85,13.5,135.5,85.67,46.21
2016,12,13,16,0,439.0,38.0,0.7,13.0,96.0,44.54,23.29
2016,12,13,16,15,318.5,28.0,0.7,12.5,61.5,22.76,13.15
2016,12,13,16,30,198.0,18.0,0.7,12.0,27.0,14.84,0.0
2016,12,13,16,45,99.0,9.0,0.75,12.0,13.5,8.19,0.0
2016,12,13,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,13.5,1.35,8.5,13.5,12.28,0.0
2016,12,14,7,30,0.0,27.0,1.6,9.0,27.0,35.88,0.0
2016,12,14,7,45,170.5,35.0,1.85,9.5,58.5,193.4,150.74
2016,12,14,8,0,341.0,43.0,2.1,10.0,90.0,322.18,267.36
2016,12,14,8,15,388.5,54.5,2.15,10.0,125.5,380.77,320.11
2016,12,14,8,30,436.0,66.0,2.2,10.0,161.0,441.17,372.44
2016,12,14,8,45,467.5,75.5,2.3,10.5,195.5,488.27,411.56
2016,12,14,9,0,499.0,85.0,2.4,11.0,230.0,534.99,448.73
2016,12,14,9,15,527.0,91.0,2.5,11.5,261.5,574.25,478.78
2016,12,14,9,30,555.0,97.0,2.6,12.0,293.0,612.15,507.05
2016,12,14,9,45,436.5,129.0,2.75,12.5,292.0,551.36,456.94
2016,12,14,10,0,318.0,161.0,2.9,13.0,291.0,475.58,393.98
2016,12,14,10,15,241.5,180.5,2.95,13.5,282.5,433.59,357.74
2016,12,14,10,30,165.0,200.0,3.0,14.0,274.0,373.88,307.23
2016,12,14,10,45,203.0,205.5,3.1,14.5,300.5,408.66,335.22
2016,12,14,11,0,241.0,211.0,3.2,15.0,327.0,458.05,373.63
2016,12,14,11,15,354.0,195.5,3.25,15.0,369.5,526.64,429.33
2016,12,14,11,30,467.0,180.0,3.3,15.0,412.0,607.41,492.73
2016,12,14,11,45,335.0,204.5,3.35,15.5,372.0,503.9,408.88
2016,12,14,12,0,203.0,229.0,3.4,16.0,332.0,406.13,329.07
2016,12,14,12,15,305.0,211.0,3.4,16.0,364.0,466.33,378.51
2016,12,14,12,30,407.0,193.0,3.4,16.0,396.0,519.0,420.45
2016,12,14,12,45,522.5,158.5,3.4,16.0,412.5,544.24,441.22
2016,12,14,13,0,638.0,124.0,3.4,16.0,429.0,565.62,458.27
2016,12,14,13,15,524.5,145.0,3.35,15.5,389.5,485.0,393.95
2016,12,14,13,30,411.0,166.0,3.3,15.0,350.0,416.68,338.83
2016,12,14,13,45,314.5,169.0,3.3,15.0,305.0,339.52,275.99
2016,12,14,14,0,218.0,172.0,3.3,15.0,260.0,272.67,221.0
2016,12,14,14,15,442.5,123.5,3.1,14.5,284.5,318.69,256.15
2016,12,14,14,30,667.0,75.0,2.9,14.0,309.0,331.9,260.65
2016,12,14,14,45,631.0,73.5,2.7,14.0,276.0,280.41,214.13
2016,12,14,15,0,595.0,72.0,2.5,14.0,243.0,231.72,169.99
2016,12,14,15,15,552.0,66.0,2.15,13.5,206.0,180.47,124.8
2016,12,14,15,30,509.0,60.0,1.8,13.0,169.0,133.59,85.05
2016,12,14,15,45,460.5,49.5,1.45,12.5,131.5,86.75,49.23
2016,12,14,16,0,412.0,39.0,1.1,12.0,94.0,45.49,24.32
2016,12,14,16,15,206.0,33.0,1.1,11.5,60.5,25.8,15.77
2016,12,14,16,30,0.0,27.0,1.1,11.0,27.0,22.08,0.0
2016,12,14,16,45,0.0,13.5,1.1,10.5,13.5,12.28,0.0
2016,12,14,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.0,2.55,10.0,2.0,1.82,0.0
2016,12,15,7,30,0.0,4.0,2.6,10.0,4.0,3.5,0.0
2016,12,15,7,45,0.0,9.5,2.7,10.5,9.5,8.34,0.98
2016,12,15,8,0,0.0,15.0,2.8,11.0,15.0,13.18,5.49
2016,12,15,8,15,0.0,21.0,2.9,11.0,21.0,18.47,10.23
2016,12,15,8,30,0.0,27.0,3.0,11.0,27.0,23.76,14.94
2016,12,15,8,45,0.0,33.0,3.2,11.5,33.0,29.06,19.58
2016,12,15,9,0,0.0,39.0,3.4,12.0,39.0,34.37,24.15
2016,12,15,9,15,0.0,44.5,3.55,12.0,44.5,39.25,28.34
2016,12,15,9,30,0.0,50.0,3.7,12.0,50.0,44.12,32.5
2016,12,15,9,45,0.0,47.0,3.9,12.5,47.0,41.47,30.1
2016,12,15,10,0,0.0,44.0,4.1,13.0,44.0,38.82,27.7
2016,12,15,10,15,0.0,65.5,4.1,13.0,65.5,57.89,43.93
2016,12,15,10,30,0.0,87.0,4.1,13.0,87.0,77.56,60.54
2016,12,15,10,45,0.0,80.5,4.2,13.5,80.5,71.24,54.98
2016,12,15,11,0,0.0,74.0,4.3,14.0,74.0,65.46,49.94
2016,12,15,11,15,0.0,90.0,4.4,14.0,90.0,80.03,62.17
2016,12,15,11,30,0.0,106.0,4.5,14.0,106.0,95.33,74.95
2016,12,15,11,45,0.0,107.0,4.6,14.0,107.0,96.15,75.6
2016,12,15,12,0,0.0,108.0,4.7,14.0,108.0,97.01,76.31
2016,12,15,12,15,1.0,133.5,4.7,14.0,134.0,122.38,97.55
2016,12,15,12,30,2.0,159.0,4.7,14.0,160.0,148.11,118.97
2016,12,15,12,45,1.0,137.0,4.75,14.0,137.5,125.36,100.08
2016,12,15,13,0,0.0,115.0,4.8,14.0,115.0,103.4,81.81
2016,12,15,13,15,0.0,88.5,4.7,14.0,88.5,78.56,61.03
2016,12,15,13,30,0.0,62.0,4.6,14.0,62.0,54.79,41.03
2016,12,15,13,45,0.0,67.0,4.55,14.0,67.0,59.22,44.87
2016,12,15,14,0,0.0,72.0,4.5,14.0,72.0,63.67,48.72
2016,12,15,14,15,0.0,50.5,4.35,13.5,50.5,44.57,32.61
2016,12,15,14,30,0.0,29.0,4.2,13.0,29.0,25.54,16.38
2016,12,15,14,45,0.0,26.0,4.1,13.0,26.0,22.89,14.13
2016,12,15,15,0,0.0,23.0,4.0,13.0,23.0,20.23,11.84
2016,12,15,15,15,0.0,19.5,4.0,13.0,19.5,17.14,9.16
2016,12,15,15,30,0.0,16.0,4.0,13.0,16.0,14.06,6.45
2016,12,15,15,45,0.0,12.5,4.05,13.0,12.5,10.97,3.72
2016,12,15,16,0,0.0,9.0,4.1,13.0,9.0,7.9,0.97
2016,12,15,16,15,0.0,5.5,4.1,12.5,5.5,4.82,0.0
2016,12,15,16,30,0.0,2.0,4.1,12.0,2.0,1.75,0.0
2016,12,15,16,45,0.0,1.0,4.2,12.0,1.0,0.91,0.0
2016,12,15,17,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,6.8,12.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,16,7,15,63.5,11.0,3.4,5.0,14.0,45.52,0.0
2016,12,16,7,30,127.0,22.0,3.5,5.0,28.0,126.91,0.0
2016,12,16,7,45,270.0,34.0,3.65,5.5,64.5,251.75,198.21
2016,12,16,8,0,413.0,46.0,3.8,6.0,101.0,371.83,313.5
2016,12,16,8,15,493.5,53.5,3.95,6.0,142.5,452.83,387.48
2016,12,16,8,30,574.0,61.0,4.1,6.0,184.0,536.47,460.42
2016,12,16,8,45,630.5,65.5,4.3,6.5,225.5,600.45,513.96
2016,12,16,9,0,687.0,70.0,4.5,7.0,267.0,664.58,565.89
2016,12,16,9,15,343.5,88.0,4.6,7.0,186.5,414.73,358.96
2016,12,16,9,30,0.0,106.0,4.7,7.0,106.0,101.01,82.49
2016,12,16,9,45,0.0,116.5,4.85,7.5,116.5,110.95,91.04
2016,12,16,10,0,0.0,127.0,5.0,8.0,127.0,120.94,99.3
2016,12,16,10,15,423.0,104.5,5.0,8.0,293.5,508.99,437.77
2016,12,16,10,30,846.0,82.0,5.0,8.0,460.0,843.63,702.69
2016,12,16,10,45,858.5,82.5,5.05,8.5,479.5,850.45,704.01
2016,12,16,11,0,871.0,83.0,5.1,9.0,499.0,853.69,704.69
2016,12,16,11,15,691.0,126.0,5.1,9.0,461.0,748.49,622.94
2016,12,16,11,30,511.0,169.0,5.1,9.0,423.0,631.24,528.47
2016,12,16,11,45,504.0,174.0,5.15,9.0,426.5,618.64,518.3
2016,12,16,12,0,497.0,179.0,5.2,9.0,430.0,604.2,506.19
2016,12,16,12,15,330.0,203.0,5.25,9.0,369.0,476.55,400.14
2016,12,16,12,30,163.0,227.0,5.3,9.0,308.0,358.86,300.36
2016,12,16,12,45,490.0,152.0,5.35,9.0,388.0,516.08,435.37
2016,12,16,13,0,817.0,77.0,5.4,9.0,468.0,629.77,530.0
2016,12,16,13,15,836.0,77.5,5.35,8.5,464.5,607.97,511.05
2016,12,16,13,30,855.0,78.0,5.3,8.0,461.0,582.12,488.68
2016,12,16,13,45,587.5,119.0,5.3,8.0,375.5,445.08,373.36
2016,12,16,14,0,320.0,160.0,5.3,8.0,290.0,316.41,264.55
2016,12,16,14,15,550.0,115.5,5.2,7.5,317.5,358.17,296.76
2016,12,16,14,30,780.0,71.0,5.1,7.0,345.0,372.74,301.94
2016,12,16,14,45,748.5,67.5,5.05,7.0,307.5,315.04,247.86
2016,12,16,15,0,717.0,64.0,5.0,7.0,270.0,259.54,195.42
2016,12,16,15,15,671.0,59.5,4.8,6.5,229.5,201.37,142.03
2016,12,16,15,30,625.0,55.0,4.6,6.0,189.0,148.61,95.39
2016,12,16,15,45,539.0,49.0,4.4,6.0,146.5,95.52,54.61
2016,12,16,16,0,453.0,43.0,4.2,6.0,104.0,52.33,29.08
2016,12,16,16,15,226.5,37.0,4.1,5.5,67.5,28.98,19.03
2016,12,16,16,30,0.0,31.0,4.0,5.0,31.0,24.81,0.0
2016,12,16,16,45,0.0,15.5,3.9,5.0,15.5,14.1,0.0
2016,12,16,17,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.75,4.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.3,1.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,7,15,169.0,8.5,1.15,-0.5,16.0,102.04,0.0
2016,12,17,7,30,338.0,17.0,1.2,0.0,32.0,239.08,0.0
2016,12,17,7,45,466.5,26.0,1.25,1.0,72.5,360.0,282.98
2016,12,17,8,0,595.0,35.0,1.3,2.0,113.0,473.89,396.38
2016,12,17,8,15,664.0,40.5,1.45,2.5,157.0,550.01,463.62
2016,12,17,8,30,733.0,46.0,1.6,3.0,201.0,627.73,528.55
2016,12,17,8,45,776.0,49.5,1.8,3.5,243.5,684.32,574.61
2016,12,17,9,0,819.0,53.0,2.0,4.0,286.0,740.07,618.31
2016,12,17,9,15,846.5,56.0,2.1,4.5,325.0,781.4,648.79
2016,12,17,9,30,874.0,59.0,2.2,5.0,364.0,820.47,676.79
2016,12,17,9,45,894.0,61.0,2.3,5.5,397.0,841.25,690.58
2016,12,17,10,0,914.0,63.0,2.4,6.0,430.0,866.86,707.89
2016,12,17,10,15,926.0,64.5,2.45,6.5,457.0,881.76,716.65
2016,12,17,10,30,938.0,66.0,2.5,7.0,484.0,893.15,722.96
2016,12,17,10,45,946.5,66.5,2.6,7.5,503.5,896.59,724.02
2016,12,17,11,0,955.0,67.0,2.7,8.0,523.0,896.29,722.54
2016,12,17,11,15,959.0,67.5,2.75,8.0,534.5,888.45,716.63
2016,12,17,11,30,963.0,68.0,2.8,8.0,546.0,876.86,708.19
2016,12,17,11,45,964.0,68.5,2.85,8.0,550.0,859.13,695.4
2016,12,17,12,0,965.0,69.0,2.9,8.0,554.0,837.82,680.09
2016,12,17,12,15,962.5,69.0,2.9,8.0,550.0,809.78,659.51
2016,12,17,12,30,960.0,69.0,2.9,8.0,546.0,778.53,636.58
2016,12,17,12,45,953.0,69.0,2.9,8.5,533.5,741.13,607.85
2016,12,17,13,0,946.0,69.0,2.9,9.0,521.0,701.14,575.79
2016,12,17,13,15,937.5,67.5,2.85,9.0,501.5,656.13,539.36
2016,12,17,13,30,929.0,66.0,2.8,9.0,482.0,609.12,500.56
2016,12,17,13,45,916.0,64.5,2.8,9.0,455.5,557.97,457.68
2016,12,17,14,0,903.0,63.0,2.8,9.0,429.0,505.69,412.66
2016,12,17,14,15,884.5,61.0,2.65,8.5,396.5,449.65,363.66
2016,12,17,14,30,866.0,59.0,2.5,8.0,364.0,394.16,313.65
2016,12,17,14,45,839.5,56.0,2.4,8.0,326.0,334.21,258.47
2016,12,17,15,0,813.0,53.0,2.3,8.0,288.0,275.75,203.8
2016,12,17,15,15,772.0,49.5,2.0,7.0,246.0,215.54,148.92
2016,12,17,15,30,731.0,46.0,1.7,6.0,204.0,159.11,99.16
2016,12,17,15,45,665.0,40.5,1.4,5.0,160.0,102.49,55.21
2016,12,17,16,0,599.0,35.0,1.1,4.0,116.0,53.32,26.33
2016,12,17,16,15,299.5,35.5,1.1,3.5,76.0,29.68,19.94
2016,12,17,16,30,0.0,36.0,1.1,3.0,36.0,27.94,1.21
2016,12,17,16,45,0.0,18.0,1.15,2.5,18.0,16.37,0.0
2016,12,17,17,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,7,15,165.5,8.0,1.15,-1.5,15.5,99.42,0.0
2016,12,18,7,30,331.0,16.0,1.3,-1.0,31.0,233.39,0.0
2016,12,18,7,45,461.0,24.5,1.5,-0.5,70.0,354.92,278.96
2016,12,18,8,0,591.0,33.0,1.7,0.0,109.0,468.69,396.25
2016,12,18,8,15,660.5,38.0,1.8,0.5,153.0,543.96,463.74
2016,12,18,8,30,730.0,43.0,1.9,1.0,197.0,621.08,528.9
2016,12,18,8,45,773.0,46.5,2.05,2.0,239.0,677.4,574.02
2016,12,18,9,0,816.0,50.0,2.2,3.0,281.0,733.03,616.63
2016,12,18,9,15,843.5,53.0,2.3,3.5,319.5,766.71,641.56
2016,12,18,9,30,871.0,56.0,2.4,4.0,358.0,805.48,669.73
2016,12,18,9,45,887.5,58.5,2.55,5.0,391.0,831.93,687.11
2016,12,18,10,0,904.0,61.0,2.7,6.0,424.0,855.38,702.01
2016,12,18,10,15,917.0,62.5,2.7,6.0,451.0,871.23,712.46
2016,12,18,10,30,930.0,64.0,2.7,6.0,478.0,883.62,720.43
2016,12,18,10,45,939.0,65.0,2.7,6.5,497.5,888.32,721.55
2016,12,18,11,0,948.0,66.0,2.7,7.0,517.0,889.3,720.15
2016,12,18,11,15,953.0,66.5,2.7,7.5,529.5,882.5,713.26
2016,12,18,11,30,958.0,67.0,2.7,8.0,542.0,871.95,703.89
2016,12,18,11,45,959.5,67.0,2.7,8.5,546.0,854.23,689.48
2016,12,18,12,0,961.0,67.0,2.7,9.0,550.0,832.94,672.68
2016,12,18,12,15,959.5,67.0,2.65,9.0,546.5,805.89,652.61
2016,12,18,12,30,958.0,67.0,2.6,9.0,543.0,775.6,630.22
2016,12,18,12,45,953.0,66.5,2.6,9.0,531.5,739.19,603.57
2016,12,18,13,0,948.0,66.0,2.6,9.0,520.0,700.06,573.6
2016,12,18,13,15,940.0,65.0,2.55,9.0,500.5,655.99,538.02
2016,12,18,13,30,932.0,64.0,2.5,9.0,481.0,609.84,500.04
2016,12,18,13,45,918.5,63.0,2.5,9.0,455.0,558.95,457.55
2016,12,18,14,0,905.0,62.0,2.5,9.0,429.0,506.95,412.96
2016,12,18,14,15,886.0,60.0,2.4,8.5,396.0,450.66,364.05
2016,12,18,14,30,867.0,58.0,2.3,8.0,363.0,394.38,313.67
2016,12,18,14,45,839.0,55.5,2.2,8.0,325.0,335.03,259.11
2016,12,18,15,0,811.0,53.0,2.1,8.0,287.0,276.72,204.71
2016,12,18,15,15,769.5,49.0,1.85,7.0,245.0,215.99,149.48
2016,12,18,15,30,728.0,45.0,1.6,6.0,203.0,159.1,99.33
2016,12,18,15,45,660.0,40.0,1.35,5.0,159.5,102.86,55.56
2016,12,18,16,0,592.0,35.0,1.1,4.0,116.0,54.27,26.75
2016,12,18,16,15,468.5,27.0,1.1,3.0,76.0,23.92,15.09
2016,12,18,16,30,345.0,19.0,1.1,2.0,36.0,17.19,0.0
2016,12,18,16,45,172.5,9.5,1.15,1.5,18.0,8.64,0.0
2016,12,18,17,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,7,15,158.5,8.0,0.55,0.5,14.5,95.31,0.0
2016,12,19,7,30,317.0,16.0,0.5,1.0,29.0,223.81,0.0
2016,12,19,7,45,449.5,24.5,0.5,2.0,68.0,346.62,265.09
2016,12,19,8,0,582.0,33.0,0.5,3.0,107.0,461.82,380.0
