Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,8,15,652.0,38.0,0.55,3.5,150.5,537.2,444.75
2016,12,19,8,30,722.0,43.0,0.6,4.0,194.0,614.46,507.1
2016,12,19,8,45,764.5,47.0,0.7,5.0,236.0,670.9,550.37
2016,12,19,9,0,807.0,51.0,0.8,6.0,278.0,726.69,591.28
2016,12,19,9,15,834.5,53.5,0.85,6.5,316.0,767.22,619.78
2016,12,19,9,30,862.0,56.0,0.9,7.0,354.0,797.65,640.26
2016,12,19,9,45,880.0,58.5,1.0,7.5,387.0,825.34,659.18
2016,12,19,10,0,898.0,61.0,1.1,8.0,420.0,850.09,675.74
2016,12,19,10,15,910.5,62.5,1.1,8.5,446.5,865.6,684.07
2016,12,19,10,30,923.0,64.0,1.1,9.0,473.0,877.67,690.09
2016,12,19,10,45,931.5,64.5,1.15,10.0,492.5,881.43,689.97
2016,12,19,11,0,940.0,65.0,1.2,11.0,512.0,881.51,687.53
2016,12,19,11,15,944.5,65.5,1.2,11.0,524.0,874.53,682.08
2016,12,19,11,30,949.0,66.0,1.2,11.0,536.0,863.83,674.31
2016,12,19,11,45,950.0,66.5,1.2,11.5,540.0,846.64,660.98
2016,12,19,12,0,951.0,67.0,1.2,12.0,544.0,825.91,645.41
2016,12,19,12,15,949.0,67.0,1.1,12.0,540.5,798.86,625.33
2016,12,19,12,30,947.0,67.0,1.0,12.0,537.0,768.62,603.13
2016,12,19,12,45,943.0,66.0,0.9,12.5,525.5,732.76,575.94
2016,12,19,13,0,939.0,65.0,0.8,13.0,514.0,694.17,545.9
2016,12,19,13,15,930.0,64.0,0.95,13.0,495.0,649.94,514.29
2016,12,19,13,30,921.0,63.0,1.1,13.0,476.0,603.73,479.84
2016,12,19,13,45,907.0,62.0,1.25,13.0,450.0,553.15,440.56
2016,12,19,14,0,893.0,61.0,1.4,13.0,424.0,501.52,398.79
2016,12,19,14,15,874.0,59.0,1.3,12.5,391.5,445.89,351.85
2016,12,19,14,30,855.0,57.0,1.2,12.0,359.0,390.28,303.47
2016,12,19,14,45,824.5,55.0,1.2,11.5,321.0,331.31,251.54
2016,12,19,15,0,794.0,53.0,1.2,11.0,283.0,273.63,199.6
2016,12,19,15,15,752.5,49.0,1.15,10.0,242.0,213.81,146.37
2016,12,19,15,30,711.0,45.0,1.1,9.0,201.0,157.86,97.81
2016,12,19,15,45,644.0,40.0,1.05,8.0,158.0,102.6,55.19
2016,12,19,16,0,577.0,35.0,1.0,7.0,115.0,54.87,26.77
2016,12,19,16,15,456.0,27.0,1.0,6.5,75.5,23.85,14.85
2016,12,19,16,30,335.0,19.0,1.0,6.0,36.0,17.13,0.42
2016,12,19,16,45,167.5,9.5,1.05,5.5,18.0,8.64,0.0
2016,12,19,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,7,15,154.0,7.5,0.95,1.5,14.0,92.16,0.0
2016,12,20,7,30,308.0,15.0,0.9,2.0,28.0,196.09,0.0
2016,12,20,7,45,439.0,23.5,0.85,3.0,66.0,338.01,256.92
2016,12,20,8,0,570.0,32.0,0.8,4.0,104.0,452.14,372.87
2016,12,20,8,15,640.5,37.0,0.95,4.5,146.5,527.25,438.84
2016,12,20,8,30,711.0,42.0,1.1,5.0,189.0,604.44,502.81
2016,12,20,8,45,754.5,45.5,1.3,6.0,231.0,660.66,547.4
2016,12,20,9,0,798.0,49.0,1.5,7.0,273.0,716.34,589.75
2016,12,20,9,15,826.5,51.5,1.5,7.5,311.0,749.84,613.09
2016,12,20,9,30,855.0,54.0,1.5,8.0,349.0,788.65,639.66
2016,12,20,9,45,869.5,57.5,1.5,9.0,381.5,814.89,655.1
2016,12,20,10,0,884.0,61.0,1.5,10.0,414.0,838.11,668.09
2016,12,20,10,15,898.0,62.5,1.45,10.5,441.0,854.93,676.89
2016,12,20,10,30,912.0,64.0,1.4,11.0,468.0,868.39,683.28
2016,12,20,10,45,920.0,65.5,1.4,12.0,487.5,873.19,683.1
2016,12,20,11,0,928.0,67.0,1.4,13.0,507.0,874.33,680.59
2016,12,20,11,15,933.0,67.5,1.3,13.0,519.5,867.97,674.17
2016,12,20,11,30,938.0,68.0,1.2,13.0,532.0,857.94,665.43
2016,12,20,11,45,940.0,68.0,1.1,13.5,536.5,841.2,651.02
2016,12,20,12,0,942.0,68.0,1.0,14.0,541.0,820.94,634.43
2016,12,20,12,15,940.5,68.0,0.8,14.0,537.5,794.59,613.4
2016,12,20,12,30,939.0,68.0,0.6,14.0,534.0,765.04,590.23
2016,12,20,12,45,935.5,67.0,0.45,14.5,523.0,729.87,563.03
2016,12,20,13,0,932.0,66.0,0.3,15.0,512.0,691.95,533.19
2016,12,20,13,15,923.5,65.0,0.3,14.5,493.5,648.36,502.16
2016,12,20,13,30,915.0,64.0,0.3,14.0,475.0,602.77,468.75
2016,12,20,13,45,903.0,62.5,0.35,14.0,449.0,553.0,430.87
2016,12,20,14,0,891.0,61.0,0.4,14.0,423.0,502.02,390.69
2016,12,20,14,15,872.0,59.0,0.45,13.5,391.0,446.52,346.21
2016,12,20,14,30,853.0,57.0,0.5,13.0,359.0,391.04,299.91
2016,12,20,14,45,826.0,54.5,0.6,13.0,321.5,332.83,249.61
2016,12,20,15,0,799.0,52.0,0.7,13.0,284.0,275.52,198.69
2016,12,20,15,15,758.0,48.0,0.75,12.0,243.0,215.51,146.17
2016,12,20,15,30,717.0,44.0,0.8,11.0,202.0,159.29,97.91
2016,12,20,15,45,651.5,39.0,0.9,10.5,159.0,103.72,55.11
2016,12,20,16,0,586.0,34.0,1.0,10.0,116.0,55.48,26.21
2016,12,20,16,15,466.5,26.5,1.05,9.0,76.5,23.32,14.28
2016,12,20,16,30,347.0,19.0,1.1,8.0,37.0,17.09,1.25
2016,12,20,16,45,173.5,9.5,1.15,7.5,18.5,8.64,0.0
2016,12,20,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,10.0,1.0,5.5,10.0,9.1,0.0
2016,12,21,7,30,0.0,20.0,0.9,6.0,20.0,18.19,0.0
2016,12,21,7,45,145.5,31.0,0.85,6.5,49.0,169.65,125.67
2016,12,21,8,0,291.0,42.0,0.8,7.0,78.0,283.99,234.65
2016,12,21,8,15,336.0,54.0,0.7,7.5,111.5,338.48,283.26
2016,12,21,8,30,381.0,66.0,0.6,8.0,145.0,395.27,331.12
2016,12,21,8,45,407.5,77.5,0.55,8.5,177.5,438.75,366.2
2016,12,21,9,0,434.0,89.0,0.5,9.0,210.0,482.17,399.63
2016,12,21,9,15,454.5,98.0,0.5,9.5,240.0,516.92,425.51
2016,12,21,9,30,475.0,107.0,0.5,10.0,270.0,550.71,449.85
2016,12,21,9,45,479.5,119.0,0.5,10.5,296.5,573.69,465.08
2016,12,21,10,0,484.0,131.0,0.5,11.0,323.0,594.59,478.54
2016,12,21,10,15,551.0,123.5,0.4,11.5,356.5,642.13,510.92
2016,12,21,10,30,618.0,116.0,0.3,12.0,390.0,696.35,546.04
2016,12,21,10,45,762.0,91.5,0.2,12.5,443.0,779.99,600.3
2016,12,21,11,0,906.0,67.0,0.1,13.0,496.0,856.2,647.15
2016,12,21,11,15,911.0,67.5,0.15,13.5,508.5,850.18,640.78
2016,12,21,11,30,916.0,68.0,0.2,14.0,521.0,840.58,633.71
2016,12,21,11,45,917.0,68.5,0.3,15.0,525.5,824.18,622.12
2016,12,21,12,0,918.0,69.0,0.4,16.0,530.0,804.37,608.51
2016,12,21,12,15,916.5,68.5,0.35,16.0,526.5,778.11,590.2
2016,12,21,12,30,915.0,68.0,0.3,16.0,523.0,748.75,569.94
2016,12,21,12,45,910.0,67.5,0.3,16.0,512.0,714.01,546.78
2016,12,21,13,0,905.0,67.0,0.3,16.0,501.0,676.67,520.72
2016,12,21,13,15,896.5,66.0,0.3,16.0,482.5,634.18,489.58
2016,12,21,13,30,888.0,65.0,0.3,16.0,464.0,589.77,456.25
2016,12,21,13,45,874.0,64.0,0.3,16.0,439.0,540.73,418.56
2016,12,21,14,0,860.0,63.0,0.3,16.0,414.0,490.71,378.95
2016,12,21,14,15,841.0,61.0,0.3,15.5,382.5,437.93,336.59
2016,12,21,14,30,822.0,59.0,0.3,15.0,351.0,383.46,291.4
2016,12,21,14,45,794.0,56.5,0.35,15.0,314.5,325.9,242.23
2016,12,21,15,0,766.0,54.0,0.4,15.0,278.0,270.01,193.23
2016,12,21,15,15,724.5,50.0,0.5,14.0,237.5,211.67,143.04
2016,12,21,15,30,683.0,46.0,0.6,13.0,197.0,157.2,96.87
2016,12,21,15,45,617.0,41.0,0.7,12.5,155.0,103.43,55.72
2016,12,21,16,0,551.0,36.0,0.8,12.0,113.0,57.09,27.76
2016,12,21,16,15,434.0,27.5,0.9,11.0,75.0,24.2,14.96
2016,12,21,16,30,317.0,19.0,1.0,10.0,37.0,17.0,2.01
2016,12,21,16,45,158.5,9.5,1.1,9.5,18.5,8.64,0.0
2016,12,21,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,22,7,15,133.5,7.5,0.25,6.5,12.0,6.82,0.0
2016,12,22,7,30,267.0,15.0,0.2,7.0,24.0,171.13,0.0
2016,12,22,7,45,401.0,23.5,0.15,7.5,61.0,311.54,227.0
2016,12,22,8,0,535.0,32.0,0.1,8.0,98.0,427.38,343.38
2016,12,22,8,15,609.0,37.5,0.15,8.5,140.5,504.45,408.2
2016,12,22,8,30,683.0,43.0,0.2,9.0,183.0,583.96,470.85
2016,12,22,8,45,728.0,47.0,0.3,9.5,224.5,641.42,514.82
2016,12,22,9,0,773.0,51.0,0.4,10.0,266.0,698.5,556.92
2016,12,22,9,15,803.0,54.0,0.35,10.5,304.5,741.29,584.87
2016,12,22,9,30,833.0,57.0,0.3,11.0,343.0,782.14,610.43
2016,12,22,9,45,852.0,59.5,0.3,12.0,376.0,810.81,626.5
2016,12,22,10,0,871.0,62.0,0.3,13.0,409.0,828.37,634.73
2016,12,22,10,15,885.5,63.5,0.35,13.5,436.0,845.76,644.99
2016,12,22,10,30,900.0,65.0,0.4,14.0,463.0,859.83,653.01
2016,12,22,10,45,909.0,66.5,0.45,14.5,483.0,865.72,655.68
2016,12,22,11,0,918.0,68.0,0.5,15.0,503.0,868.0,656.17
2016,12,22,11,15,922.5,68.5,0.65,15.0,515.0,861.55,654.17
2016,12,22,11,30,927.0,69.0,0.8,15.0,527.0,851.48,649.79
2016,12,22,11,45,927.5,69.5,0.95,15.5,531.5,834.58,639.47
2016,12,22,12,0,928.0,70.0,1.1,16.0,536.0,814.24,626.67
2016,12,22,12,15,926.0,70.0,1.25,16.0,532.5,788.05,610.73
2016,12,22,12,30,924.0,70.0,1.4,16.0,529.0,758.73,592.29
2016,12,22,12,45,918.0,69.5,1.6,16.0,517.5,723.06,569.37
2016,12,22,13,0,912.0,69.0,1.8,16.0,506.0,684.83,542.99
2016,12,22,13,15,903.5,68.0,1.85,15.5,488.0,642.12,511.4
2016,12,22,13,30,895.0,67.0,1.9,15.0,470.0,597.45,477.33
2016,12,22,13,45,882.0,65.5,1.95,15.0,444.5,548.1,437.7
2016,12,22,14,0,869.0,64.0,2.0,15.0,419.0,497.66,396.0
2016,12,22,14,15,850.0,62.0,1.75,14.5,387.5,444.48,350.58
2016,12,22,14,30,831.0,60.0,1.5,14.0,356.0,389.54,302.58
2016,12,22,14,45,805.5,57.0,1.3,14.0,319.5,331.79,250.96
2016,12,22,15,0,780.0,54.0,1.1,14.0,283.0,275.44,199.79
2016,12,22,15,15,739.0,50.0,0.95,13.0,242.0,216.37,147.7
2016,12,22,15,30,698.0,46.0,0.8,12.0,201.0,161.09,100.04
2016,12,22,15,45,632.0,41.0,0.7,11.5,158.5,106.33,57.6
2016,12,22,16,0,566.0,36.0,0.6,11.0,116.0,58.96,28.58
2016,12,22,16,15,449.5,28.0,0.55,10.5,77.0,24.67,15.47
2016,12,22,16,30,333.0,20.0,0.5,10.0,38.0,17.99,3.32
2016,12,22,16,45,166.5,10.0,0.5,10.0,19.0,9.1,0.0
2016,12,22,17,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.2,8.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,3.0,3.75,6.0,3.0,2.73,0.0
2016,12,23,7,30,0.0,6.0,3.9,6.0,6.0,5.46,0.0
2016,12,23,7,45,0.0,16.0,4.1,6.5,16.0,14.08,4.96
2016,12,23,8,0,0.0,26.0,4.3,7.0,26.0,22.91,13.8
2016,12,23,8,15,0.0,38.0,4.35,7.0,38.0,33.58,23.47
2016,12,23,8,30,0.0,50.0,4.4,7.0,50.0,45.49,34.16
2016,12,23,8,45,0.0,61.5,4.5,7.5,61.5,56.69,44.07
2016,12,23,9,0,0.0,73.0,4.6,8.0,73.0,67.85,53.79
2016,12,23,9,15,0.0,84.0,4.6,8.0,84.0,78.42,62.97
2016,12,23,9,30,0.0,95.0,4.6,8.0,95.0,89.0,72.08
2016,12,23,9,45,0.0,85.0,4.65,8.5,85.0,77.01,61.46
2016,12,23,10,0,0.0,75.0,4.7,9.0,75.0,66.36,52.05
2016,12,23,10,15,0.0,42.5,4.65,9.0,42.5,37.49,26.98
2016,12,23,10,30,0.0,10.0,4.6,9.0,10.0,8.8,2.01
2016,12,23,10,45,0.0,76.5,4.55,9.0,76.5,67.68,52.97
2016,12,23,11,0,0.0,143.0,4.5,9.0,143.0,133.67,109.21
2016,12,23,11,15,0.0,95.5,4.35,9.0,95.5,85.35,67.91
2016,12,23,11,30,0.0,48.0,4.2,9.0,48.0,42.39,31.03
2016,12,23,11,45,23.5,129.5,4.05,9.5,141.5,144.92,119.21
2016,12,23,12,0,47.0,211.0,3.9,10.0,235.0,252.5,208.91
2016,12,23,12,15,23.5,148.5,3.75,10.0,160.5,162.61,133.34
2016,12,23,12,30,0.0,86.0,3.6,10.0,86.0,76.17,59.72
2016,12,23,12,45,0.0,82.5,3.45,10.0,82.5,73.03,57.14
2016,12,23,13,0,0.0,79.0,3.3,10.0,79.0,69.91,54.53
2016,12,23,13,15,0.0,51.0,3.35,10.0,51.0,45.04,33.26
2016,12,23,13,30,0.0,23.0,3.4,10.0,23.0,20.27,11.92
2016,12,23,13,45,0.0,19.0,3.5,10.0,19.0,16.73,8.89
2016,12,23,14,0,0.0,15.0,3.6,10.0,15.0,13.2,5.84
2016,12,23,14,15,0.0,44.0,3.7,9.5,44.0,38.81,28.17
2016,12,23,14,30,0.0,73.0,3.8,9.0,73.0,64.6,50.67
2016,12,23,14,45,0.0,65.0,3.9,9.0,65.0,57.45,44.52
2016,12,23,15,0,0.0,57.0,4.0,9.0,57.0,50.34,38.37
2016,12,23,15,15,0.0,49.0,3.85,8.5,49.0,43.25,32.24
2016,12,23,15,30,0.0,41.0,3.7,8.0,41.0,36.16,26.02
2016,12,23,15,45,0.0,32.0,3.55,7.5,32.0,28.19,18.94
2016,12,23,16,0,0.0,23.0,3.4,7.0,23.0,20.24,11.81
2016,12,23,16,15,0.0,15.0,3.3,6.5,15.0,13.18,5.82
2016,12,23,16,30,0.0,7.0,3.2,6.0,7.0,6.14,0.0
2016,12,23,16,45,0.0,3.5,3.15,6.0,3.5,3.18,0.0
2016,12,23,17,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.75,2.5,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,7,15,68.5,8.0,2.9,3.0,10.5,7.28,0.0
2016,12,24,7,30,137.0,16.0,3.0,3.0,21.0,95.07,0.0
2016,12,24,7,45,287.0,27.0,3.15,3.5,56.0,250.32,185.08
2016,12,24,8,0,437.0,38.0,3.3,4.0,91.0,376.34,316.53
2016,12,24,8,15,519.5,45.0,3.5,4.0,132.5,457.33,392.17
2016,12,24,8,30,602.0,52.0,3.7,4.0,174.0,541.87,466.3
2016,12,24,8,45,661.5,55.5,3.9,4.5,216.0,607.11,521.13
2016,12,24,9,0,721.0,59.0,4.1,5.0,258.0,667.09,570.09
2016,12,24,9,15,754.0,62.5,4.2,5.0,296.0,712.32,606.42
2016,12,24,9,30,787.0,66.0,4.3,5.0,334.0,755.76,640.55
2016,12,24,9,45,821.5,65.5,4.4,5.5,369.0,793.21,668.15
2016,12,24,10,0,856.0,65.0,4.5,6.0,404.0,828.03,693.29
2016,12,24,10,15,870.5,66.5,4.5,6.0,431.0,845.6,705.5
2016,12,24,10,30,885.0,68.0,4.5,6.0,458.0,851.61,708.95
2016,12,24,10,45,556.5,139.0,4.55,6.5,388.0,661.18,558.38
2016,12,24,11,0,228.0,210.0,4.6,7.0,318.0,432.06,365.26
2016,12,24,11,15,574.5,139.5,4.55,7.0,421.5,669.39,564.81
2016,12,24,11,30,921.0,69.0,4.5,7.0,525.0,848.07,702.01
2016,12,24,11,45,924.0,69.0,4.5,7.0,530.0,832.89,688.91
2016,12,24,12,0,927.0,69.0,4.5,7.0,535.0,814.18,674.57
2016,12,24,12,15,926.0,69.0,4.5,7.0,532.5,788.99,655.35
2016,12,24,12,30,925.0,69.0,4.5,7.0,530.0,760.61,633.75
2016,12,24,12,45,912.0,71.5,4.5,7.0,518.0,723.77,605.53
2016,12,24,13,0,899.0,74.0,4.5,7.0,506.0,684.71,574.37
2016,12,24,13,15,891.0,72.5,4.45,7.0,488.0,642.3,538.97
2016,12,24,13,30,883.0,71.0,4.4,7.0,470.0,597.93,501.29
2016,12,24,13,45,476.5,122.5,4.4,7.0,337.0,392.65,330.43
2016,12,24,14,0,70.0,174.0,4.4,7.0,204.0,199.95,166.85
2016,12,24,14,15,35.0,93.5,4.25,7.0,108.5,101.33,82.65
2016,12,24,14,30,0.0,13.0,4.1,7.0,13.0,11.43,4.42
2016,12,24,14,45,0.0,11.5,4.0,7.0,11.5,10.11,3.27
2016,12,24,15,0,0.0,10.0,3.9,7.0,10.0,8.78,2.11
2016,12,24,15,15,345.5,29.5,3.45,6.0,107.0,109.98,77.6
2016,12,24,15,30,691.0,49.0,3.0,5.0,204.0,165.82,108.16
2016,12,24,15,45,628.0,43.0,2.6,4.5,162.0,110.56,63.02
2016,12,24,16,0,565.0,37.0,2.2,4.0,120.0,62.36,31.47
2016,12,24,16,15,447.5,29.0,1.95,3.5,80.5,25.53,16.85
2016,12,24,16,30,330.0,21.0,1.7,3.0,41.0,17.29,4.67
2016,12,24,16,45,165.0,10.5,1.5,2.5,20.5,9.55,0.0
2016,12,24,17,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,9.5,0.9,2.0,9.5,8.64,0.0
2016,12,25,7,30,0.0,19.0,1.0,2.0,19.0,17.28,0.0
2016,12,25,7,45,171.5,29.0,1.15,2.5,50.0,180.1,130.84
2016,12,25,8,0,343.0,39.0,1.3,3.0,81.0,314.43,263.45
2016,12,25,8,15,404.5,49.5,1.4,3.5,117.5,381.57,325.08
2016,12,25,8,30,466.0,60.0,1.5,4.0,154.0,451.59,386.21
2016,12,25,8,45,516.5,66.0,1.6,4.5,191.0,510.21,435.31
2016,12,25,9,0,567.0,72.0,1.7,5.0,228.0,569.24,482.65
2016,12,25,9,15,602.0,75.0,1.75,5.5,262.0,612.04,515.38
2016,12,25,9,30,637.0,78.0,1.8,6.0,296.0,653.64,546.31
2016,12,25,9,45,744.0,71.0,1.85,6.5,349.0,735.55,607.12
2016,12,25,10,0,851.0,64.0,1.9,7.0,402.0,822.61,669.5
2016,12,25,10,15,865.0,65.5,1.9,7.0,428.5,831.61,674.06
2016,12,25,10,30,879.0,67.0,1.9,7.0,455.0,845.53,683.13
2016,12,25,10,45,891.0,67.5,1.95,7.5,475.5,853.03,686.81
2016,12,25,11,0,903.0,68.0,2.0,8.0,496.0,856.99,688.1
2016,12,25,11,15,907.5,68.5,1.95,8.0,508.5,851.04,682.62
2016,12,25,11,30,912.0,69.0,1.9,8.0,521.0,841.53,674.81
2016,12,25,11,45,603.0,143.0,1.9,8.5,443.0,673.33,548.6
2016,12,25,12,0,294.0,217.0,1.9,9.0,365.0,479.71,393.66
2016,12,25,12,15,602.0,143.5,1.9,9.0,444.5,639.23,523.92
2016,12,25,12,30,910.0,70.0,1.9,9.0,524.0,752.14,609.12
2016,12,25,12,45,904.0,69.5,1.9,9.0,513.0,717.18,582.3
2016,12,25,13,0,898.0,69.0,1.9,9.0,502.0,679.69,554.12
2016,12,25,13,15,758.0,94.5,1.9,9.0,451.0,590.72,483.6
2016,12,25,13,30,618.0,120.0,1.9,9.0,400.0,502.35,412.79
2016,12,25,13,45,737.0,92.0,1.95,9.0,408.0,506.78,415.66
2016,12,25,14,0,856.0,64.0,2.0,9.0,416.0,496.06,404.34
2016,12,25,14,15,837.0,62.0,1.95,8.5,385.5,443.63,358.99
2016,12,25,14,30,818.0,60.0,1.9,8.0,355.0,389.41,311.07
2016,12,25,14,45,792.5,57.0,1.9,8.0,318.5,332.32,259.18
2016,12,25,15,0,767.0,54.0,1.9,8.0,282.0,276.63,207.5
2016,12,25,15,15,726.5,50.5,1.65,7.0,242.0,218.73,154.76
2016,12,25,15,30,686.0,47.0,1.4,6.0,202.0,164.54,106.41
2016,12,25,15,45,624.0,41.5,1.2,5.5,160.5,110.05,62.29
2016,12,25,16,0,562.0,36.0,1.0,5.0,119.0,62.47,31.08
2016,12,25,16,15,451.0,28.0,1.0,4.5,80.0,24.48,15.94
2016,12,25,16,30,340.0,20.0,1.0,4.0,41.0,17.79,5.61
2016,12,25,16,45,170.0,10.0,1.05,3.5,20.5,9.1,0.0
2016,12,25,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,7,15,116.0,6.5,1.0,0.5,10.5,0.0,0.0
2016,12,26,7,30,232.0,13.0,1.1,1.0,21.0,147.71,0.0
2016,12,26,7,45,368.5,22.0,1.2,1.5,56.0,286.51,208.4
2016,12,26,8,0,505.0,31.0,1.3,2.0,91.0,404.43,337.98
2016,12,26,8,15,580.0,36.5,1.5,2.5,132.5,481.09,407.97
2016,12,26,8,30,655.0,42.0,1.7,3.0,174.0,560.48,475.86
2016,12,26,8,45,702.0,46.0,1.9,4.0,215.0,618.86,523.4
2016,12,26,9,0,749.0,50.0,2.1,5.0,256.0,677.13,568.88
2016,12,26,9,15,779.5,53.0,2.2,5.5,293.5,720.16,601.31
2016,12,26,9,30,810.0,56.0,2.3,6.0,331.0,761.41,631.5
2016,12,26,9,45,830.0,58.5,2.45,7.0,364.0,791.04,651.44
2016,12,26,10,0,850.0,61.0,2.6,8.0,397.0,809.67,662.82
2016,12,26,10,15,864.5,62.5,2.5,8.0,424.0,827.41,674.04
2016,12,26,10,30,879.0,64.0,2.4,8.0,451.0,841.93,682.77
2016,12,26,10,45,888.0,65.0,2.35,8.5,471.0,847.71,684.29
2016,12,26,11,0,897.0,66.0,2.3,9.0,491.0,849.98,683.44
2016,12,26,11,15,902.5,66.5,2.15,9.0,504.0,845.07,677.86
2016,12,26,11,30,908.0,67.0,2.0,9.0,517.0,836.6,669.87
2016,12,26,11,45,910.0,67.5,1.95,9.5,522.0,821.72,657.19
2016,12,26,12,0,912.0,68.0,1.9,10.0,527.0,803.39,642.27
2016,12,26,12,15,911.0,68.0,1.8,10.0,524.5,778.78,623.64
2016,12,26,12,30,910.0,68.0,1.7,10.0,522.0,751.04,602.87
2016,12,26,12,45,905.5,67.5,1.65,10.5,512.0,717.24,577.09
2016,12,26,13,0,901.0,67.0,1.6,11.0,502.0,680.8,548.8
2016,12,26,13,15,893.0,66.0,1.5,11.0,484.5,639.13,515.56
2016,12,26,13,30,885.0,65.0,1.4,11.0,467.0,595.46,480.19
2016,12,26,13,45,872.0,64.0,1.3,11.0,442.5,547.33,440.6
2016,12,26,14,0,859.0,63.0,1.2,11.0,418.0,498.09,399.2
2016,12,26,14,15,840.5,61.0,1.1,10.5,387.0,445.78,354.96
2016,12,26,14,30,822.0,59.0,1.0,10.0,356.0,391.6,307.93
2016,12,26,14,45,794.5,56.5,0.95,10.0,320.0,334.14,256.8
2016,12,26,15,0,767.0,54.0,0.9,10.0,284.0,278.27,206.02
2016,12,26,15,15,727.5,50.5,0.85,9.0,244.0,220.53,154.49
2016,12,26,15,30,688.0,47.0,0.8,8.0,204.0,166.38,106.87
2016,12,26,15,45,624.5,41.5,0.8,7.5,162.0,111.48,62.84
2016,12,26,16,0,561.0,36.0,0.8,7.0,120.0,63.65,31.44
2016,12,26,16,15,451.5,28.5,0.85,6.5,81.5,24.91,16.22
2016,12,26,16,30,342.0,21.0,0.9,6.0,43.0,18.75,6.75
2016,12,26,16,45,171.0,10.5,0.95,6.0,21.5,9.55,0.0
2016,12,26,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,10.0,0.8,1.5,10.0,0.0,0.0
2016,12,27,7,30,0.0,20.0,0.7,2.0,20.0,18.19,0.0
2016,12,27,7,45,252.0,26.0,0.65,3.0,56.0,225.19,161.04
2016,12,27,8,0,504.0,32.0,0.6,4.0,92.0,404.1,332.67
2016,12,27,8,15,580.5,38.0,0.65,4.5,134.0,482.68,401.28
2016,12,27,8,30,657.0,44.0,0.7,5.0,176.0,563.99,467.89
2016,12,27,8,45,702.5,48.5,0.75,6.0,217.5,622.17,512.74
2016,12,27,9,0,748.0,53.0,0.8,7.0,259.0,680.1,555.32
2016,12,27,9,15,779.0,56.0,0.75,7.5,297.0,723.7,585.11
2016,12,27,9,30,810.0,59.0,0.7,8.0,335.0,765.48,612.45
2016,12,27,9,45,830.0,62.0,0.65,9.0,368.0,795.89,629.61
2016,12,27,10,0,850.0,65.0,0.6,10.0,401.0,823.51,644.34
2016,12,27,10,15,864.5,66.5,0.8,10.5,428.0,841.39,657.77
2016,12,27,10,30,879.0,68.0,1.0,11.0,455.0,847.73,663.11
2016,12,27,10,45,889.5,69.0,1.25,11.5,475.5,854.83,669.69
2016,12,27,11,0,900.0,70.0,1.5,12.0,496.0,858.4,673.48
2016,12,27,11,15,905.5,70.5,1.55,12.0,509.0,853.51,670.0
2016,12,27,11,30,911.0,71.0,1.6,12.0,522.0,845.04,664.21
2016,12,27,11,45,913.5,71.0,1.7,12.5,527.5,829.92,653.23
2016,12,27,12,0,916.0,71.0,1.8,13.0,533.0,811.34,639.87
2016,12,27,12,15,915.0,71.0,1.85,13.0,530.5,786.68,622.88
2016,12,27,12,30,914.0,71.0,1.9,13.0,528.0,758.87,603.62
2016,12,27,12,45,909.5,70.5,2.0,13.0,518.0,724.97,580.21
2016,12,27,13,0,905.0,70.0,2.1,13.0,508.0,688.41,553.93
2016,12,27,13,15,896.5,69.0,2.1,13.0,490.0,646.29,521.03
2016,12,27,13,30,888.0,68.0,2.1,13.0,472.0,602.2,485.87
2016,12,27,13,45,876.0,66.0,2.1,13.0,447.5,553.35,446.16
2016,12,27,14,0,864.0,64.0,2.1,13.0,423.0,503.33,404.41
2016,12,27,14,15,845.5,62.0,1.95,12.5,392.0,450.79,359.66
2016,12,27,14,30,827.0,60.0,1.8,12.0,361.0,396.34,312.1
2016,12,27,14,45,801.5,57.5,1.65,12.0,324.5,339.26,260.8
2016,12,27,15,0,776.0,55.0,1.5,12.0,288.0,283.52,209.79
2016,12,27,15,15,736.0,51.0,1.35,11.0,248.0,224.59,157.15
2016,12,27,15,30,696.0,47.0,1.2,10.0,208.0,169.29,108.52
2016,12,27,15,45,634.5,42.0,1.1,9.0,166.0,114.51,64.59
2016,12,27,16,0,573.0,37.0,1.0,8.0,124.0,66.54,32.98
2016,12,27,16,15,465.0,29.0,1.0,7.0,84.5,25.35,16.63
2016,12,27,16,30,357.0,21.0,1.0,6.0,45.0,18.69,7.27
2016,12,27,16,45,178.5,10.5,1.05,5.5,22.5,9.55,0.0
2016,12,27,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,10.5,1.1,2.0,10.5,0.0,0.0
2016,12,28,7,30,0.0,21.0,1.1,3.0,21.0,19.1,0.0
2016,12,28,7,45,278.5,25.5,1.1,4.0,58.0,240.65,170.57
2016,12,28,8,0,557.0,30.0,1.1,5.0,95.0,437.12,359.59
2016,12,28,8,15,631.0,35.5,1.3,5.5,138.0,514.72,428.79
2016,12,28,8,30,705.0,41.0,1.5,6.0,181.0,594.98,496.25
2016,12,28,8,45,750.0,44.5,1.7,7.0,223.5,652.68,542.39
2016,12,28,9,0,795.0,48.0,1.9,8.0,266.0,710.02,586.24
2016,12,28,9,15,824.5,50.5,1.9,8.5,304.5,745.01,611.09
2016,12,28,9,30,854.0,53.0,1.9,9.0,343.0,785.39,639.15
2016,12,28,9,45,874.0,55.0,1.95,10.0,377.0,814.97,657.7
2016,12,28,10,0,894.0,57.0,2.0,11.0,411.0,841.76,673.87
2016,12,28,10,15,907.5,58.5,2.05,11.5,438.5,859.24,684.34
2016,12,28,10,30,921.0,60.0,2.1,12.0,466.0,873.33,692.44
2016,12,28,10,45,930.5,60.5,2.15,12.5,486.5,879.11,694.69
2016,12,28,11,0,940.0,61.0,2.2,13.0,507.0,881.23,694.54
2016,12,28,11,15,945.0,62.0,2.2,13.0,520.5,876.47,690.49
2016,12,28,11,30,950.0,63.0,2.2,13.0,534.0,867.96,684.01
2016,12,28,11,45,952.5,63.0,2.2,13.5,539.5,852.41,671.47
2016,12,28,12,0,955.0,63.0,2.2,14.0,545.0,833.25,656.58
2016,12,28,12,15,954.5,63.0,2.2,14.0,543.0,808.25,638.86
2016,12,28,12,30,954.0,63.0,2.2,14.0,541.0,779.92,618.81
2016,12,28,12,45,948.0,63.0,2.25,14.5,530.5,744.52,592.85
2016,12,28,13,0,942.0,63.0,2.3,15.0,520.0,706.42,564.65
2016,12,28,13,15,935.0,62.5,2.3,14.5,502.5,664.59,533.15
2016,12,28,13,30,928.0,62.0,2.3,14.0,485.0,620.53,499.07
2016,12,28,13,45,916.5,60.5,2.3,14.0,460.5,570.9,458.82
2016,12,28,14,0,905.0,59.0,2.3,14.0,436.0,519.93,416.39
2016,12,28,14,15,888.0,57.5,2.1,13.5,405.0,465.4,370.0
2016,12,28,14,30,871.0,56.0,1.9,13.0,374.0,410.58,322.04
2016,12,28,14,45,846.5,53.5,1.75,13.0,337.0,352.11,269.59
2016,12,28,15,0,822.0,51.0,1.6,13.0,300.0,294.75,217.14
2016,12,28,15,15,785.0,48.0,1.45,12.0,259.0,234.68,163.35
2016,12,28,15,30,748.0,45.0,1.3,11.0,218.0,178.06,113.35
2016,12,28,15,45,689.0,40.0,1.15,10.0,175.0,120.43,66.88
2016,12,28,16,0,630.0,35.0,1.0,9.0,132.0,69.27,32.88
2016,12,28,16,15,525.0,28.0,1.0,8.5,91.0,24.43,15.76
2016,12,28,16,30,420.0,21.0,1.0,8.0,50.0,18.7,7.67
2016,12,28,16,45,210.0,10.5,1.05,7.5,25.0,9.55,0.0
2016,12,28,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,7,15,114.5,6.5,1.3,4.5,10.0,0.0,0.0
2016,12,29,7,30,229.0,13.0,1.2,5.0,20.0,145.34,0.0
2016,12,29,7,45,375.5,22.5,1.15,6.0,56.5,289.04,201.69
2016,12,29,8,0,522.0,32.0,1.1,7.0,93.0,415.19,339.09
2016,12,29,8,15,600.0,38.0,1.25,8.0,136.0,495.56,409.89
2016,12,29,8,30,678.0,44.0,1.4,9.0,179.0,578.69,477.9
2016,12,29,8,45,724.0,48.5,1.55,10.5,221.5,638.02,523.52
2016,12,29,9,0,770.0,53.0,1.7,12.0,264.0,697.05,566.71
2016,12,29,9,15,801.0,56.0,1.7,12.5,303.0,741.32,597.98
2016,12,29,9,30,832.0,59.0,1.7,13.0,342.0,783.7,626.85
2016,12,29,9,45,841.5,64.5,1.7,13.5,374.0,809.19,642.74
2016,12,29,10,0,851.0,70.0,1.7,14.0,406.0,831.51,656.17
2016,12,29,10,15,865.5,71.5,1.7,14.5,433.5,849.65,666.48
2016,12,29,10,30,880.0,73.0,1.7,15.0,461.0,864.44,674.4
2016,12,29,10,45,889.0,74.5,1.7,15.5,482.0,871.01,676.64
2016,12,29,11,0,898.0,76.0,1.7,16.0,503.0,873.95,676.57
2016,12,29,11,15,903.5,77.0,1.7,16.5,516.0,861.85,666.25
2016,12,29,11,30,909.0,78.0,1.7,17.0,529.0,854.13,659.32
2016,12,29,11,45,910.0,78.5,1.75,17.5,534.5,838.56,647.59
2016,12,29,12,0,911.0,79.0,1.8,18.0,540.0,819.55,633.65
2016,12,29,12,15,909.0,79.0,1.75,18.0,537.5,794.31,615.67
2016,12,29,12,30,907.0,79.0,1.7,18.0,535.0,765.97,595.62
2016,12,29,12,45,908.5,76.5,1.65,18.5,525.5,734.23,572.1
2016,12,29,13,0,910.0,74.0,1.6,19.0,516.0,699.46,545.91
2016,12,29,13,15,901.5,73.0,1.5,18.5,498.0,657.2,514.34
2016,12,29,13,30,893.0,72.0,1.4,18.0,480.0,612.94,480.6
2016,12,29,13,45,877.0,71.0,1.3,18.0,455.0,565.41,442.65
2016,12,29,14,0,861.0,70.0,1.2,18.0,430.0,513.77,400.78
2016,12,29,14,15,701.5,87.5,1.0,17.5,367.0,416.31,324.06
2016,12,29,14,30,542.0,105.0,0.8,17.0,304.0,331.16,256.5
2016,12,29,14,45,512.0,100.0,0.65,17.0,273.0,280.72,213.81
2016,12,29,15,0,482.0,95.0,0.5,17.0,242.0,236.22,175.15
2016,12,29,15,15,456.0,84.5,0.5,16.0,208.5,190.17,135.92
2016,12,29,15,30,430.0,74.0,0.5,15.0,175.0,146.69,99.04
2016,12,29,15,45,381.5,63.0,0.55,14.5,139.5,102.82,64.29
2016,12,29,16,0,333.0,52.0,0.6,14.0,104.0,64.49,37.57
2016,12,29,16,15,264.0,38.5,0.7,13.5,71.5,29.91,20.15
2016,12,29,16,30,195.0,25.0,0.8,13.0,39.0,19.65,8.55
2016,12,29,16,45,97.5,12.5,0.9,12.5,19.5,11.37,0.0
2016,12,29,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.5,1.25,6.0,0.5,0.0,0.0
2016,12,30,7,30,0.0,1.0,1.2,6.0,1.0,0.91,0.0
2016,12,30,7,45,0.0,3.5,1.2,6.5,3.5,3.07,0.0
2016,12,30,8,0,0.0,6.0,1.2,7.0,6.0,5.26,0.0
2016,12,30,8,15,0.0,9.0,1.2,7.5,9.0,7.9,1.2
2016,12,30,8,30,0.0,12.0,1.2,8.0,12.0,10.54,3.58
2016,12,30,8,45,0.0,15.0,1.25,8.5,15.0,13.18,5.94
2016,12,30,9,0,0.0,18.0,1.3,9.0,18.0,15.82,8.26
2016,12,30,9,15,0.0,21.0,1.4,9.5,21.0,18.47,10.56
2016,12,30,9,30,0.0,24.0,1.5,10.0,24.0,21.12,12.83
2016,12,30,9,45,0.0,26.5,1.6,10.5,26.5,23.34,14.69
2016,12,30,10,0,0.0,29.0,1.7,11.0,29.0,25.55,16.54
2016,12,30,10,15,0.0,18.5,1.75,11.0,18.5,16.29,8.48
2016,12,30,10,30,0.0,8.0,1.8,11.0,8.0,7.04,0.45
2016,12,30,10,45,0.0,8.5,1.85,11.0,8.5,7.48,0.82
2016,12,30,11,0,0.0,9.0,1.9,11.0,9.0,7.92,1.2
2016,12,30,11,15,0.0,9.5,1.9,11.0,9.5,8.37,1.57
2016,12,30,11,30,0.0,10.0,1.9,11.0,10.0,8.81,1.95
2016,12,30,11,45,0.0,39.0,1.9,11.5,39.0,34.42,23.93
2016,12,30,12,0,0.0,68.0,1.9,12.0,68.0,60.14,45.74
2016,12,30,12,15,0.0,67.5,1.9,12.0,67.5,59.7,45.34
2016,12,30,12,30,0.0,67.0,1.9,12.0,67.0,59.25,44.97
2016,12,30,12,45,10.0,126.0,1.9,12.5,131.0,121.02,97.13
2016,12,30,13,0,20.0,185.0,1.9,13.0,195.0,185.44,150.27
2016,12,30,13,15,170.0,187.0,1.85,13.0,266.0,298.88,245.02
2016,12,30,13,30,320.0,189.0,1.8,13.0,337.0,389.6,317.71
2016,12,30,13,45,181.5,180.0,1.8,13.0,263.5,279.6,227.79
2016,12,30,14,0,43.0,171.0,1.8,13.0,190.0,184.08,149.2
2016,12,30,14,15,202.0,153.5,1.65,12.5,230.0,241.1,196.22
2016,12,30,14,30,361.0,136.0,1.5,12.0,270.0,286.28,230.09
2016,12,30,14,45,341.0,126.5,1.4,12.0,243.0,242.96,192.25
2016,12,30,15,0,321.0,117.0,1.3,12.0,216.0,206.9,160.41
2016,12,30,15,15,303.0,103.0,1.2,11.0,186.0,169.03,127.43
2016,12,30,15,30,285.0,89.0,1.1,10.0,156.0,133.11,96.25
2016,12,30,15,45,258.0,73.0,1.05,9.5,125.0,97.33,66.52
2016,12,30,16,0,231.0,57.0,1.0,9.0,94.0,63.05,40.45
2016,12,30,16,15,177.5,41.5,1.05,8.5,64.5,32.49,22.93
2016,12,30,16,30,124.0,26.0,1.1,8.0,35.0,20.32,9.73
2016,12,30,16,45,62.0,13.0,1.15,7.5,17.5,11.82,0.0
2016,12,30,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
